DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 15/09/2018 05:15:00,33.28,33.3,1,18.49
 15/09/2018 05:30:00,33.28,33.3,1,18.49
 15/09/2018 05:45:00,33.28,33.3,1,18.49
 15/09/2018 06:00:00,33.28,33.3,1,18.49
 15/09/2018 06:15:00,33.45,33.3,1,18.49
 15/09/2018 06:30:00,33.49,33.3,1,18.49
 15/09/2018 06:45:00,33.57,33.3,1,18.49
 15/09/2018 07:00:00,33.54,33.3,1,18.49
 15/09/2018 07:15:00,33.39,33.3,1,18.49
 15/09/2018 07:30:00,33.44,33.3,1,18.49
 15/09/2018 07:45:00,33.47,33.3,1,20.25
 15/09/2018 08:00:00,33.47,33.3,1,20.5
 15/09/2018 08:15:00,33.57,33.3,1,20.12
 15/09/2018 08:30:00,33.51,33.3,1,18.22
 15/09/2018 08:45:00,33.49,33.3,1,17.75
 15/09/2018 09:00:00,33.08,33.3,1,14.37
 15/09/2018 09:15:00,33.01,33.3,1,13.94
 15/09/2018 09:30:00,33.01,33.3,1,13.29
 15/09/2018 09:45:00,33.03,33.3,1,9.99
 15/09/2018 10:00:00,33.28,33.3,1,9.46
 15/09/2018 10:15:00,33.19,33.3,1,7.64
 15/09/2018 10:30:00,33.26,33.3,1,9.0
 15/09/2018 10:45:00,33.35,33.3,1,9.58
 15/09/2018 11:00:00,33.35,33.3,1,5.3
 15/09/2018 11:15:00,33.3,33.3,1,5.66
 15/09/2018 11:30:00,33.2,33.3,1,3.19
 15/09/2018 11:45:00,33.43,33.3,1,3.62
 15/09/2018 12:00:00,33.49,33.3,1,3.71
 15/09/2018 12:15:00,33.57,33.3,1,6.17
 15/09/2018 12:30:00,33.39,33.3,1,8.35
 15/09/2018 12:45:00,33.37,33.3,1,9.78
 15/09/2018 13:00:00,33.37,33.3,1,9.78
 15/09/2018 13:15:00,33.47,33.3,1,8.5
 15/09/2018 13:30:00,33.52,33.3,1,8.36
 15/09/2018 13:45:00,33.52,33.3,1,8.52
 15/09/2018 14:00:00,33.52,33.3,1,11.11
 15/09/2018 14:15:00,33.52,33.3,1,11.66
 15/09/2018 14:30:00,33.57,33.3,1,11.66
 15/09/2018 14:45:00,33.6,33.3,1,11.66
 15/09/2018 15:00:00,33.57,33.3,1,10.68
 15/09/2018 15:15:00,33.58,33.3,1,11.54
 15/09/2018 15:30:00,33.54,33.3,1,13.8
 15/09/2018 15:45:00,33.61,33.3,1,13.8
 15/09/2018 16:00:00,33.6,33.3,1,13.8
 15/09/2018 16:15:00,33.49,33.3,1,14.33
 15/09/2018 16:30:00,33.49,33.3,1,15.68
 15/09/2018 16:45:00,33.49,33.3,1,16.07
 15/09/2018 17:00:00,33.41,33.3,1,17.82
 15/09/2018 17:15:00,33.29,33.3,1,18.59
 15/09/2018 17:30:00,33.2,33.3,1,19.96
 15/09/2018 17:45:00,33.2,33.3,1,19.96
 15/09/2018 18:00:00,33.2,33.3,1,20.11
 15/09/2018 18:15:00,33.2,33.3,1,21.97
 15/09/2018 18:30:00,33.2,33.3,1,21.97
 15/09/2018 18:45:00,33.2,33.3,1,21.97
 15/09/2018 19:00:00,33.2,33.3,1,21.97
 15/09/2018 19:15:00,33.2,33.3,1,22.8
 15/09/2018 19:30:00,33.13,33.3,1,24.12
 15/09/2018 19:45:00,33.03,33.3,1,24.12
 15/09/2018 20:00:00,33.03,33.3,1,24.12
 15/09/2018 20:15:00,33.06,33.3,1,24.12
 15/09/2018 20:30:00,33.16,33.3,1,24.12
 15/09/2018 20:45:00,33.16,33.3,1,24.12
 15/09/2018 21:00:00,33.27,33.3,1,24.12
 15/09/2018 21:15:00,33.32,33.3,1,22.43
 15/09/2018 21:30:00,33.36,33.3,1,22.11
 15/09/2018 21:45:00,33.23,33.3,1,22.11
 15/09/2018 22:00:00,33.23,33.3,1,22.11
 15/09/2018 22:15:00,33.32,33.3,1,20.97
 15/09/2018 22:30:00,33.42,33.3,1,20.1
 15/09/2018 22:45:00,33.4,33.3,1,20.1
 15/09/2018 23:00:00,33.31,33.3,1,20.1
 15/09/2018 23:15:00,33.47,33.3,1,19.0
 15/09/2018 23:30:00,33.47,33.3,1,17.96
 15/09/2018 23:45:00,33.47,33.3,1,17.96
 16/09/2018 00:00:00,33.47,33.3,1,17.96
 16/09/2018 00:15:00,33.47,33.3,1,17.96
 16/09/2018 00:30:00,33.52,33.3,1,17.96
 16/09/2018 00:45:00,33.61,33.3,1,17.96
 16/09/2018 01:00:00,33.61,33.3,1,17.96
 16/09/2018 01:15:00,33.51,33.3,1,17.96
 16/09/2018 01:30:00,33.42,33.3,1,17.96
 16/09/2018 01:45:00,33.42,33.3,1,17.96
 16/09/2018 02:00:00,33.56,33.3,1,17.96
 16/09/2018 02:15:00,33.5,33.3,1,17.96
 16/09/2018 02:30:00,33.59,33.3,1,17.96
 16/09/2018 02:45:00,33.59,33.3,1,17.96
 16/09/2018 03:00:00,33.59,33.3,1,16.74
 16/09/2018 03:15:00,33.59,33.3,1,15.81
 16/09/2018 03:30:00,33.59,33.3,1,15.81
 16/09/2018 03:45:00,33.59,33.3,1,15.81
 16/09/2018 04:00:00,33.59,33.3,1,15.81
 16/09/2018 04:15:00,33.59,33.3,1,15.81
 16/09/2018 04:30:00,33.59,33.3,1,15.81
 16/09/2018 04:45:00,33.59,33.3,1,15.81
 16/09/2018 05:00:00,33.59,33.3,1,15.81
 16/09/2018 05:15:00,33.59,33.3,1,15.81
 16/09/2018 05:30:00,33.59,33.3,1,15.81
 16/09/2018 05:45:00,33.49,33.3,1,15.81
 16/09/2018 06:00:00,33.42,33.3,1,15.81
 16/09/2018 06:15:00,33.42,33.3,1,15.81
 16/09/2018 06:30:00,33.42,33.3,1,15.81
 16/09/2018 06:45:00,33.31,33.3,1,15.81
 16/09/2018 07:00:00,33.28,33.3,1,15.81
 16/09/2018 07:15:00,33.28,33.3,1,15.81
 16/09/2018 07:30:00,33.28,33.3,1,15.81
 16/09/2018 07:45:00,33.19,33.3,1,15.81
 16/09/2018 08:00:00,33.13,33.3,1,15.81
 16/09/2018 08:15:00,33.19,33.3,1,15.81
 16/09/2018 08:30:00,33.32,33.3,1,15.81
 16/09/2018 08:45:00,33.32,33.3,1,15.81
 16/09/2018 09:00:00,33.23,33.3,1,17.52
 16/09/2018 09:15:00,33.16,33.3,1,19.96
 16/09/2018 09:30:00,33.25,33.3,1,19.96
 16/09/2018 09:45:00,33.28,33.3,1,19.96
 16/09/2018 10:00:00,33.15,33.3,1,19.96
 16/09/2018 10:15:00,33.13,33.3,1,19.96
 16/09/2018 10:30:00,33.16,33.3,1,19.96
 16/09/2018 10:45:00,33.32,33.3,1,19.74
 16/09/2018 11:00:00,33.32,33.3,1,17.82
 16/09/2018 11:15:00,33.46,33.3,1,15.64
 16/09/2018 11:30:00,33.49,33.3,1,14.34
 16/09/2018 11:45:00,33.49,33.3,1,12.73
 16/09/2018 12:00:00,33.41,33.3,1,14.13
 16/09/2018 12:15:00,33.42,33.3,1,15.54
 16/09/2018 12:30:00,33.45,33.3,1,14.09
 16/09/2018 12:45:00,33.37,33.3,1,13.56
 16/09/2018 13:00:00,33.45,33.3,1,15.28
 16/09/2018 13:15:00,33.45,33.3,1,17.17
 16/09/2018 13:30:00,33.45,33.3,1,15.74
 16/09/2018 13:45:00,33.45,33.3,1,15.28
 16/09/2018 14:00:00,33.52,33.3,1,15.28
 16/09/2018 14:15:00,33.61,33.3,1,15.28
 16/09/2018 14:30:00,33.61,33.3,1,15.28
 16/09/2018 14:45:00,33.61,33.3,1,13.29
 16/09/2018 15:00:00,33.59,33.3,1,13.13
 16/09/2018 15:15:00,33.54,33.3,1,15.35
 16/09/2018 15:30:00,33.54,33.3,1,14.1
 16/09/2018 15:45:00,33.54,33.3,1,11.72
 16/09/2018 16:00:00,33.43,33.3,1,15.46
 16/09/2018 16:15:00,33.37,33.3,1,17.55
 16/09/2018 16:30:00,33.35,33.3,1,19.41
 16/09/2018 16:45:00,33.28,33.3,1,21.0
 16/09/2018 17:00:00,33.28,33.3,1,21.84
 16/09/2018 17:15:00,33.28,33.3,1,21.84
 16/09/2018 17:30:00,33.28,33.3,1,21.84
 16/09/2018 17:45:00,33.28,33.3,1,21.84
 16/09/2018 18:00:00,33.28,33.3,1,21.84
 16/09/2018 18:15:00,33.28,33.3,1,21.84
 16/09/2018 18:30:00,33.28,33.3,1,21.84
 16/09/2018 18:45:00,33.28,33.3,1,22.21
 16/09/2018 19:00:00,33.21,33.3,1,23.98
 16/09/2018 19:15:00,33.13,33.3,1,23.98
 16/09/2018 19:30:00,33.13,33.3,1,23.98
 16/09/2018 19:45:00,33.13,33.3,1,23.98
 16/09/2018 20:00:00,33.13,33.3,1,23.98
 16/09/2018 20:15:00,33.13,33.3,1,23.98
 16/09/2018 20:30:00,33.21,33.3,1,23.98
 16/09/2018 20:45:00,33.28,33.3,1,23.98
 16/09/2018 21:00:00,33.27,33.3,1,23.98
 16/09/2018 21:15:00,33.08,33.3,1,23.98
 16/09/2018 21:30:00,33.08,33.3,1,23.22
 16/09/2018 21:45:00,33.15,33.3,1,21.84
 16/09/2018 22:00:00,33.2,33.3,1,21.84
 16/09/2018 22:15:00,33.2,33.3,1,21.84
 16/09/2018 22:30:00,33.2,33.3,1,20.14
 16/09/2018 22:45:00,33.31,33.3,1,19.7
 16/09/2018 23:00:00,33.09,33.3,1,19.7
 16/09/2018 23:15:00,32.99,33.3,1,19.0
 16/09/2018 23:30:00,33.11,33.3,1,17.69
 16/09/2018 23:45:00,33.16,33.3,1,17.69
 17/09/2018 00:00:00,33.28,33.3,1,17.69
 17/09/2018 00:00:00,33.28,33.3,1,17.69
 17/09/2018 00:15:00,33.28,33.3,1,17.69
 17/09/2018 00:30:00,33.28,33.3,1,17.69
 17/09/2018 00:45:00,33.28,33.3,1,17.69
 17/09/2018 01:00:00,33.28,33.3,1,17.69
 17/09/2018 01:15:00,33.28,33.3,1,17.69
 17/09/2018 01:30:00,33.28,33.3,1,17.69
 17/09/2018 01:45:00,33.28,33.3,1,17.69
 17/09/2018 02:00:00,33.28,33.3,1,17.69
 17/09/2018 02:15:00,33.28,33.3,1,17.69
 17/09/2018 02:30:00,33.28,33.3,1,17.69
 17/09/2018 02:45:00,33.28,33.3,1,17.69
 17/09/2018 03:00:00,33.28,33.3,1,17.69
 17/09/2018 03:15:00,33.21,33.3,1,17.69
 17/09/2018 03:30:00,33.08,33.3,1,17.58
 17/09/2018 03:45:00,33.08,33.3,1,15.54
 17/09/2018 04:00:00,33.08,33.3,1,15.54
 17/09/2018 04:15:00,33.08,33.3,1,15.54
 17/09/2018 04:30:00,33.08,33.3,1,15.54
 17/09/2018 04:45:00,33.08,33.3,1,15.54
 17/09/2018 05:00:00,33.08,33.3,1,15.54
 17/09/2018 05:15:00,33.09,33.3,1,15.54
 17/09/2018 05:30:00,33.28,33.3,1,15.54
 17/09/2018 05:45:00,33.56,33.3,1,17.13
 17/09/2018 06:00:00,33.52,33.3,1,17.55
 17/09/2018 06:15:00,33.49,33.3,1,17.55
 17/09/2018 06:30:00,33.42,33.3,1,17.55
 17/09/2018 06:45:00,33.53,33.3,1,17.55
 17/09/2018 07:00:00,33.28,33.3,1,17.55
 17/09/2018 07:15:00,33.13,33.3,1,19.52
 17/09/2018 07:30:00,33.23,33.3,1,19.56
 17/09/2018 07:45:00,33.23,33.3,1,19.56
 17/09/2018 08:00:00,33.27,33.3,1,19.56
 17/09/2018 08:15:00,33.54,33.3,1,21.5
 17/09/2018 08:30:00,33.49,33.3,1,21.57
 17/09/2018 08:45:00,33.49,33.3,1,21.57
 17/09/2018 09:00:00,33.49,33.3,1,20.47
 17/09/2018 09:15:00,33.49,33.3,1,18.83
 17/09/2018 09:30:00,33.49,33.3,1,16.57
 17/09/2018 09:45:00,33.49,33.3,1,15.14
 17/09/2018 10:00:00,33.49,33.3,1,16.36
 17/09/2018 10:15:00,33.49,33.3,1,17.29
 17/09/2018 10:30:00,33.55,33.3,1,17.29
 17/09/2018 10:45:00,33.64,33.3,1,17.29
 17/09/2018 11:00:00,33.64,33.3,1,17.29
 17/09/2018 11:15:00,33.55,33.3,1,19.12
 17/09/2018 11:30:00,33.47,33.3,1,19.43
 17/09/2018 11:45:00,33.47,33.3,1,20.94
 17/09/2018 12:00:00,33.47,33.3,1,21.57
 17/09/2018 12:15:00,33.47,33.3,1,21.57
 17/09/2018 12:30:00,33.47,33.3,1,21.57
 17/09/2018 12:45:00,33.47,33.3,1,19.45
 17/09/2018 13:00:00,33.47,33.3,1,17.7
 17/09/2018 13:15:00,33.59,33.3,1,17.29
 17/09/2018 13:30:00,33.64,33.3,1,17.29
 17/09/2018 13:45:00,33.38,33.3,1,17.29
 17/09/2018 14:00:00,33.21,33.3,1,17.29
 17/09/2018 14:15:00,33.28,33.3,1,17.29
 17/09/2018 14:30:00,33.28,33.3,1,16.98
 17/09/2018 14:45:00,33.28,33.3,1,14.87
 17/09/2018 15:00:00,33.28,33.3,1,11.8
 17/09/2018 15:15:00,33.28,33.3,1,8.63
 17/09/2018 15:30:00,33.28,33.3,1,6.48
 17/09/2018 15:45:00,33.28,33.3,1,7.11
 17/09/2018 16:00:00,33.28,33.3,1,8.31
 17/09/2018 16:15:00,33.43,33.3,1,9.43
 17/09/2018 16:30:00,33.45,33.3,1,10.32
 17/09/2018 16:45:00,33.45,33.3,1,12.24
 17/09/2018 17:00:00,33.45,33.3,1,13.28
 17/09/2018 17:15:00,33.45,33.3,1,14.47
 17/09/2018 17:30:00,33.45,33.3,1,15.47
 17/09/2018 17:45:00,33.45,33.3,1,16.77
 17/09/2018 18:00:00,33.45,33.3,1,18.76
 17/09/2018 18:15:00,33.58,33.3,1,20.32
 17/09/2018 18:30:00,33.59,33.3,1,20.9
 17/09/2018 18:45:00,33.5,33.3,1,22.29
 17/09/2018 19:00:00,33.42,33.3,1,23.05
 17/09/2018 19:15:00,33.42,33.3,1,24.8
 17/09/2018 19:30:00,33.42,33.3,1,25.19
 17/09/2018 19:45:00,33.33,33.3,1,25.19
 17/09/2018 20:00:00,33.32,33.3,1,25.19
 17/09/2018 20:15:00,33.32,33.3,1,25.19
 17/09/2018 20:30:00,33.39,33.3,1,25.19
 17/09/2018 20:45:00,33.49,33.3,1,25.19
 17/09/2018 21:00:00,33.49,33.3,1,25.19
 17/09/2018 21:15:00,33.49,33.3,1,25.19
 17/09/2018 21:30:00,33.57,33.3,1,25.19
 17/09/2018 21:45:00,33.32,33.3,1,24.17
 17/09/2018 22:00:00,33.18,33.3,1,23.05
 17/09/2018 22:15:00,33.22,33.3,1,23.05
 17/09/2018 22:30:00,33.37,33.3,1,21.62
 17/09/2018 22:45:00,33.37,33.3,1,21.04
 17/09/2018 23:00:00,33.37,33.3,1,21.04
 17/09/2018 23:15:00,33.37,33.3,1,20.1
 17/09/2018 23:30:00,33.37,33.3,1,19.03
 17/09/2018 23:45:00,33.37,33.3,1,19.03
 18/09/2018 00:00:00,33.44,33.3,1,19.03
 18/09/2018 00:15:00,33.54,33.3,1,19.03
 18/09/2018 00:30:00,33.54,33.3,1,19.03
 18/09/2018 00:45:00,33.54,33.3,1,19.03
 18/09/2018 01:00:00,33.54,33.3,1,17.15
 18/09/2018 01:15:00,33.54,33.3,1,17.02
 18/09/2018 01:30:00,33.54,33.3,1,17.02
 18/09/2018 01:45:00,33.54,33.3,1,17.02
 18/09/2018 02:00:00,33.5,33.3,1,17.02
 18/09/2018 02:15:00,33.54,33.3,1,17.02
 18/09/2018 02:30:00,33.62,33.3,1,17.02
 18/09/2018 02:45:00,33.6,33.3,1,17.02
 18/09/2018 03:00:00,33.49,33.3,1,17.02
 18/09/2018 03:15:00,33.59,33.3,1,17.02
 18/09/2018 03:30:00,33.59,33.3,1,17.02
 18/09/2018 03:45:00,33.59,33.3,1,17.02
 18/09/2018 04:00:00,33.59,33.3,1,17.02
 18/09/2018 04:15:00,33.59,33.3,1,17.02
 18/09/2018 04:30:00,33.59,33.3,1,17.02
 18/09/2018 04:45:00,33.59,33.3,1,17.02
 18/09/2018 05:00:00,33.52,33.3,1,17.02
 18/09/2018 05:15:00,33.5,33.3,1,17.02
 18/09/2018 05:30:00,33.59,33.3,1,17.02
 18/09/2018 05:45:00,33.59,33.3,1,17.02
 18/09/2018 06:00:00,33.59,33.3,1,17.83
 18/09/2018 06:15:00,33.56,33.3,1,19.16
 18/09/2018 06:30:00,33.42,33.3,1,19.78
 18/09/2018 06:45:00,33.42,33.3,1,21.3
 18/09/2018 07:00:00,33.42,33.3,1,21.3
 18/09/2018 07:15:00,33.31,33.3,1,23.04
 18/09/2018 07:30:00,33.25,33.3,1,23.45
 18/09/2018 07:45:00,33.25,33.3,1,23.45
 18/09/2018 08:00:00,33.25,33.3,1,23.45
 18/09/2018 08:15:00,33.25,33.3,1,23.45
 18/09/2018 08:30:00,33.3,33.3,1,23.45
 18/09/2018 08:45:00,33.49,33.3,1,21.32
 18/09/2018 09:00:00,33.49,33.3,1,20.77
 18/09/2018 09:15:00,33.49,33.3,1,20.77
 18/09/2018 09:30:00,33.49,33.3,1,20.51
 18/09/2018 09:45:00,33.49,33.3,1,18.76
 18/09/2018 10:00:00,33.49,33.3,1,18.76
 18/09/2018 10:15:00,33.52,33.3,1,17.41
 18/09/2018 10:30:00,33.66,33.3,1,15.69
 18/09/2018 10:45:00,33.66,33.3,1,12.84
 18/09/2018 11:00:00,33.66,33.3,1,11.9
 18/09/2018 11:15:00,33.58,33.3,1,8.21
 18/09/2018 11:30:00,33.49,33.3,1,8.33
 18/09/2018 11:45:00,33.49,33.3,1,10.14
 18/09/2018 12:00:00,33.37,33.3,1,11.74
 18/09/2018 12:15:00,33.44,33.3,1,12.86
 18/09/2018 12:30:00,33.47,33.3,1,14.07
 18/09/2018 12:45:00,33.33,33.3,1,12.21
 18/09/2018 13:00:00,33.3,33.3,1,13.4
 18/09/2018 13:15:00,33.3,33.3,1,13.61
 18/09/2018 13:30:00,33.42,33.3,1,16.21
 18/09/2018 13:45:00,33.47,33.3,1,17.69
 18/09/2018 14:00:00,33.34,33.3,1,18.65
 18/09/2018 14:15:00,33.32,33.3,1,18.59
 18/09/2018 14:30:00,33.32,33.3,1,17.04
 18/09/2018 14:45:00,33.43,33.3,1,15.54
 18/09/2018 15:00:00,33.47,33.3,1,15.54
 18/09/2018 15:15:00,33.47,33.3,1,15.93
 18/09/2018 15:30:00,33.47,33.3,1,17.6
 18/09/2018 15:45:00,33.47,33.3,1,15.54
 18/09/2018 16:00:00,33.47,33.3,1,15.54
 18/09/2018 16:15:00,33.44,33.3,1,16.45
 18/09/2018 16:30:00,33.37,33.3,1,17.69
 18/09/2018 16:45:00,33.37,33.3,1,17.69
 18/09/2018 17:00:00,33.37,33.3,1,18.92
 18/09/2018 17:15:00,33.37,33.3,1,20.0
 18/09/2018 17:30:00,33.37,33.3,1,19.7
 18/09/2018 17:45:00,33.37,33.3,1,19.7
 18/09/2018 18:00:00,33.37,33.3,1,20.17
 18/09/2018 18:15:00,33.37,33.3,1,21.71
 18/09/2018 18:30:00,33.37,33.3,1,21.71
 18/09/2018 18:45:00,33.37,33.3,1,23.04
 18/09/2018 19:00:00,33.24,33.3,1,23.72
 18/09/2018 19:15:00,33.23,33.3,1,25.37
 18/09/2018 19:30:00,33.23,33.3,1,25.86
 18/09/2018 19:45:00,33.23,33.3,1,25.86
 18/09/2018 20:00:00,33.23,33.3,1,25.86
 18/09/2018 20:15:00,33.33,33.3,1,25.86
 18/09/2018 20:30:00,33.42,33.3,1,25.86
 18/09/2018 20:45:00,33.48,33.3,1,25.86
 18/09/2018 21:00:00,33.42,33.3,1,25.86
 18/09/2018 21:15:00,33.5,33.3,1,25.86
 18/09/2018 21:30:00,33.46,33.3,1,25.66
 18/09/2018 21:45:00,33.45,33.3,1,23.72
 18/09/2018 22:00:00,33.52,33.3,1,23.72
 18/09/2018 22:15:00,33.54,33.3,1,22.84
 18/09/2018 22:30:00,33.37,33.3,1,21.3
 18/09/2018 22:45:00,33.37,33.3,1,21.3
 18/09/2018 23:00:00,33.5,33.3,1,19.43
 18/09/2018 23:15:00,33.47,33.3,1,19.16
 18/09/2018 23:30:00,33.47,33.3,1,19.16
 18/09/2018 23:45:00,33.58,33.3,1,19.16
 19/09/2018 00:00:00,33.61,33.3,1,17.59
 19/09/2018 00:15:00,33.61,33.3,1,17.15
 19/09/2018 00:30:00,33.59,33.3,1,17.15
 19/09/2018 00:45:00,33.42,33.3,1,17.15
 19/09/2018 01:00:00,33.51,33.3,1,17.15
 19/09/2018 01:15:00,33.59,33.3,1,17.15
 19/09/2018 01:30:00,33.59,33.3,1,17.15
 19/09/2018 01:45:00,33.59,33.3,1,17.15
 19/09/2018 02:00:00,33.59,33.3,1,17.15
 19/09/2018 02:15:00,33.59,33.3,1,17.15
 19/09/2018 02:30:00,33.59,33.3,1,17.15
 19/09/2018 02:45:00,33.5,33.3,1,17.15
 19/09/2018 03:00:00,33.45,33.3,1,17.15
 19/09/2018 03:15:00,33.45,33.3,1,17.15
 19/09/2018 03:30:00,33.45,33.3,1,17.15
 19/09/2018 03:45:00,33.45,33.3,1,17.15
 19/09/2018 04:00:00,33.5,33.3,1,17.15
 19/09/2018 04:15:00,33.54,33.3,1,17.15
 19/09/2018 04:30:00,33.54,33.3,1,17.15
 19/09/2018 04:45:00,33.54,33.3,1,17.15
 19/09/2018 05:00:00,33.54,33.3,1,17.15
 19/09/2018 05:15:00,33.54,33.3,1,17.15
 19/09/2018 05:30:00,33.43,33.3,1,17.15
 19/09/2018 05:45:00,33.37,33.3,1,17.15
 19/09/2018 06:00:00,33.37,33.3,1,17.15
 19/09/2018 06:15:00,33.4,33.3,1,18.46
 19/09/2018 06:30:00,33.58,33.3,1,19.16
 19/09/2018 06:45:00,33.42,33.3,1,21.13
 19/09/2018 07:00:00,33.31,33.3,1,21.19
 19/09/2018 07:15:00,33.17,33.3,1,23.18
 19/09/2018 07:30:00,33.08,33.3,1,23.18
 19/09/2018 07:45:00,33.22,33.3,1,23.18
 19/09/2018 08:00:00,33.4,33.3,1,23.18
 19/09/2018 08:15:00,33.64,33.3,1,23.18
 19/09/2018 08:30:00,33.64,33.3,1,23.08
 19/09/2018 08:45:00,33.64,33.3,1,20.34
 19/09/2018 09:00:00,33.64,33.3,1,17.39
 19/09/2018 09:15:00,33.57,33.3,1,16.75
 19/09/2018 09:30:00,33.52,33.3,1,17.56
 19/09/2018 09:45:00,33.47,33.3,1,18.89
 19/09/2018 10:00:00,33.47,33.3,1,18.22
 19/09/2018 10:15:00,33.47,33.3,1,15.89
 19/09/2018 10:30:00,33.47,33.3,1,12.79
 19/09/2018 10:45:00,33.33,33.3,1,11.46
 19/09/2018 11:00:00,33.32,33.3,1,10.55
 19/09/2018 11:15:00,33.44,33.3,1,11.34
 19/09/2018 11:30:00,33.42,33.3,1,8.21
 19/09/2018 11:45:00,33.08,33.3,1,6.82
 19/09/2018 12:00:00,33.01,33.3,1,4.79
 19/09/2018 12:15:00,33.04,33.3,1,5.4
 19/09/2018 12:30:00,33.11,33.3,1,1.8
 19/09/2018 12:45:00,33.2,33.3,1,2.67
 19/09/2018 13:00:00,33.08,33.3,1,2.46
 19/09/2018 13:15:00,33.22,33.3,1,6.49
 19/09/2018 13:30:00,33.23,33.3,1,11.03
 19/09/2018 13:45:00,33.23,33.3,1,14.38
 19/09/2018 14:00:00,33.23,33.3,1,11.72
 19/09/2018 14:15:00,33.23,33.3,1,13.84
 19/09/2018 14:30:00,33.23,33.3,1,18.13
 19/09/2018 14:45:00,33.15,33.3,1,18.36
 19/09/2018 15:00:00,33.08,33.3,1,18.36
 19/09/2018 15:15:00,33.08,33.3,1,18.36
 19/09/2018 15:30:00,33.08,33.3,1,18.36
 19/09/2018 15:45:00,33.08,33.3,1,18.36
 19/09/2018 16:00:00,33.3,33.3,1,18.85
 19/09/2018 16:15:00,33.54,33.3,1,21.62
 19/09/2018 16:30:00,33.54,33.3,1,23.52
 19/09/2018 16:45:00,33.4,33.3,1,24.65
 19/09/2018 17:00:00,33.58,33.3,1,24.65
 19/09/2018 17:15:00,33.47,33.3,1,24.65
 19/09/2018 17:30:00,33.42,33.3,1,24.65
 19/09/2018 17:45:00,33.48,33.3,1,25.74
 19/09/2018 18:00:00,33.54,33.3,1,26.93
 19/09/2018 18:15:00,33.54,33.3,1,26.93
 19/09/2018 18:30:00,33.29,33.3,1,26.93
 19/09/2018 18:45:00,33.08,33.3,1,26.93
 19/09/2018 19:00:00,33.08,33.3,1,26.93
 19/09/2018 19:15:00,33.31,33.3,1,26.93
 19/09/2018 19:30:00,33.54,33.3,1,26.93
 19/09/2018 19:45:00,33.42,33.3,1,26.93
 19/09/2018 20:00:00,33.56,33.3,1,26.93
 19/09/2018 20:15:00,33.42,33.3,1,26.93
 19/09/2018 20:30:00,33.12,33.3,1,26.93
 19/09/2018 20:45:00,33.26,33.3,1,26.93
 19/09/2018 21:00:00,33.3,33.3,1,26.36
 19/09/2018 21:15:00,33.4,33.3,1,24.92
 19/09/2018 21:30:00,33.32,33.3,1,24.92
 19/09/2018 21:45:00,33.32,33.3,1,24.83
 19/09/2018 22:00:00,33.41,33.3,1,22.0
 19/09/2018 22:15:00,33.64,33.3,1,20.77
 19/09/2018 22:30:00,33.54,33.3,1,20.77
 19/09/2018 22:45:00,33.4,33.3,1,20.77
 19/09/2018 23:00:00,33.43,33.3,1,20.77
 19/09/2018 23:15:00,33.52,33.3,1,20.25
 19/09/2018 23:30:00,33.57,33.3,1,18.76
 19/09/2018 23:45:00,33.63,33.3,1,18.76
 20/09/2018 00:00:00,33.52,33.3,1,18.76
 20/09/2018 00:15:00,33.52,33.3,1,18.76
 20/09/2018 00:30:00,33.52,33.3,1,18.76
 20/09/2018 00:45:00,33.56,33.3,1,18.76
 20/09/2018 01:00:00,33.69,33.3,1,17.1
 20/09/2018 01:15:00,33.69,33.3,1,16.75
 20/09/2018 01:30:00,33.69,33.3,1,16.75
 20/09/2018 01:45:00,33.69,33.3,1,16.75
 20/09/2018 02:00:00,33.54,33.3,1,16.75
 20/09/2018 02:15:00,33.45,33.3,1,16.75
 20/09/2018 02:30:00,33.45,33.3,1,16.75
 20/09/2018 02:45:00,33.45,33.3,1,16.75
 20/09/2018 03:00:00,33.45,33.3,1,16.75
 20/09/2018 03:15:00,33.45,33.3,1,16.75
 20/09/2018 03:30:00,33.45,33.3,1,16.75
 20/09/2018 03:45:00,33.45,33.3,1,16.75
 20/09/2018 04:00:00,33.58,33.3,1,16.75
 20/09/2018 04:15:00,33.45,33.3,1,16.75
 20/09/2018 04:30:00,33.48,33.3,1,16.75
 20/09/2018 04:45:00,33.42,33.3,1,16.75
 20/09/2018 05:00:00,33.59,33.3,1,16.75
 20/09/2018 05:15:00,33.61,33.3,1,16.75
 20/09/2018 05:30:00,33.5,33.3,1,16.75
 20/09/2018 05:45:00,33.49,33.3,1,16.75
 20/09/2018 06:00:00,33.49,33.3,1,18.63
 20/09/2018 06:15:00,33.19,33.3,1,18.85
 20/09/2018 06:30:00,33.29,33.3,1,20.9
 20/09/2018 06:45:00,33.35,33.3,1,21.38
 20/09/2018 07:00:00,33.37,33.3,1,22.91
 20/09/2018 07:15:00,33.18,33.3,1,23.61
 20/09/2018 07:30:00,33.06,33.3,1,24.92
 20/09/2018 07:45:00,33.11,33.3,1,24.92
 20/09/2018 08:00:00,33.23,33.3,1,24.92
 20/09/2018 08:15:00,33.23,33.3,1,24.92
 20/09/2018 08:30:00,33.23,33.3,1,24.92
 20/09/2018 08:45:00,33.23,33.3,1,24.92
 20/09/2018 09:00:00,33.23,33.3,1,24.92
 20/09/2018 09:15:00,33.23,33.3,1,24.92
 20/09/2018 09:30:00,33.23,33.3,1,24.92
 20/09/2018 09:45:00,33.23,33.3,1,24.92
 20/09/2018 10:00:00,33.23,33.3,1,24.92
 20/09/2018 10:15:00,33.23,33.3,1,24.92
 20/09/2018 10:30:00,33.23,33.3,1,24.92
 20/09/2018 10:45:00,33.23,33.3,1,24.92
 20/09/2018 11:00:00,33.23,33.3,1,24.92
 20/09/2018 11:15:00,33.23,33.3,1,24.92
 20/09/2018 11:30:00,33.23,33.3,1,24.92
 20/09/2018 11:45:00,33.23,33.3,1,24.92
 20/09/2018 12:00:00,33.23,33.3,1,24.92
 20/09/2018 12:15:00,33.23,33.3,1,24.92
 20/09/2018 12:30:00,33.23,33.3,1,23.03
 20/09/2018 12:45:00,33.23,33.3,1,22.91
 20/09/2018 13:00:00,33.23,33.3,1,22.91
 20/09/2018 13:15:00,33.37,33.3,1,22.91
 20/09/2018 13:30:00,33.37,33.3,1,22.25
 20/09/2018 13:45:00,33.37,33.3,1,19.14
 20/09/2018 14:00:00,33.37,33.3,1,19.16
 20/09/2018 14:15:00,33.37,33.3,1,20.9
 20/09/2018 14:30:00,33.37,33.3,1,20.99
 20/09/2018 14:45:00,33.38,33.3,1,23.05
 20/09/2018 15:00:00,33.52,33.3,1,21.92
 20/09/2018 15:15:00,33.52,33.3,1,22.43
 20/09/2018 15:30:00,33.52,33.3,1,23.05
 20/09/2018 15:45:00,33.52,33.3,1,23.05
 20/09/2018 16:00:00,33.51,33.3,1,24.47
 20/09/2018 16:15:00,33.35,33.3,1,25.05
 20/09/2018 16:30:00,33.35,33.3,1,25.05
 20/09/2018 16:45:00,33.35,33.3,1,25.05
 20/09/2018 17:00:00,33.35,33.3,1,25.05
 20/09/2018 17:15:00,33.5,33.3,1,25.05
 20/09/2018 17:30:00,33.54,33.3,1,24.68
 20/09/2018 17:45:00,33.56,33.3,1,22.91
 20/09/2018 18:00:00,33.69,33.3,1,20.5
 20/09/2018 18:15:00,33.54,33.3,1,20.5
 20/09/2018 18:30:00,33.54,33.3,1,20.5
 20/09/2018 18:45:00,33.54,33.3,1,20.75
 20/09/2018 19:00:00,33.54,33.3,1,22.51
 20/09/2018 19:15:00,33.54,33.3,1,22.51
 20/09/2018 19:30:00,33.53,33.3,1,22.51
 20/09/2018 19:45:00,33.4,33.3,1,22.51
 20/09/2018 20:00:00,33.4,33.3,1,22.51
 20/09/2018 20:15:00,33.4,33.3,1,22.51
 20/09/2018 20:30:00,33.45,33.3,1,24.4
 20/09/2018 20:45:00,33.54,33.3,1,24.65
 20/09/2018 21:00:00,33.54,33.3,1,24.65
 20/09/2018 21:15:00,33.54,33.3,1,24.65
 20/09/2018 21:30:00,33.42,33.3,1,24.65
 20/09/2018 21:45:00,33.4,33.3,1,24.65
 20/09/2018 22:00:00,33.4,33.3,1,24.65
 20/09/2018 22:15:00,33.4,33.3,1,23.12
 20/09/2018 22:30:00,33.44,33.3,1,22.64
 20/09/2018 22:45:00,33.4,33.3,1,22.64
 20/09/2018 23:00:00,33.57,33.3,1,21.38
 20/09/2018 23:15:00,33.43,33.3,1,20.63
 20/09/2018 23:30:00,33.13,33.3,1,20.61
 20/09/2018 23:45:00,33.4,33.3,1,18.49
 21/09/2018 00:00:00,33.47,33.3,1,18.49
 21/09/2018 00:15:00,33.52,33.3,1,18.49
 21/09/2018 00:30:00,33.61,33.3,1,18.49
 21/09/2018 00:45:00,33.55,33.3,1,18.49
 21/09/2018 01:00:00,33.47,33.3,1,18.49
 21/09/2018 01:15:00,33.47,33.3,1,18.49
 21/09/2018 01:30:00,33.56,33.3,1,18.49
 21/09/2018 01:45:00,33.61,33.3,1,18.49
 21/09/2018 02:00:00,33.61,33.3,1,18.49
 21/09/2018 02:15:00,33.61,33.3,1,18.49
 21/09/2018 02:30:00,33.43,33.3,1,18.49
 21/09/2018 02:45:00,33.35,33.3,1,18.49
 21/09/2018 03:00:00,33.35,33.3,1,18.49
 21/09/2018 03:15:00,33.35,33.3,1,18.49
 21/09/2018 03:30:00,33.46,33.3,1,18.49
 21/09/2018 03:45:00,33.35,33.3,1,18.49
 21/09/2018 04:00:00,33.35,33.3,1,18.49
 21/09/2018 04:15:00,33.39,33.3,1,18.49
 21/09/2018 04:30:00,33.49,33.3,1,18.49
 21/09/2018 04:45:00,33.49,33.3,1,18.49
 21/09/2018 05:00:00,33.39,33.3,1,18.49
 21/09/2018 05:15:00,33.5,33.3,1,18.49
 21/09/2018 05:30:00,33.4,33.3,1,18.49
 21/09/2018 05:45:00,33.4,33.3,1,18.49
 21/09/2018 06:00:00,33.56,33.3,1,18.49
 21/09/2018 06:15:00,33.4,33.3,1,19.44
 21/09/2018 06:30:00,33.28,33.3,1,20.63
 21/09/2018 06:45:00,33.47,33.3,1,20.88
 21/09/2018 07:00:00,33.34,33.3,1,22.51
 21/09/2018 07:15:00,33.05,33.3,1,23.29
 21/09/2018 07:30:00,33.21,33.3,1,24.52
 21/09/2018 07:45:00,33.3,33.3,1,24.52
 21/09/2018 08:00:00,33.29,33.3,1,24.52
 21/09/2018 08:15:00,33.23,33.3,1,22.85
 21/09/2018 08:30:00,33.32,33.3,1,20.98
 21/09/2018 08:45:00,33.32,33.3,1,19.66
 21/09/2018 09:00:00,33.31,33.3,1,17.19
 21/09/2018 09:15:00,33.22,33.3,1,18.0
 21/09/2018 09:30:00,33.32,33.3,1,15.28
 21/09/2018 09:45:00,33.32,33.3,1,13.82
 21/09/2018 10:00:00,33.32,33.3,1,11.76
 21/09/2018 10:15:00,33.32,33.3,1,10.29
 21/09/2018 10:30:00,33.32,33.3,1,9.25
 21/09/2018 10:45:00,33.32,33.3,1,7.58
 21/09/2018 11:00:00,33.23,33.3,1,6.6
 21/09/2018 11:15:00,33.33,33.3,1,4.66
 21/09/2018 11:30:00,33.35,33.3,1,5.28
 21/09/2018 11:45:00,33.43,33.3,1,3.22
 21/09/2018 12:00:00,33.29,33.3,1,5.33
 21/09/2018 12:15:00,33.25,33.3,1,3.15
 21/09/2018 12:30:00,33.34,33.3,1,4.38
 21/09/2018 12:45:00,33.37,33.3,1,4.39
 21/09/2018 13:00:00,33.29,33.3,1,3.93
 21/09/2018 13:15:00,33.18,33.3,1,11.16
 21/09/2018 13:30:00,33.24,33.3,1,12.7
 21/09/2018 13:45:00,33.25,33.3,1,11.58
 21/09/2018 14:00:00,33.33,33.3,1,11.73
 21/09/2018 14:15:00,33.31,33.3,1,8.92
 21/09/2018 14:30:00,33.28,33.3,1,7.77
 21/09/2018 14:45:00,33.35,33.3,1,10.53
 21/09/2018 15:00:00,33.32,33.3,1,8.64
 21/09/2018 15:15:00,33.45,33.3,1,9.53
 21/09/2018 15:30:00,33.42,33.3,1,8.41
 21/09/2018 15:45:00,33.35,33.3,1,9.16
 21/09/2018 16:00:00,33.35,33.3,1,10.52
 21/09/2018 16:15:00,33.35,33.3,1,12.32
 21/09/2018 16:30:00,33.35,33.3,1,14.38
 21/09/2018 16:45:00,33.27,33.3,1,17.08
 21/09/2018 17:00:00,33.18,33.3,1,18.18
 21/09/2018 17:15:00,33.33,33.3,1,16.67
 21/09/2018 17:30:00,33.28,33.3,1,16.73
 21/09/2018 17:45:00,33.28,33.3,1,18.22
 21/09/2018 18:00:00,33.18,33.3,1,20.1
 21/09/2018 18:15:00,33.18,33.3,1,21.35
 21/09/2018 18:30:00,33.18,33.3,1,22.38
 21/09/2018 18:45:00,33.18,33.3,1,22.38
 21/09/2018 19:00:00,33.18,33.3,1,22.38
 21/09/2018 19:15:00,33.13,33.3,1,24.46
 21/09/2018 19:30:00,33.28,33.3,1,24.91
 21/09/2018 19:45:00,33.28,33.3,1,26.66
 21/09/2018 20:00:00,33.28,33.3,1,26.66
 21/09/2018 20:15:00,33.33,33.3,1,26.66
 21/09/2018 20:30:00,33.45,33.3,1,26.66
 21/09/2018 20:45:00,33.45,33.3,1,26.66
 21/09/2018 21:00:00,33.53,33.3,1,25.72
 21/09/2018 21:15:00,33.66,33.3,1,24.52
 21/09/2018 21:30:00,33.66,33.3,1,24.52
 21/09/2018 21:45:00,33.66,33.3,1,24.52
 21/09/2018 22:00:00,33.52,33.3,1,24.52
 21/09/2018 22:15:00,33.35,33.3,1,23.27
 21/09/2018 22:30:00,33.31,33.3,1,22.51
 21/09/2018 22:45:00,33.13,33.3,1,22.51
 21/09/2018 23:00:00,33.26,33.3,1,21.48
 21/09/2018 23:15:00,33.32,33.3,1,20.37
 21/09/2018 23:30:00,33.32,33.3,1,20.37
 21/09/2018 23:45:00,33.4,33.3,1,20.37
 22/09/2018 00:00:00,33.54,33.3,1,20.29
 22/09/2018 00:15:00,33.19,33.3,1,18.36
 22/09/2018 00:30:00,33.23,33.3,1,18.36
 22/09/2018 00:45:00,33.23,33.3,1,18.36
 22/09/2018 01:00:00,33.23,33.3,1,18.36
 22/09/2018 01:15:00,33.23,33.3,1,18.36
 22/09/2018 01:30:00,33.23,33.3,1,18.36
 22/09/2018 01:45:00,33.23,33.3,1,18.36
 22/09/2018 02:00:00,33.37,33.3,1,18.36
 22/09/2018 02:15:00,33.37,33.3,1,18.36
 22/09/2018 02:30:00,33.37,33.3,1,18.36
 22/09/2018 02:45:00,33.37,33.3,1,18.36
 22/09/2018 03:00:00,33.41,33.3,1,18.36
 22/09/2018 03:15:00,33.52,33.3,1,18.36
 22/09/2018 03:30:00,33.52,33.3,1,18.36
 22/09/2018 03:45:00,33.52,33.3,1,18.36
 22/09/2018 04:00:00,33.52,33.3,1,18.36
 22/09/2018 04:15:00,33.52,33.3,1,18.36
 22/09/2018 04:30:00,33.52,33.3,1,18.36
 22/09/2018 04:45:00,33.52,33.3,1,18.36
 22/09/2018 05:00:00,33.52,33.3,1,18.36
 22/09/2018 05:15:00,33.52,33.3,1,18.36
 22/09/2018 05:30:00,33.52,33.3,1,18.36
 22/09/2018 05:45:00,33.38,33.3,1,18.36
 22/09/2018 06:00:00,33.35,33.3,1,18.36
 22/09/2018 06:15:00,33.31,33.3,1,18.36
 22/09/2018 06:30:00,33.23,33.3,1,18.36
 22/09/2018 06:45:00,33.08,33.3,1,18.36
 22/09/2018 07:00:00,33.06,33.3,1,18.36
 22/09/2018 07:15:00,33.08,33.3,1,18.36
 22/09/2018 07:30:00,33.48,33.3,1,20.01
 22/09/2018 07:45:00,33.39,33.3,1,20.5
 22/09/2018 08:00:00,33.13,33.3,1,20.5
 22/09/2018 08:15:00,33.13,33.3,1,20.5
 22/09/2018 08:30:00,33.13,33.3,1,19.89
 22/09/2018 08:45:00,33.13,33.3,1,18.36
 22/09/2018 09:00:00,33.13,33.3,1,18.36
 22/09/2018 09:15:00,33.1,33.3,1,18.36
 22/09/2018 09:30:00,33.28,33.3,1,18.36
 22/09/2018 09:45:00,33.45,33.3,1,18.36
 22/09/2018 10:00:00,33.57,33.3,1,18.36
 22/09/2018 10:15:00,33.57,33.3,1,18.36
 22/09/2018 10:30:00,33.44,33.3,1,16.98
 22/09/2018 10:45:00,33.16,33.3,1,16.21
 22/09/2018 11:00:00,33.16,33.3,1,16.21
 22/09/2018 11:15:00,33.16,33.3,1,16.21
 22/09/2018 11:30:00,33.16,33.3,1,16.21
 22/09/2018 11:45:00,33.16,33.3,1,16.21
 22/09/2018 12:00:00,33.23,33.3,1,16.21
 22/09/2018 12:15:00,33.17,33.3,1,18.0
 22/09/2018 12:30:00,33.16,33.3,1,18.22
 22/09/2018 12:45:00,33.16,33.3,1,18.4
 22/09/2018 13:00:00,33.16,33.3,1,21.89
 22/09/2018 13:15:00,33.16,33.3,1,22.51
 22/09/2018 13:30:00,33.16,33.3,1,22.51
 22/09/2018 13:45:00,33.16,33.3,1,21.11
 22/09/2018 14:00:00,33.32,33.3,1,20.5
 22/09/2018 14:15:00,33.32,33.3,1,20.5
 22/09/2018 14:30:00,33.32,33.3,1,20.5
 22/09/2018 14:45:00,33.32,33.3,1,20.5
 22/09/2018 15:00:00,33.32,33.3,1,20.5
 22/09/2018 15:15:00,33.32,33.3,1,20.5
 22/09/2018 15:30:00,33.31,33.3,1,20.5
 22/09/2018 15:45:00,33.2,33.3,1,20.5
 22/09/2018 16:00:00,33.2,33.3,1,20.5
 22/09/2018 16:15:00,33.18,33.3,1,21.38
 22/09/2018 16:30:00,33.08,33.3,1,22.64
 22/09/2018 16:45:00,33.08,33.3,1,22.64
 22/09/2018 17:00:00,33.2,33.3,1,22.78
 22/09/2018 17:15:00,33.21,33.3,1,24.79
 22/09/2018 17:30:00,33.13,33.3,1,22.65
 22/09/2018 17:45:00,33.13,33.3,1,22.64
 22/09/2018 18:00:00,33.19,33.3,1,22.64
 22/09/2018 18:15:00,33.3,33.3,1,22.64
 22/09/2018 18:30:00,33.3,33.3,1,22.64
 22/09/2018 18:45:00,33.3,33.3,1,22.64
 22/09/2018 19:00:00,33.3,33.3,1,22.64
 22/09/2018 19:15:00,33.3,33.3,1,20.98
 22/09/2018 19:30:00,33.3,33.3,1,20.5
 22/09/2018 19:45:00,33.3,33.3,1,20.5
 22/09/2018 20:00:00,33.38,33.3,1,20.5
 22/09/2018 20:15:00,33.47,33.3,1,20.5
 22/09/2018 20:30:00,33.45,33.3,1,20.5
 22/09/2018 20:45:00,33.18,33.3,1,22.56
 22/09/2018 21:00:00,33.13,33.3,1,22.91
 22/09/2018 21:15:00,33.25,33.3,1,22.91
 22/09/2018 21:30:00,33.28,33.3,1,22.91
 22/09/2018 21:45:00,33.38,33.3,1,22.91
 22/09/2018 22:00:00,33.42,33.3,1,22.91
 22/09/2018 22:15:00,33.43,33.3,1,21.17
 22/09/2018 22:30:00,33.59,33.3,1,20.77
 22/09/2018 22:45:00,33.31,33.3,1,20.77
 22/09/2018 23:00:00,33.23,33.3,1,20.77
 22/09/2018 23:15:00,33.23,33.3,1,20.66
 22/09/2018 23:30:00,33.26,33.3,1,18.76
 22/09/2018 23:45:00,33.37,33.3,1,18.76
 23/09/2018 00:00:00,33.4,33.3,1,18.76
 23/09/2018 00:15:00,33.44,33.3,1,18.76
 23/09/2018 00:30:00,33.42,33.3,1,18.76
 23/09/2018 00:45:00,33.42,33.3,1,18.76
 23/09/2018 01:00:00,33.47,33.3,1,18.76
 23/09/2018 01:15:00,33.57,33.3,1,18.76
 23/09/2018 01:30:00,33.57,33.3,1,18.76
 23/09/2018 01:45:00,33.57,33.3,1,18.76
 23/09/2018 02:00:00,33.57,33.3,1,18.76
 23/09/2018 02:15:00,33.57,33.3,1,18.76
 23/09/2018 02:30:00,33.57,33.3,1,18.76
 23/09/2018 02:45:00,33.57,33.3,1,18.29
 23/09/2018 03:00:00,33.57,33.3,1,16.62
 23/09/2018 03:15:00,33.57,33.3,1,16.62
 23/09/2018 03:30:00,33.57,33.3,1,16.62
 23/09/2018 03:45:00,33.57,33.3,1,16.62
 23/09/2018 04:00:00,33.46,33.3,1,16.62
 23/09/2018 04:15:00,33.45,33.3,1,16.62
 23/09/2018 04:30:00,33.45,33.3,1,16.62
 23/09/2018 04:45:00,33.45,33.3,1,16.62
 23/09/2018 05:00:00,33.45,33.3,1,16.62
 23/09/2018 05:15:00,33.45,33.3,1,16.62
 23/09/2018 05:30:00,33.45,33.3,1,16.62
 23/09/2018 05:45:00,33.45,33.3,1,16.62
 23/09/2018 06:00:00,33.45,33.3,1,16.62
 23/09/2018 06:15:00,33.32,33.3,1,16.62
 23/09/2018 06:30:00,33.28,33.3,1,16.62
 23/09/2018 06:45:00,33.28,33.3,1,16.62
 23/09/2018 07:00:00,33.14,33.3,1,16.62
 23/09/2018 07:15:00,33.13,33.3,1,16.62
 23/09/2018 07:30:00,33.13,33.3,1,16.62
 23/09/2018 07:45:00,33.13,33.3,1,18.76
 23/09/2018 08:00:00,33.13,33.3,1,18.78
 23/09/2018 08:15:00,33.09,33.3,1,20.9
 23/09/2018 08:30:00,33.12,33.3,1,20.9
 23/09/2018 08:45:00,33.13,33.3,1,20.9
 23/09/2018 09:00:00,33.25,33.3,1,20.9
 23/09/2018 09:15:00,33.28,33.3,1,21.93
 23/09/2018 09:30:00,33.28,33.3,1,23.05
 23/09/2018 09:45:00,33.28,33.3,1,23.05
 23/09/2018 10:00:00,33.28,33.3,1,22.52
 23/09/2018 10:15:00,33.28,33.3,1,19.48
 23/09/2018 10:30:00,33.28,33.3,1,18.76
 23/09/2018 10:45:00,33.28,33.3,1,18.76
 23/09/2018 11:00:00,33.28,33.3,1,19.97
 23/09/2018 11:15:00,33.24,33.3,1,22.86
 23/09/2018 11:30:00,33.3,33.3,1,22.76
 23/09/2018 11:45:00,33.46,33.3,1,19.99
 23/09/2018 12:00:00,33.49,33.3,1,15.37
 23/09/2018 12:15:00,33.6,33.3,1,8.4
 23/09/2018 12:30:00,33.64,33.3,1,4.07
 23/09/2018 12:45:00,33.63,33.3,1,2.95
 23/09/2018 13:00:00,33.35,33.3,1,2.95
 23/09/2018 13:15:00,33.43,33.3,1,1.79
 23/09/2018 13:30:00,33.52,33.3,1,2.07
 23/09/2018 13:45:00,33.5,33.3,1,0.48
 23/09/2018 14:00:00,33.5,33.3,1,3.34
 23/09/2018 14:15:00,33.52,33.3,1,5.09
 23/09/2018 14:30:00,33.52,33.3,1,5.37
 23/09/2018 14:45:00,33.61,33.3,1,2.91
 23/09/2018 15:00:00,33.47,33.3,1,6.63
 23/09/2018 15:15:00,33.59,33.3,1,8.08
 23/09/2018 15:30:00,33.59,33.3,1,8.44
 23/09/2018 15:45:00,33.61,33.3,1,8.73
 23/09/2018 16:00:00,33.54,33.3,1,10.05
 23/09/2018 16:15:00,33.45,33.3,1,10.45
 23/09/2018 16:30:00,33.45,33.3,1,10.45
 23/09/2018 16:45:00,33.4,33.3,1,12.53
 23/09/2018 17:00:00,33.25,33.3,1,12.6
 23/09/2018 17:15:00,33.25,33.3,1,15.68
 23/09/2018 17:30:00,33.25,33.3,1,16.3
 23/09/2018 17:45:00,33.25,33.3,1,18.28
 23/09/2018 18:00:00,33.09,33.3,1,20.1
 23/09/2018 18:15:00,33.06,33.3,1,21.69
 23/09/2018 18:30:00,33.06,33.3,1,22.24
 23/09/2018 18:45:00,33.06,33.3,1,23.96
 23/09/2018 19:00:00,33.06,33.3,1,24.39
 23/09/2018 19:15:00,33.19,33.3,1,24.39
 23/09/2018 19:30:00,33.26,33.3,1,25.54
 23/09/2018 19:45:00,33.28,33.3,1,26.53
 23/09/2018 20:00:00,33.42,33.3,1,26.53
 23/09/2018 20:15:00,33.46,33.3,1,26.53
 23/09/2018 20:30:00,33.59,33.3,1,26.53
 23/09/2018 20:45:00,33.59,33.3,1,26.46
 23/09/2018 21:00:00,33.59,33.3,1,24.25
 23/09/2018 21:15:00,33.55,33.3,1,24.25
 23/09/2018 21:30:00,33.35,33.3,1,24.25
 23/09/2018 21:45:00,33.16,33.3,1,24.07
 23/09/2018 22:00:00,33.16,33.3,1,22.11
 23/09/2018 22:15:00,33.16,33.3,1,22.11
 23/09/2018 22:30:00,33.16,33.3,1,22.11
 23/09/2018 22:45:00,33.18,33.3,1,20.76
 23/09/2018 23:00:00,33.35,33.3,1,20.1
 23/09/2018 23:15:00,33.4,33.3,1,20.1
 23/09/2018 23:30:00,33.25,33.3,1,18.72
 23/09/2018 23:45:00,33.32,33.3,1,17.96
 24/09/2018 00:00:00,33.45,33.3,1,17.96
 24/09/2018 00:00:00,33.45,33.3,1,17.96
 24/09/2018 00:15:00,33.45,33.3,1,17.96
 24/09/2018 00:30:00,33.45,33.3,1,17.96
 24/09/2018 00:45:00,33.45,33.3,1,17.96
 24/09/2018 01:00:00,33.45,33.3,1,17.96
 24/09/2018 01:15:00,33.45,33.3,1,17.96
 24/09/2018 01:30:00,33.45,33.3,1,17.96
 24/09/2018 01:45:00,33.45,33.3,1,17.96
 24/09/2018 02:00:00,33.45,33.3,1,17.96
 24/09/2018 02:15:00,33.42,33.3,1,17.96
 24/09/2018 02:30:00,33.3,33.3,1,17.96
 24/09/2018 02:45:00,33.3,33.3,1,17.96
 24/09/2018 03:00:00,33.3,33.3,1,17.96
 24/09/2018 03:15:00,33.3,33.3,1,17.96
 24/09/2018 03:30:00,33.3,33.3,1,17.96
 24/09/2018 03:45:00,33.3,33.3,1,17.96
 24/09/2018 04:00:00,33.3,33.3,1,17.96
 24/09/2018 04:15:00,33.3,33.3,1,17.96
 24/09/2018 04:30:00,33.3,33.3,1,17.96
 24/09/2018 04:45:00,33.3,33.3,1,17.96
 24/09/2018 05:00:00,33.3,33.3,1,17.96
 24/09/2018 05:15:00,33.3,33.3,1,17.96
 24/09/2018 05:30:00,33.29,33.3,1,17.96
 24/09/2018 05:45:00,33.16,33.3,1,17.96
 24/09/2018 06:00:00,33.07,33.3,1,17.96
 24/09/2018 06:15:00,33.42,33.3,1,19.27
 24/09/2018 06:30:00,33.5,33.3,1,21.36
 24/09/2018 06:45:00,33.1,33.3,1,22.24
 24/09/2018 07:00:00,33.09,33.3,1,22.24
 24/09/2018 07:15:00,33.18,33.3,1,22.24
 24/09/2018 07:30:00,33.4,33.3,1,22.24
 24/09/2018 07:45:00,33.45,33.3,1,22.24
 24/09/2018 08:00:00,33.45,33.3,1,22.24
 24/09/2018 08:15:00,33.45,33.3,1,20.15
 24/09/2018 08:30:00,33.45,33.3,1,19.61
 24/09/2018 08:45:00,33.45,33.3,1,17.96
 24/09/2018 09:00:00,33.45,33.3,1,17.96
 24/09/2018 09:15:00,33.45,33.3,1,17.49
 24/09/2018 09:30:00,33.45,33.3,1,15.95
 24/09/2018 09:45:00,33.45,33.3,1,14.45
 24/09/2018 10:00:00,33.45,33.3,1,12.53
 24/09/2018 10:15:00,33.45,33.3,1,11.66
 24/09/2018 10:30:00,33.45,33.3,1,9.95
 24/09/2018 10:45:00,33.45,33.3,1,8.39
 24/09/2018 11:00:00,33.45,33.3,1,7.51
 24/09/2018 11:15:00,33.45,33.3,1,7.51
 24/09/2018 11:30:00,33.45,33.3,1,7.51
 24/09/2018 11:45:00,33.45,33.3,1,7.51
 24/09/2018 12:00:00,33.61,33.3,1,10.76
 24/09/2018 12:15:00,33.49,33.3,1,9.78
 24/09/2018 12:30:00,33.5,33.3,1,8.99
 24/09/2018 12:45:00,33.64,33.3,1,11.79
 24/09/2018 13:00:00,33.64,33.3,1,9.97
 24/09/2018 13:15:00,33.56,33.3,1,8.87
 24/09/2018 13:30:00,33.47,33.3,1,8.66
 24/09/2018 13:45:00,33.45,33.3,1,6.17
 24/09/2018 14:00:00,33.28,33.3,1,6.17
 24/09/2018 14:15:00,33.42,33.3,1,8.33
 24/09/2018 14:30:00,33.42,33.3,1,5.98
 24/09/2018 14:45:00,33.41,33.3,1,4.92
 24/09/2018 15:00:00,33.47,33.3,1,7.8
 24/09/2018 15:15:00,33.51,33.3,1,8.47
 24/09/2018 15:30:00,33.49,33.3,1,14.22
 24/09/2018 15:45:00,33.49,33.3,1,16.62
 24/09/2018 16:00:00,33.49,33.3,1,16.62
 24/09/2018 16:15:00,33.35,33.3,1,16.62
 24/09/2018 16:30:00,33.32,33.3,1,16.62
 24/09/2018 16:45:00,33.32,33.3,1,16.62
 24/09/2018 17:00:00,33.32,33.3,1,16.62
 24/09/2018 17:15:00,33.32,33.3,1,16.62
 24/09/2018 17:30:00,33.29,33.3,1,17.99
 24/09/2018 17:45:00,33.18,33.3,1,19.58
 24/09/2018 18:00:00,33.18,33.3,1,21.32
 24/09/2018 18:15:00,33.28,33.3,1,23.05
 24/09/2018 18:30:00,33.61,33.3,1,23.38
 24/09/2018 18:45:00,33.61,33.3,1,25.19
 24/09/2018 19:00:00,33.59,33.3,1,25.19
 24/09/2018 19:15:00,33.47,33.3,1,25.19
 24/09/2018 19:30:00,33.47,33.3,1,26.08
 24/09/2018 19:45:00,33.47,33.3,1,25.91
 24/09/2018 20:00:00,33.48,33.3,1,25.05
 24/09/2018 20:15:00,33.53,33.3,1,25.05
 24/09/2018 20:30:00,33.42,33.3,1,24.62
 24/09/2018 20:45:00,33.42,33.3,1,23.05
 24/09/2018 21:00:00,33.42,33.3,1,23.05
 24/09/2018 21:15:00,33.54,33.3,1,23.05
 24/09/2018 21:30:00,33.57,33.3,1,23.05
 24/09/2018 21:45:00,33.29,33.3,1,21.85
 24/09/2018 22:00:00,33.12,33.3,1,22.84
 24/09/2018 22:15:00,33.24,33.3,1,23.05
 24/09/2018 22:30:00,33.4,33.3,1,23.05
 24/09/2018 22:45:00,33.01,33.3,1,21.28
 24/09/2018 23:00:00,32.99,33.3,1,21.04
 24/09/2018 23:15:00,32.99,33.3,1,20.21
 24/09/2018 23:30:00,33.1,33.3,1,18.89
 24/09/2018 23:45:00,33.16,33.3,1,18.89
 25/09/2018 00:00:00,33.16,33.3,1,18.89
 25/09/2018 00:15:00,33.21,33.3,1,18.89
 25/09/2018 00:30:00,33.26,33.3,1,18.89
 25/09/2018 00:45:00,33.49,33.3,1,18.89
 25/09/2018 01:00:00,33.49,33.3,1,18.89
 25/09/2018 01:15:00,33.33,33.3,1,18.89
 25/09/2018 01:30:00,33.3,33.3,1,18.89
 25/09/2018 01:45:00,33.35,33.3,1,18.89
 25/09/2018 02:00:00,33.45,33.3,1,18.89
 25/09/2018 02:15:00,33.45,33.3,1,18.89
 25/09/2018 02:30:00,33.45,33.3,1,18.89
 25/09/2018 02:45:00,33.45,33.3,1,18.89
 25/09/2018 03:00:00,33.45,33.3,1,18.89
 25/09/2018 03:15:00,33.45,33.3,1,18.89
 25/09/2018 03:30:00,33.46,33.3,1,18.89
 25/09/2018 03:45:00,33.28,33.3,1,18.89
 25/09/2018 04:00:00,33.28,33.3,1,18.89
 25/09/2018 04:15:00,33.28,33.3,1,18.89
 25/09/2018 04:30:00,33.28,33.3,1,18.89
 25/09/2018 04:45:00,33.28,33.3,1,18.89
 25/09/2018 05:00:00,33.28,33.3,1,18.89
 25/09/2018 05:15:00,33.12,33.3,1,18.89
 25/09/2018 05:30:00,33.08,33.3,1,18.89
 25/09/2018 05:45:00,33.08,33.3,1,18.89
 25/09/2018 06:00:00,33.38,33.3,1,18.89
 25/09/2018 06:15:00,33.41,33.3,1,20.82
 25/09/2018 06:30:00,33.61,33.3,1,22.23
 25/09/2018 06:45:00,33.38,33.3,1,23.59
 25/09/2018 07:00:00,33.32,33.3,1,25.05
 25/09/2018 07:15:00,33.21,33.3,1,25.05
 25/09/2018 07:30:00,33.19,33.3,1,23.08
 25/09/2018 07:45:00,33.32,33.3,1,22.78
 25/09/2018 08:00:00,33.32,33.3,1,22.78
 25/09/2018 08:15:00,33.32,33.3,1,21.3
 25/09/2018 08:30:00,33.37,33.3,1,18.62
 25/09/2018 08:45:00,33.52,33.3,1,18.57
 25/09/2018 09:00:00,33.52,33.3,1,17.32
 25/09/2018 09:15:00,33.4,33.3,1,18.89
 25/09/2018 09:30:00,33.4,33.3,1,16.98
 25/09/2018 09:45:00,33.54,33.3,1,14.42
 25/09/2018 10:00:00,33.57,33.3,1,12.6
 25/09/2018 10:15:00,33.61,33.3,1,12.6
 25/09/2018 10:30:00,33.7,33.3,1,12.24
 25/09/2018 10:45:00,33.54,33.3,1,10.59
 25/09/2018 11:00:00,33.54,33.3,1,8.96
 25/09/2018 11:15:00,33.54,33.3,1,8.12
 25/09/2018 11:30:00,33.54,33.3,1,6.3
 25/09/2018 11:45:00,33.54,33.3,1,6.3
 25/09/2018 12:00:00,33.54,33.3,1,6.3
 25/09/2018 12:15:00,33.54,33.3,1,6.3
 25/09/2018 12:30:00,33.54,33.3,1,6.3
 25/09/2018 12:45:00,33.54,33.3,1,6.3
 25/09/2018 13:00:00,33.61,33.3,1,6.41
 25/09/2018 13:15:00,33.59,33.3,1,8.31
 25/09/2018 13:30:00,33.58,33.3,1,8.31
 25/09/2018 13:45:00,33.23,33.3,1,8.31
 25/09/2018 14:00:00,33.23,33.3,1,8.31
 25/09/2018 14:15:00,33.23,33.3,1,9.28
 25/09/2018 14:30:00,33.23,33.3,1,8.78
 25/09/2018 14:45:00,33.24,33.3,1,8.18
 25/09/2018 15:00:00,33.27,33.3,1,8.18
 25/09/2018 15:15:00,33.25,33.3,1,8.18
 25/09/2018 15:30:00,33.11,33.3,1,8.99
 25/09/2018 15:45:00,33.08,33.3,1,10.68
 25/09/2018 16:00:00,33.25,33.3,1,11.73
 25/09/2018 16:15:00,33.3,33.3,1,12.46
 25/09/2018 16:30:00,33.3,33.3,1,13.44
 25/09/2018 16:45:00,33.3,33.3,1,14.47
 25/09/2018 17:00:00,33.3,33.3,1,15.24
 25/09/2018 17:15:00,33.39,33.3,1,16.48
 25/09/2018 17:30:00,33.36,33.3,1,16.58
 25/09/2018 17:45:00,33.74,33.3,1,19.42
 25/09/2018 18:00:00,33.57,33.3,1,21.02
 25/09/2018 18:15:00,33.4,33.3,1,22.78
 25/09/2018 18:30:00,33.3,33.3,1,23.85
 25/09/2018 18:45:00,33.12,33.3,1,24.79
 25/09/2018 19:00:00,33.11,33.3,1,24.79
 25/09/2018 19:15:00,33.11,33.3,1,26.74
 25/09/2018 19:30:00,32.97,33.3,1,26.93
 25/09/2018 19:45:00,33.03,33.3,1,29.0
 25/09/2018 20:00:00,33.12,33.3,1,29.07
 25/09/2018 20:15:00,33.2,33.3,1,29.07
 25/09/2018 20:30:00,33.31,33.3,1,28.85
 25/09/2018 20:45:00,33.37,33.3,1,27.06
 25/09/2018 21:00:00,33.37,33.3,1,27.06
 25/09/2018 21:15:00,33.46,33.3,1,27.06
 25/09/2018 21:30:00,33.41,33.3,1,27.06
 25/09/2018 21:45:00,33.56,33.3,1,25.71
 25/09/2018 22:00:00,33.4,33.3,1,24.92
 25/09/2018 22:15:00,33.61,33.3,1,24.92
 25/09/2018 22:30:00,33.64,33.3,1,23.52
 25/09/2018 22:45:00,33.57,33.3,1,22.72
 25/09/2018 23:00:00,33.42,33.3,1,20.9
 25/09/2018 23:15:00,33.42,33.3,1,20.9
 25/09/2018 23:30:00,33.59,33.3,1,20.72
 25/09/2018 23:45:00,33.64,33.3,1,18.89
 26/09/2018 00:00:00,33.37,33.3,1,18.89
 26/09/2018 00:15:00,33.18,33.3,1,18.89
 26/09/2018 00:30:00,33.27,33.3,1,18.89
 26/09/2018 00:45:00,33.16,33.3,1,18.89
 26/09/2018 01:00:00,33.32,33.3,1,18.89
 26/09/2018 01:15:00,33.14,33.3,1,18.89
 26/09/2018 01:30:00,33.13,33.3,1,18.89
 26/09/2018 01:45:00,33.13,33.3,1,18.89
 26/09/2018 02:00:00,33.18,33.3,1,18.89
 26/09/2018 02:15:00,33.2,33.3,1,18.89
 26/09/2018 02:30:00,33.21,33.3,1,18.89
 26/09/2018 02:45:00,33.26,33.3,1,18.89
 26/09/2018 03:00:00,33.33,33.3,1,18.89
 26/09/2018 03:15:00,33.37,33.3,1,18.89
 26/09/2018 03:30:00,33.37,33.3,1,18.89
 26/09/2018 03:45:00,33.37,33.3,1,18.89
 26/09/2018 04:00:00,33.37,33.3,1,18.89
 26/09/2018 04:15:00,33.37,33.3,1,18.89
 26/09/2018 04:30:00,33.37,33.3,1,18.89
 26/09/2018 04:45:00,33.27,33.3,1,18.89
 26/09/2018 05:00:00,33.23,33.3,1,18.89
 26/09/2018 05:15:00,33.23,33.3,1,18.89
 26/09/2018 05:30:00,33.23,33.3,1,18.89
 26/09/2018 05:45:00,33.16,33.3,1,18.89
 26/09/2018 06:00:00,33.42,33.3,1,18.89
 26/09/2018 06:15:00,33.15,33.3,1,20.23
 26/09/2018 06:30:00,33.16,33.3,1,20.06
 26/09/2018 06:45:00,33.18,33.3,1,18.76
 26/09/2018 07:00:00,33.25,33.3,1,18.76
 26/09/2018 07:15:00,33.49,33.3,1,20.6
 26/09/2018 07:30:00,33.61,33.3,1,21.04
 26/09/2018 07:45:00,33.61,33.3,1,21.04
 26/09/2018 08:00:00,33.61,33.3,1,21.04
 26/09/2018 08:15:00,33.61,33.3,1,20.41
 26/09/2018 08:30:00,33.58,33.3,1,18.89
 26/09/2018 08:45:00,33.45,33.3,1,17.25
 26/09/2018 09:00:00,33.45,33.3,1,15.66
 26/09/2018 09:15:00,33.45,33.3,1,16.19
 26/09/2018 09:30:00,33.45,33.3,1,14.47
 26/09/2018 09:45:00,33.45,33.3,1,14.47
 26/09/2018 10:00:00,33.45,33.3,1,12.45
 26/09/2018 10:15:00,33.45,33.3,1,11.33
 26/09/2018 10:30:00,33.45,33.3,1,10.19
 26/09/2018 10:45:00,33.45,33.3,1,9.17
 26/09/2018 11:00:00,33.45,33.3,1,8.18
 26/09/2018 11:15:00,33.45,33.3,1,7.74
 26/09/2018 11:30:00,33.45,33.3,1,6.03
 26/09/2018 11:45:00,33.45,33.3,1,6.03
 26/09/2018 12:00:00,33.45,33.3,1,6.03
 26/09/2018 12:15:00,33.45,33.3,1,4.73
 26/09/2018 12:30:00,33.45,33.3,1,3.89
 26/09/2018 12:45:00,33.45,33.3,1,3.89
 26/09/2018 13:00:00,33.45,33.3,1,3.89
 26/09/2018 13:15:00,33.45,33.3,1,3.89
 26/09/2018 13:30:00,33.45,33.3,1,3.89
 26/09/2018 13:45:00,33.58,33.3,1,3.89
 26/09/2018 14:00:00,33.49,33.3,1,3.89
 26/09/2018 14:15:00,33.48,33.3,1,3.89
 26/09/2018 14:30:00,33.59,33.3,1,3.89
 26/09/2018 14:45:00,33.59,33.3,1,3.89
 26/09/2018 15:00:00,33.59,33.3,1,3.89
 26/09/2018 15:15:00,33.62,33.3,1,3.89
 26/09/2018 15:30:00,33.57,33.3,1,4.88
 26/09/2018 15:45:00,33.57,33.3,1,6.03
 26/09/2018 16:00:00,33.57,33.3,1,7.95
 26/09/2018 16:15:00,33.57,33.3,1,9.45
 26/09/2018 16:30:00,33.57,33.3,1,11.31
 26/09/2018 16:45:00,33.57,33.3,1,12.91
 26/09/2018 17:00:00,33.48,33.3,1,14.6
 26/09/2018 17:15:00,33.4,33.3,1,16.48
 26/09/2018 17:30:00,33.4,33.3,1,16.48
 26/09/2018 17:45:00,33.4,33.3,1,18.35
 26/09/2018 18:00:00,33.4,33.3,1,18.87
 26/09/2018 18:15:00,33.28,33.3,1,18.49
 26/09/2018 18:30:00,33.4,33.3,1,18.49
 26/09/2018 18:45:00,33.27,33.3,1,18.49
 26/09/2018 19:00:00,33.25,33.3,1,18.49
 26/09/2018 19:15:00,33.18,33.3,1,20.61
 26/09/2018 19:30:00,33.25,33.3,1,22.78
 26/09/2018 19:45:00,33.25,33.3,1,22.78
 26/09/2018 20:00:00,33.25,33.3,1,22.78
 26/09/2018 20:15:00,33.26,33.3,1,22.78
 26/09/2018 20:30:00,33.54,33.3,1,22.78
 26/09/2018 20:45:00,33.47,33.3,1,24.67
 26/09/2018 21:00:00,33.54,33.3,1,24.92
 26/09/2018 21:15:00,33.54,33.3,1,24.92
 26/09/2018 21:30:00,33.59,33.3,1,24.92
 26/09/2018 21:45:00,33.32,33.3,1,24.92
 26/09/2018 22:00:00,33.08,33.3,1,24.92
 26/09/2018 22:15:00,33.23,33.3,1,23.71
 26/09/2018 22:30:00,33.23,33.3,1,22.78
 26/09/2018 22:45:00,33.4,33.3,1,22.35
 26/09/2018 23:00:00,33.29,33.3,1,20.77
 26/09/2018 23:15:00,33.2,33.3,1,20.77
 26/09/2018 23:30:00,33.2,33.3,1,19.21
 26/09/2018 23:45:00,33.3,33.3,1,18.76
 27/09/2018 00:00:00,33.41,33.3,1,18.76
 27/09/2018 00:15:00,33.49,33.3,1,18.76
 27/09/2018 00:30:00,33.49,33.3,1,18.76
 27/09/2018 00:45:00,33.49,33.3,1,18.76
 27/09/2018 01:00:00,33.49,33.3,1,18.76
 27/09/2018 01:15:00,33.43,33.3,1,18.76
 27/09/2018 01:30:00,33.37,33.3,1,18.76
 27/09/2018 01:45:00,33.37,33.3,1,18.76
 27/09/2018 02:00:00,33.44,33.3,1,18.76
 27/09/2018 02:15:00,33.49,33.3,1,18.76
 27/09/2018 02:30:00,33.49,33.3,1,18.76
 27/09/2018 02:45:00,33.49,33.3,1,18.76
 27/09/2018 03:00:00,33.49,33.3,1,18.76
 27/09/2018 03:15:00,33.64,33.3,1,18.76
 27/09/2018 03:30:00,33.52,33.3,1,18.76
 27/09/2018 03:45:00,33.63,33.3,1,18.76
 27/09/2018 04:00:00,33.66,33.3,1,18.76
 27/09/2018 04:15:00,33.52,33.3,1,18.76
 27/09/2018 04:30:00,33.52,33.3,1,18.76
 27/09/2018 04:45:00,33.52,33.3,1,18.76
 27/09/2018 05:00:00,33.52,33.3,1,18.76
 27/09/2018 05:15:00,33.46,33.3,1,18.76
 27/09/2018 05:30:00,33.43,33.3,1,18.76
 27/09/2018 05:45:00,33.3,33.3,1,18.76
 27/09/2018 06:00:00,33.13,33.3,1,18.76
 27/09/2018 06:15:00,33.35,33.3,1,19.88
 27/09/2018 06:30:00,33.57,33.3,1,20.9
 27/09/2018 06:45:00,33.47,33.3,1,22.13
 27/09/2018 07:00:00,33.47,33.3,1,20.77
 27/09/2018 07:15:00,33.34,33.3,1,20.77
 27/09/2018 07:30:00,33.2,33.3,1,20.77
 27/09/2018 07:45:00,33.18,33.3,1,20.77
 27/09/2018 08:00:00,33.18,33.3,1,20.77
 27/09/2018 08:15:00,33.18,33.3,1,20.14
 27/09/2018 08:30:00,33.18,33.3,1,18.48
 27/09/2018 08:45:00,33.18,33.3,1,16.62
 27/09/2018 09:00:00,33.18,33.3,1,14.59
 27/09/2018 09:15:00,33.18,33.3,1,16.03
 27/09/2018 09:30:00,33.18,33.3,1,14.63
 27/09/2018 09:45:00,33.18,33.3,1,13.27
 27/09/2018 10:00:00,33.18,33.3,1,11.88
 27/09/2018 10:15:00,33.25,33.3,1,10.6
 27/09/2018 10:30:00,33.35,33.3,1,8.58
 27/09/2018 10:45:00,33.35,33.3,1,8.42
 27/09/2018 11:00:00,33.35,33.3,1,6.43
