DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 27/09/2018 11:15:00,33.35,33.3,1,6.43
 27/09/2018 11:30:00,33.35,33.3,1,6.43
 27/09/2018 11:45:00,33.35,33.3,1,6.43
 27/09/2018 12:00:00,33.35,33.3,1,5.25
 27/09/2018 12:15:00,33.35,33.3,1,4.42
 27/09/2018 12:30:00,33.35,33.3,1,4.42
 27/09/2018 12:45:00,33.35,33.3,1,4.42
 27/09/2018 13:00:00,33.35,33.3,1,4.42
 27/09/2018 13:15:00,33.35,33.3,1,4.42
 27/09/2018 13:30:00,33.35,33.3,1,4.42
 27/09/2018 13:45:00,33.35,33.3,1,4.42
 27/09/2018 14:00:00,33.35,33.3,1,4.42
 27/09/2018 14:15:00,33.35,33.3,1,4.42
 27/09/2018 14:30:00,33.35,33.3,1,4.42
 27/09/2018 14:45:00,33.35,33.3,1,4.42
 27/09/2018 15:00:00,33.46,33.3,1,4.42
 27/09/2018 15:15:00,33.49,33.3,1,4.42
 27/09/2018 15:30:00,33.49,33.3,1,5.03
 27/09/2018 15:45:00,33.49,33.3,1,6.57
 27/09/2018 16:00:00,33.49,33.3,1,7.35
 27/09/2018 16:15:00,33.49,33.3,1,9.31
 27/09/2018 16:30:00,33.49,33.3,1,10.86
 27/09/2018 16:45:00,33.49,33.3,1,12.68
 27/09/2018 17:00:00,33.49,33.3,1,14.42
 27/09/2018 17:15:00,33.49,33.3,1,15.14
 27/09/2018 17:30:00,33.45,33.3,1,16.57
 27/09/2018 17:45:00,33.37,33.3,1,18.26
 27/09/2018 18:00:00,33.49,33.3,1,19.44
 27/09/2018 18:15:00,33.38,33.3,1,20.29
 27/09/2018 18:30:00,33.35,33.3,1,19.03
 27/09/2018 18:45:00,33.35,33.3,1,19.03
 27/09/2018 19:00:00,33.35,33.3,1,19.03
 27/09/2018 19:15:00,33.34,33.3,1,20.92
 27/09/2018 19:30:00,33.18,33.3,1,21.17
 27/09/2018 19:45:00,33.2,33.3,1,23.28
 27/09/2018 20:00:00,33.43,33.3,1,23.31
 27/09/2018 20:15:00,33.52,33.3,1,23.31
 27/09/2018 20:30:00,33.52,33.3,1,23.83
 27/09/2018 20:45:00,33.52,33.3,1,25.46
 27/09/2018 21:00:00,33.56,33.3,1,25.46
 27/09/2018 21:15:00,33.49,33.3,1,25.46
 27/09/2018 21:30:00,33.49,33.3,1,25.46
 27/09/2018 21:45:00,33.6,33.3,1,25.46
 27/09/2018 22:00:00,33.53,33.3,1,25.46
 27/09/2018 22:15:00,33.28,33.3,1,23.74
 27/09/2018 22:30:00,33.23,33.3,1,23.45
 27/09/2018 22:45:00,33.41,33.3,1,22.07
 27/09/2018 23:00:00,33.43,33.3,1,21.44
 27/09/2018 23:15:00,33.28,33.3,1,21.44
 27/09/2018 23:30:00,33.28,33.3,1,19.85
 27/09/2018 23:45:00,33.33,33.3,1,19.29
 28/09/2018 00:00:00,33.07,33.3,1,19.29
 28/09/2018 00:15:00,33.13,33.3,1,19.29
 28/09/2018 00:30:00,33.2,33.3,1,19.29
 28/09/2018 00:45:00,33.2,33.3,1,19.29
 28/09/2018 01:00:00,33.2,33.3,1,19.29
 28/09/2018 01:15:00,33.2,33.3,1,19.29
 28/09/2018 01:30:00,33.2,33.3,1,19.29
 28/09/2018 01:45:00,33.2,33.3,1,19.29
 28/09/2018 02:00:00,33.2,33.3,1,19.29
 28/09/2018 02:15:00,33.2,33.3,1,19.29
 28/09/2018 02:30:00,33.2,33.3,1,19.29
 28/09/2018 02:45:00,33.2,33.3,1,19.29
 28/09/2018 03:00:00,33.33,33.3,1,19.29
 28/09/2018 03:15:00,33.37,33.3,1,19.29
 28/09/2018 03:30:00,33.37,33.3,1,19.29
 28/09/2018 03:45:00,33.37,33.3,1,19.29
 28/09/2018 04:00:00,33.37,33.3,1,19.29
 28/09/2018 04:15:00,33.37,33.3,1,18.85
 28/09/2018 04:30:00,33.37,33.3,1,17.42
 28/09/2018 04:45:00,33.37,33.3,1,17.42
 28/09/2018 05:00:00,33.37,33.3,1,17.42
 28/09/2018 05:15:00,33.37,33.3,1,17.42
 28/09/2018 05:30:00,33.37,33.3,1,17.42
 28/09/2018 05:45:00,33.32,33.3,1,17.42
 28/09/2018 06:00:00,33.37,33.3,1,18.15
 28/09/2018 06:15:00,33.4,33.3,1,19.43
 28/09/2018 06:30:00,33.21,33.3,1,21.08
 28/09/2018 06:45:00,33.14,33.3,1,21.57
 28/09/2018 07:00:00,33.32,33.3,1,23.15
 28/09/2018 07:15:00,33.13,33.3,1,23.71
 28/09/2018 07:30:00,33.27,33.3,1,24.3
 28/09/2018 07:45:00,33.28,33.3,1,21.44
 28/09/2018 08:00:00,33.28,33.3,1,21.44
 28/09/2018 08:15:00,33.28,33.3,1,21.44
 28/09/2018 08:30:00,33.28,33.3,1,21.44
 28/09/2018 08:45:00,33.28,33.3,1,21.44
 28/09/2018 09:00:00,33.28,33.3,1,21.44
 28/09/2018 09:15:00,33.28,33.3,1,21.44
 28/09/2018 09:30:00,33.28,33.3,1,21.44
 28/09/2018 09:45:00,33.28,33.3,1,19.58
 28/09/2018 10:00:00,33.28,33.3,1,18.62
 28/09/2018 10:15:00,33.28,33.3,1,16.48
 28/09/2018 10:30:00,33.3,33.3,1,15.28
 28/09/2018 10:45:00,33.45,33.3,1,15.91
 28/09/2018 11:00:00,33.31,33.3,1,18.88
 28/09/2018 11:15:00,33.25,33.3,1,18.6
 28/09/2018 11:30:00,33.33,33.3,1,15.57
 28/09/2018 11:45:00,33.42,33.3,1,13.41
 28/09/2018 12:00:00,33.35,33.3,1,10.17
 28/09/2018 12:15:00,33.39,33.3,1,8.98
 28/09/2018 12:30:00,33.4,33.3,1,9.02
 28/09/2018 12:45:00,33.4,33.3,1,7.97
 28/09/2018 13:00:00,33.49,33.3,1,8.25
 28/09/2018 13:15:00,33.72,33.3,1,8.58
 28/09/2018 13:30:00,33.65,33.3,1,6.07
 28/09/2018 13:45:00,33.4,33.3,1,4.57
 28/09/2018 14:00:00,33.24,33.3,1,4.0
 28/09/2018 14:15:00,33.2,33.3,1,2.65
 28/09/2018 14:30:00,33.2,33.3,1,1.88
 28/09/2018 14:45:00,33.2,33.3,1,1.88
 28/09/2018 15:00:00,33.2,33.3,1,1.88
 28/09/2018 15:15:00,33.25,33.3,1,2.73
 28/09/2018 15:30:00,33.4,33.3,1,4.02
 28/09/2018 15:45:00,33.4,33.3,1,5.11
 28/09/2018 16:00:00,33.4,33.3,1,6.81
 28/09/2018 16:15:00,33.4,33.3,1,8.44
 28/09/2018 16:30:00,33.4,33.3,1,9.71
 28/09/2018 16:45:00,33.4,33.3,1,10.79
 28/09/2018 17:00:00,33.4,33.3,1,13.21
 28/09/2018 17:15:00,33.4,33.3,1,14.47
 28/09/2018 17:30:00,33.4,33.3,1,16.01
 28/09/2018 17:45:00,33.26,33.3,1,18.1
 28/09/2018 18:00:00,33.25,33.3,1,19.77
 28/09/2018 18:15:00,33.25,33.3,1,21.17
 28/09/2018 18:30:00,33.18,33.3,1,22.55
 28/09/2018 18:45:00,33.1,33.3,1,23.31
 28/09/2018 19:00:00,33.11,33.3,1,23.31
 28/09/2018 19:15:00,33.18,33.3,1,25.72
 28/09/2018 19:30:00,33.25,33.3,1,27.6
 28/09/2018 19:45:00,33.25,33.3,1,27.6
 28/09/2018 20:00:00,33.31,33.3,1,27.6
 28/09/2018 20:15:00,33.4,33.3,1,27.6
 28/09/2018 20:30:00,33.4,33.3,1,27.6
 28/09/2018 20:45:00,33.4,33.3,1,27.6
 28/09/2018 21:00:00,33.47,33.3,1,26.65
 28/09/2018 21:15:00,33.54,33.3,1,25.46
 28/09/2018 21:30:00,33.57,33.3,1,25.46
 28/09/2018 21:45:00,33.57,33.3,1,24.79
 28/09/2018 22:00:00,33.57,33.3,1,23.31
 28/09/2018 22:15:00,33.57,33.3,1,23.31
 28/09/2018 22:30:00,33.57,33.3,1,23.31
 28/09/2018 22:45:00,33.57,33.3,1,22.27
 28/09/2018 23:00:00,33.57,33.3,1,21.3
 28/09/2018 23:15:00,33.57,33.3,1,21.3
 28/09/2018 23:30:00,33.4,33.3,1,21.3
 28/09/2018 23:45:00,33.31,33.3,1,20.83
 29/09/2018 00:00:00,33.2,33.3,1,19.43
 29/09/2018 00:15:00,33.2,33.3,1,19.43
 29/09/2018 00:30:00,33.35,33.3,1,19.43
 29/09/2018 00:45:00,33.37,33.3,1,19.43
 29/09/2018 01:00:00,33.37,33.3,1,19.43
 29/09/2018 01:15:00,33.37,33.3,1,19.43
 29/09/2018 01:30:00,33.37,33.3,1,19.43
 29/09/2018 01:45:00,33.37,33.3,1,19.43
 29/09/2018 02:00:00,33.37,33.3,1,19.43
 29/09/2018 02:15:00,33.37,33.3,1,19.43
 29/09/2018 02:30:00,33.37,33.3,1,19.43
 29/09/2018 02:45:00,33.37,33.3,1,19.43
 29/09/2018 03:00:00,33.43,33.3,1,19.43
 29/09/2018 03:15:00,33.44,33.3,1,19.43
 29/09/2018 03:30:00,33.4,33.3,1,19.43
 29/09/2018 03:45:00,33.41,33.3,1,19.43
 29/09/2018 04:00:00,33.57,33.3,1,19.43
 29/09/2018 04:15:00,33.57,33.3,1,19.11
 29/09/2018 04:30:00,33.57,33.3,1,17.55
 29/09/2018 04:45:00,33.46,33.3,1,17.55
 29/09/2018 05:00:00,33.4,33.3,1,17.55
 29/09/2018 05:15:00,33.4,33.3,1,17.55
 29/09/2018 05:30:00,33.4,33.3,1,17.55
 29/09/2018 05:45:00,33.4,33.3,1,17.55
 29/09/2018 06:00:00,33.4,33.3,1,17.55
 29/09/2018 06:15:00,33.29,33.3,1,17.55
 29/09/2018 06:30:00,33.25,33.3,1,18.47
 29/09/2018 06:45:00,33.25,33.3,1,19.56
 29/09/2018 07:00:00,33.25,33.3,1,19.56
 29/09/2018 07:15:00,33.2,33.3,1,20.0
 29/09/2018 07:30:00,33.11,33.3,1,21.57
 29/09/2018 07:45:00,33.11,33.3,1,21.57
 29/09/2018 08:00:00,33.05,33.3,1,21.57
 29/09/2018 08:15:00,33.03,33.3,1,21.57
 29/09/2018 08:30:00,33.03,33.3,1,20.3
 29/09/2018 08:45:00,33.18,33.3,1,19.56
 29/09/2018 09:00:00,33.18,33.3,1,18.01
 29/09/2018 09:15:00,33.18,33.3,1,15.79
 29/09/2018 09:30:00,33.18,33.3,1,13.51
 29/09/2018 09:45:00,33.18,33.3,1,12.13
 29/09/2018 10:00:00,33.18,33.3,1,10.71
 29/09/2018 10:15:00,33.18,33.3,1,9.11
 29/09/2018 10:30:00,33.18,33.3,1,7.84
 29/09/2018 10:45:00,33.18,33.3,1,6.76
 29/09/2018 11:00:00,33.18,33.3,1,4.83
 29/09/2018 11:15:00,33.34,33.3,1,4.83
 29/09/2018 11:30:00,33.36,33.3,1,3.25
 29/09/2018 11:45:00,33.23,33.3,1,2.95
 29/09/2018 12:00:00,33.23,33.3,1,2.95
 29/09/2018 12:15:00,33.23,33.3,1,2.95
 29/09/2018 12:30:00,33.28,33.3,1,2.95
 29/09/2018 12:45:00,33.35,33.3,1,2.65
 29/09/2018 13:00:00,33.35,33.3,1,0.81
 29/09/2018 13:15:00,33.37,33.3,1,0.81
 29/09/2018 13:30:00,33.49,33.3,1,0.81
 29/09/2018 13:45:00,33.49,33.3,1,0.81
 29/09/2018 14:00:00,33.49,33.3,1,0.81
 29/09/2018 14:15:00,33.61,33.3,1,0.81
 29/09/2018 14:30:00,33.61,33.3,1,0.81
 29/09/2018 14:45:00,33.61,33.3,1,0.81
 29/09/2018 15:00:00,33.61,33.3,1,0.81
 29/09/2018 15:15:00,33.61,33.3,1,0.81
 29/09/2018 15:30:00,33.61,33.3,1,2.48
 29/09/2018 15:45:00,33.61,33.3,1,2.95
 29/09/2018 16:00:00,33.61,33.3,1,4.59
 29/09/2018 16:15:00,33.61,33.3,1,6.57
 29/09/2018 16:30:00,33.61,33.3,1,8.94
 29/09/2018 16:45:00,33.61,33.3,1,11.59
 29/09/2018 17:00:00,33.46,33.3,1,14.03
 29/09/2018 17:15:00,33.45,33.3,1,16.35
 29/09/2018 17:30:00,33.28,33.3,1,18.01
 29/09/2018 17:45:00,33.25,33.3,1,20.0
 29/09/2018 18:00:00,33.25,33.3,1,21.97
 29/09/2018 18:15:00,33.25,33.3,1,21.97
 29/09/2018 18:30:00,33.25,33.3,1,22.69
 29/09/2018 18:45:00,33.25,33.3,1,24.12
 29/09/2018 19:00:00,33.2,33.3,1,24.12
 29/09/2018 19:15:00,33.13,33.3,1,24.06
 29/09/2018 19:30:00,33.13,33.3,1,21.97
 29/09/2018 19:45:00,33.13,33.3,1,21.97
 29/09/2018 20:00:00,33.13,33.3,1,21.97
 29/09/2018 20:15:00,33.13,33.3,1,21.97
 29/09/2018 20:30:00,33.24,33.3,1,23.5
 29/09/2018 20:45:00,33.28,33.3,1,24.12
 29/09/2018 21:00:00,33.28,33.3,1,24.12
 29/09/2018 21:15:00,33.28,33.3,1,24.12
 29/09/2018 21:30:00,33.28,33.3,1,23.45
 29/09/2018 21:45:00,33.28,33.3,1,22.11
 29/09/2018 22:00:00,33.28,33.3,1,22.11
 29/09/2018 22:15:00,33.28,33.3,1,22.11
 29/09/2018 22:30:00,33.28,33.3,1,21.93
 29/09/2018 22:45:00,33.37,33.3,1,19.96
 29/09/2018 23:00:00,33.42,33.3,1,19.96
 29/09/2018 23:15:00,33.43,33.3,1,19.96
 29/09/2018 23:30:00,33.37,33.3,1,19.96
 29/09/2018 23:45:00,33.28,33.3,1,19.96
 30/09/2018 00:00:00,33.28,33.3,1,18.33
 30/09/2018 00:15:00,33.28,33.3,1,17.96
 30/09/2018 00:30:00,33.37,33.3,1,17.96
 30/09/2018 00:45:00,33.45,33.3,1,17.96
 30/09/2018 01:00:00,33.45,33.3,1,17.96
 30/09/2018 01:15:00,33.45,33.3,1,17.96
 30/09/2018 01:30:00,33.45,33.3,1,17.96
 30/09/2018 01:45:00,33.29,33.3,1,17.96
 30/09/2018 02:00:00,33.28,33.3,1,17.96
 30/09/2018 02:15:00,33.28,33.3,1,17.96
 30/09/2018 02:30:00,33.28,33.3,1,17.96
 30/09/2018 02:45:00,33.33,33.3,1,17.96
 30/09/2018 03:00:00,33.45,33.3,1,17.96
 30/09/2018 03:15:00,33.45,33.3,1,17.96
 30/09/2018 03:30:00,33.45,33.3,1,17.96
 30/09/2018 03:45:00,33.45,33.3,1,17.96
 30/09/2018 04:00:00,33.45,33.3,1,17.96
 30/09/2018 04:15:00,33.45,33.3,1,17.96
 30/09/2018 04:30:00,33.55,33.3,1,17.96
 30/09/2018 04:45:00,33.59,33.3,1,17.96
 30/09/2018 05:00:00,33.59,33.3,1,17.96
 30/09/2018 05:15:00,33.59,33.3,1,17.96
 30/09/2018 05:30:00,33.59,33.3,1,17.96
 30/09/2018 05:45:00,33.59,33.3,1,17.96
 30/09/2018 06:00:00,33.59,33.3,1,17.96
 30/09/2018 06:15:00,33.56,33.3,1,17.96
 30/09/2018 06:30:00,33.45,33.3,1,17.96
 30/09/2018 06:45:00,33.45,33.3,1,17.96
 30/09/2018 07:00:00,33.45,33.3,1,17.96
 30/09/2018 07:15:00,33.45,33.3,1,17.96
 30/09/2018 07:30:00,33.44,33.3,1,17.96
 30/09/2018 07:45:00,33.47,33.3,1,19.1
 30/09/2018 08:00:00,33.43,33.3,1,19.96
 30/09/2018 08:15:00,33.32,33.3,1,19.96
 30/09/2018 08:30:00,33.32,33.3,1,19.96
 30/09/2018 08:45:00,33.32,33.3,1,18.71
 30/09/2018 09:00:00,33.3,33.3,1,15.98
 30/09/2018 09:15:00,33.3,33.3,1,13.53
 30/09/2018 09:30:00,33.37,33.3,1,13.78
 30/09/2018 09:45:00,33.37,33.3,1,15.54
 30/09/2018 10:00:00,33.37,33.3,1,16.23
 30/09/2018 10:15:00,33.37,33.3,1,16.4
 30/09/2018 10:30:00,33.37,33.3,1,12.7
 30/09/2018 10:45:00,33.37,33.3,1,12.7
 30/09/2018 11:00:00,33.23,33.3,1,15.32
 30/09/2018 11:15:00,33.23,33.3,1,16.05
 30/09/2018 11:30:00,33.23,33.3,1,17.42
 30/09/2018 11:45:00,33.23,33.3,1,19.45
 30/09/2018 12:00:00,33.23,33.3,1,17.69
 30/09/2018 12:15:00,33.23,33.3,1,17.55
 30/09/2018 12:30:00,33.35,33.3,1,17.55
 30/09/2018 12:45:00,33.35,33.3,1,17.55
 30/09/2018 13:00:00,33.47,33.3,1,17.55
 30/09/2018 13:15:00,33.44,33.3,1,14.95
 30/09/2018 13:30:00,33.3,33.3,1,13.13
 30/09/2018 13:45:00,33.35,33.3,1,13.13
 30/09/2018 14:00:00,33.45,33.3,1,13.3
 30/09/2018 14:15:00,33.45,33.3,1,15.28
 30/09/2018 14:30:00,33.45,33.3,1,15.28
 30/09/2018 14:45:00,33.45,33.3,1,14.74
 30/09/2018 15:00:00,33.51,33.3,1,15.08
 30/09/2018 15:15:00,33.48,33.3,1,16.4
 30/09/2018 15:30:00,33.57,33.3,1,17.42
 30/09/2018 15:45:00,33.57,33.3,1,17.42
 30/09/2018 16:00:00,33.57,33.3,1,19.32
 30/09/2018 16:15:00,33.41,33.3,1,19.56
 30/09/2018 16:30:00,33.4,33.3,1,19.56
 30/09/2018 16:45:00,33.4,33.3,1,19.66
 30/09/2018 17:00:00,33.27,33.3,1,21.71
 30/09/2018 17:15:00,33.07,33.3,1,22.93
 30/09/2018 17:30:00,33.16,33.3,1,23.85
 30/09/2018 17:45:00,33.19,33.3,1,23.85
 30/09/2018 18:00:00,33.08,33.3,1,23.85
 30/09/2018 18:15:00,33.08,33.3,1,24.81
 30/09/2018 18:30:00,33.08,33.3,1,25.99
 30/09/2018 18:45:00,33.11,33.3,1,25.99
 30/09/2018 19:00:00,33.23,33.3,1,25.47
 30/09/2018 19:15:00,33.37,33.3,1,21.88
 30/09/2018 19:30:00,33.4,33.3,1,21.71
 30/09/2018 19:45:00,33.4,33.3,1,23.23
 30/09/2018 20:00:00,33.4,33.3,1,23.85
 30/09/2018 20:15:00,33.4,33.3,1,23.85
 30/09/2018 20:30:00,33.46,33.3,1,23.85
 30/09/2018 20:45:00,33.35,33.3,1,23.85
 30/09/2018 21:00:00,33.35,33.3,1,23.85
 30/09/2018 21:15:00,33.47,33.3,1,23.85
 30/09/2018 21:30:00,33.54,33.3,1,23.85
 30/09/2018 21:45:00,33.54,33.3,1,23.85
 30/09/2018 22:00:00,33.55,33.3,1,22.58
 30/09/2018 22:15:00,33.56,33.3,1,21.84
 30/09/2018 22:30:00,33.66,33.3,1,21.84
 30/09/2018 22:45:00,33.66,33.3,1,20.2
 30/09/2018 23:00:00,33.61,33.3,1,19.83
 30/09/2018 23:15:00,33.42,33.3,1,19.83
 30/09/2018 23:30:00,33.32,33.3,1,19.83
 30/09/2018 23:45:00,33.17,33.3,1,18.15
 01/10/2018 00:00:00,33.22,33.3,1,17.82
 01/10/2018 00:00:00,33.22,33.3,1,17.82
 01/10/2018 00:15:00,33.28,33.3,1,17.82
 01/10/2018 00:30:00,33.35,33.3,1,17.82
 01/10/2018 00:45:00,33.45,33.3,1,17.82
 01/10/2018 01:00:00,33.31,33.3,1,17.82
 01/10/2018 01:15:00,33.3,33.3,1,17.82
 01/10/2018 01:30:00,33.3,33.3,1,17.82
 01/10/2018 01:45:00,33.3,33.3,1,17.82
 01/10/2018 02:00:00,33.3,33.3,1,17.82
 01/10/2018 02:15:00,33.3,33.3,1,17.82
 01/10/2018 02:30:00,33.3,33.3,1,17.82
 01/10/2018 02:45:00,33.3,33.3,1,17.82
 01/10/2018 03:00:00,33.3,33.3,1,17.82
 01/10/2018 03:15:00,33.3,33.3,1,17.82
 01/10/2018 03:30:00,33.3,33.3,1,17.82
 01/10/2018 03:45:00,33.3,33.3,1,17.82
 01/10/2018 04:00:00,33.31,33.3,1,17.82
 01/10/2018 04:15:00,33.45,33.3,1,17.82
 01/10/2018 04:30:00,33.45,33.3,1,17.82
 01/10/2018 04:45:00,33.45,33.3,1,17.82
 01/10/2018 05:00:00,33.45,33.3,1,17.82
 01/10/2018 05:15:00,33.36,33.3,1,17.82
 01/10/2018 05:30:00,33.3,33.3,1,17.82
 01/10/2018 05:45:00,33.14,33.3,1,17.82
 01/10/2018 06:00:00,33.13,33.3,1,19.47
 01/10/2018 06:15:00,33.15,33.3,1,19.97
 01/10/2018 06:30:00,33.3,33.3,1,21.97
 01/10/2018 06:45:00,33.21,33.3,1,23.17
 01/10/2018 07:00:00,33.06,33.3,1,24.12
 01/10/2018 07:15:00,33.17,33.3,1,25.84
 01/10/2018 07:30:00,33.23,33.3,1,26.26
 01/10/2018 07:45:00,33.34,33.3,1,26.26
 01/10/2018 08:00:00,33.28,33.3,1,26.26
 01/10/2018 08:15:00,33.28,33.3,1,25.64
 01/10/2018 08:30:00,33.34,33.3,1,22.56
 01/10/2018 08:45:00,33.42,33.3,1,21.19
 01/10/2018 09:00:00,33.42,33.3,1,19.83
 01/10/2018 09:15:00,33.42,33.3,1,19.43
 01/10/2018 09:30:00,33.42,33.3,1,17.69
 01/10/2018 09:45:00,33.42,33.3,1,16.2
 01/10/2018 10:00:00,33.42,33.3,1,14.74
 01/10/2018 10:15:00,33.42,33.3,1,12.72
 01/10/2018 10:30:00,33.59,33.3,1,11.66
 01/10/2018 10:45:00,33.55,33.3,1,10.34
 01/10/2018 11:00:00,33.42,33.3,1,9.52
 01/10/2018 11:15:00,33.42,33.3,1,8.39
 01/10/2018 11:30:00,33.42,33.3,1,7.67
 01/10/2018 11:45:00,33.42,33.3,1,9.38
 01/10/2018 12:00:00,33.42,33.3,1,7.98
 01/10/2018 12:15:00,33.42,33.3,1,7.37
 01/10/2018 12:30:00,33.42,33.3,1,7.37
 01/10/2018 12:45:00,33.42,33.3,1,7.37
 01/10/2018 13:00:00,33.55,33.3,1,8.96
 01/10/2018 13:15:00,33.61,33.3,1,9.27
 01/10/2018 13:30:00,33.61,33.3,1,9.71
 01/10/2018 13:45:00,33.61,33.3,1,11.05
 01/10/2018 14:00:00,33.53,33.3,1,8.68
 01/10/2018 14:15:00,33.59,33.3,1,10.04
 01/10/2018 14:30:00,33.62,33.3,1,11.2
 01/10/2018 14:45:00,33.59,33.3,1,10.79
 01/10/2018 15:00:00,33.59,33.3,1,11.39
 01/10/2018 15:15:00,33.59,33.3,1,11.16
 01/10/2018 15:30:00,33.59,33.3,1,13.52
 01/10/2018 15:45:00,33.59,33.3,1,13.53
 01/10/2018 16:00:00,33.59,33.3,1,13.53
 01/10/2018 16:15:00,33.59,33.3,1,13.53
 01/10/2018 16:30:00,33.59,33.3,1,13.53
 01/10/2018 16:45:00,33.59,33.3,1,15.22
 01/10/2018 17:00:00,33.57,33.3,1,16.28
 01/10/2018 17:15:00,33.4,33.3,1,17.69
 01/10/2018 17:30:00,33.4,33.3,1,19.35
 01/10/2018 17:45:00,33.38,33.3,1,21.68
 01/10/2018 18:00:00,33.45,33.3,1,23.06
 01/10/2018 18:15:00,33.43,33.3,1,24.12
 01/10/2018 18:30:00,33.28,33.3,1,25.67
 01/10/2018 18:45:00,33.28,33.3,1,26.26
 01/10/2018 19:00:00,33.28,33.3,1,26.26
 01/10/2018 19:15:00,33.28,33.3,1,28.06
 01/10/2018 19:30:00,33.28,33.3,1,28.27
 01/10/2018 19:45:00,33.28,33.3,1,28.27
 01/10/2018 20:00:00,33.28,33.3,1,28.27
 01/10/2018 20:15:00,33.28,33.3,1,28.27
 01/10/2018 20:30:00,33.4,33.3,1,28.27
 01/10/2018 20:45:00,33.42,33.3,1,28.27
 01/10/2018 21:00:00,33.42,33.3,1,28.27
 01/10/2018 21:15:00,33.42,33.3,1,26.26
 01/10/2018 21:30:00,33.48,33.3,1,26.13
 01/10/2018 21:45:00,33.57,33.3,1,25.42
 01/10/2018 22:00:00,33.58,33.3,1,24.25
 01/10/2018 22:15:00,33.31,33.3,1,24.25
 01/10/2018 22:30:00,33.32,33.3,1,22.58
 01/10/2018 22:45:00,33.46,33.3,1,20.04
 01/10/2018 23:00:00,33.55,33.3,1,19.96
 01/10/2018 23:15:00,33.66,33.3,1,19.96
 01/10/2018 23:30:00,33.66,33.3,1,19.96
 01/10/2018 23:45:00,33.64,33.3,1,19.96
 02/10/2018 00:00:00,33.18,33.3,1,18.35
 02/10/2018 00:15:00,33.25,33.3,1,17.82
 02/10/2018 00:30:00,33.25,33.3,1,17.82
 02/10/2018 00:45:00,33.25,33.3,1,17.82
 02/10/2018 01:00:00,33.25,33.3,1,17.82
 02/10/2018 01:15:00,33.25,33.3,1,17.82
 02/10/2018 01:30:00,33.25,33.3,1,17.82
 02/10/2018 01:45:00,33.25,33.3,1,17.82
 02/10/2018 02:00:00,33.25,33.3,1,17.82
 02/10/2018 02:15:00,33.25,33.3,1,17.82
 02/10/2018 02:30:00,33.25,33.3,1,17.82
 02/10/2018 02:45:00,33.25,33.3,1,17.82
 02/10/2018 03:00:00,33.26,33.3,1,17.82
 02/10/2018 03:15:00,33.42,33.3,1,17.82
 02/10/2018 03:30:00,33.42,33.3,1,17.82
 02/10/2018 03:45:00,33.42,33.3,1,17.82
 02/10/2018 04:00:00,33.42,33.3,1,17.82
 02/10/2018 04:15:00,33.42,33.3,1,17.82
 02/10/2018 04:30:00,33.42,33.3,1,17.82
 02/10/2018 04:45:00,33.42,33.3,1,17.82
 02/10/2018 05:00:00,33.37,33.3,1,17.82
 02/10/2018 05:15:00,33.3,33.3,1,17.82
 02/10/2018 05:30:00,33.3,33.3,1,17.82
 02/10/2018 05:45:00,33.28,33.3,1,17.82
 02/10/2018 06:00:00,33.13,33.3,1,19.34
 02/10/2018 06:15:00,33.39,33.3,1,20.78
 02/10/2018 06:30:00,33.64,33.3,1,21.97
 02/10/2018 06:45:00,33.48,33.3,1,23.94
 02/10/2018 07:00:00,33.35,33.3,1,25.17
 02/10/2018 07:15:00,33.27,33.3,1,26.13
 02/10/2018 07:30:00,33.14,33.3,1,26.13
 02/10/2018 07:45:00,33.44,33.3,1,26.13
 02/10/2018 08:00:00,33.47,33.3,1,26.13
 02/10/2018 08:15:00,33.39,33.3,1,26.13
 02/10/2018 08:30:00,33.32,33.3,1,26.13
 02/10/2018 08:45:00,33.32,33.3,1,26.13
 02/10/2018 09:00:00,33.32,33.3,1,26.13
 02/10/2018 09:15:00,33.32,33.3,1,26.13
 02/10/2018 09:30:00,33.32,33.3,1,26.13
 02/10/2018 09:45:00,33.32,33.3,1,26.13
 02/10/2018 10:00:00,33.46,33.3,1,26.13
 02/10/2018 10:15:00,33.53,33.3,1,24.42
 02/10/2018 10:30:00,33.61,33.3,1,21.03
 02/10/2018 10:45:00,33.61,33.3,1,19.7
 02/10/2018 11:00:00,33.61,33.3,1,19.9
 02/10/2018 11:15:00,33.61,33.3,1,21.97
 02/10/2018 11:30:00,33.61,33.3,1,20.17
 02/10/2018 11:45:00,33.52,33.3,1,18.2
 02/10/2018 12:00:00,33.25,33.3,1,19.13
 02/10/2018 12:15:00,33.25,33.3,1,16.31
 02/10/2018 12:30:00,33.25,33.3,1,18.66
 02/10/2018 12:45:00,33.25,33.3,1,21.72
 02/10/2018 13:00:00,33.38,33.3,1,20.27
 02/10/2018 13:15:00,33.47,33.3,1,18.1
 02/10/2018 13:30:00,33.47,33.3,1,17.69
 02/10/2018 13:45:00,33.47,33.3,1,17.64
 02/10/2018 14:00:00,33.47,33.3,1,15.54
 02/10/2018 14:15:00,33.47,33.3,1,14.96
 02/10/2018 14:30:00,33.47,33.3,1,17.2
 02/10/2018 14:45:00,33.47,33.3,1,17.69
 02/10/2018 15:00:00,33.47,33.3,1,15.63
 02/10/2018 15:15:00,33.47,33.3,1,13.4
 02/10/2018 15:30:00,33.47,33.3,1,13.68
 02/10/2018 15:45:00,33.47,33.3,1,16.16
 02/10/2018 16:00:00,33.47,33.3,1,17.69
 02/10/2018 16:15:00,33.47,33.3,1,19.41
 02/10/2018 16:30:00,33.39,33.3,1,21.19
 02/10/2018 16:45:00,33.35,33.3,1,21.97
 02/10/2018 17:00:00,33.25,33.3,1,23.73
 02/10/2018 17:15:00,33.23,33.3,1,24.12
 02/10/2018 17:30:00,33.23,33.3,1,23.15
 02/10/2018 17:45:00,33.23,33.3,1,22.87
 02/10/2018 18:00:00,33.32,33.3,1,24.25
 02/10/2018 18:15:00,33.4,33.3,1,24.81
 02/10/2018 18:30:00,33.4,33.3,1,26.13
 02/10/2018 18:45:00,33.31,33.3,1,26.13
 02/10/2018 19:00:00,33.23,33.3,1,26.21
 02/10/2018 19:15:00,33.23,33.3,1,28.27
 02/10/2018 19:30:00,33.23,33.3,1,28.27
 02/10/2018 19:45:00,33.23,33.3,1,28.27
 02/10/2018 20:00:00,33.34,33.3,1,28.27
 02/10/2018 20:15:00,33.46,33.3,1,28.27
 02/10/2018 20:30:00,33.54,33.3,1,28.27
 02/10/2018 20:45:00,33.54,33.3,1,28.27
 02/10/2018 21:00:00,33.4,33.3,1,28.27
 02/10/2018 21:15:00,33.4,33.3,1,27.7
 02/10/2018 21:30:00,33.4,33.3,1,26.13
 02/10/2018 21:45:00,33.56,33.3,1,26.13
 02/10/2018 22:00:00,33.57,33.3,1,25.41
 02/10/2018 22:15:00,33.52,33.3,1,23.53
 02/10/2018 22:30:00,33.52,33.3,1,21.97
 02/10/2018 22:45:00,33.23,33.3,1,21.97
 02/10/2018 23:00:00,33.25,33.3,1,21.58
 02/10/2018 23:15:00,33.4,33.3,1,19.96
 02/10/2018 23:30:00,33.45,33.3,1,19.96
 02/10/2018 23:45:00,33.29,33.3,1,19.96
 03/10/2018 00:00:00,33.36,33.3,1,19.96
 03/10/2018 00:15:00,33.45,33.3,1,19.96
 03/10/2018 00:30:00,33.51,33.3,1,19.96
 03/10/2018 00:45:00,33.64,33.3,1,19.96
 03/10/2018 01:00:00,33.61,33.3,1,19.96
 03/10/2018 01:15:00,33.49,33.3,1,19.96
 03/10/2018 01:30:00,33.49,33.3,1,19.96
 03/10/2018 01:45:00,33.49,33.3,1,19.96
 03/10/2018 02:00:00,33.49,33.3,1,19.96
 03/10/2018 02:15:00,33.49,33.3,1,19.96
 03/10/2018 02:30:00,33.49,33.3,1,19.96
 03/10/2018 02:45:00,33.65,33.3,1,19.96
 03/10/2018 03:00:00,33.66,33.3,1,18.31
 03/10/2018 03:15:00,33.66,33.3,1,17.96
 03/10/2018 03:30:00,33.66,33.3,1,17.96
 03/10/2018 03:45:00,33.62,33.3,1,17.96
 03/10/2018 04:00:00,33.19,33.3,1,17.96
 03/10/2018 04:15:00,33.56,33.3,1,17.96
 03/10/2018 04:30:00,33.56,33.3,1,17.96
 03/10/2018 04:45:00,33.59,33.3,1,17.96
 03/10/2018 05:00:00,33.54,33.3,1,17.96
 03/10/2018 05:15:00,33.45,33.3,1,17.96
 03/10/2018 05:30:00,33.29,33.3,1,17.96
 03/10/2018 05:45:00,33.28,33.3,1,17.96
 03/10/2018 06:00:00,33.28,33.3,1,18.02
 03/10/2018 06:15:00,33.31,33.3,1,20.1
 03/10/2018 06:30:00,33.17,33.3,1,20.1
 03/10/2018 06:45:00,33.37,33.3,1,22.17
 03/10/2018 07:00:00,33.54,33.3,1,24.39
 03/10/2018 07:15:00,33.36,33.3,1,24.39
 03/10/2018 07:30:00,33.25,33.3,1,23.42
 03/10/2018 07:45:00,33.3,33.3,1,22.24
 03/10/2018 08:00:00,33.29,33.3,1,22.51
 03/10/2018 08:15:00,33.25,33.3,1,25.32
 03/10/2018 08:30:00,33.35,33.3,1,26.53
 03/10/2018 08:45:00,33.35,33.3,1,25.78
 03/10/2018 09:00:00,33.35,33.3,1,24.39
 03/10/2018 09:15:00,33.35,33.3,1,24.39
 03/10/2018 09:30:00,33.43,33.3,1,24.39
 03/10/2018 09:45:00,33.52,33.3,1,24.39
 03/10/2018 10:00:00,33.58,33.3,1,24.39
 03/10/2018 10:15:00,33.66,33.3,1,22.65
 03/10/2018 10:30:00,33.66,33.3,1,21.61
 03/10/2018 10:45:00,33.66,33.3,1,20.02
 03/10/2018 11:00:00,33.56,33.3,1,18.22
 03/10/2018 11:15:00,33.52,33.3,1,18.22
 03/10/2018 11:30:00,33.52,33.3,1,16.6
 03/10/2018 11:45:00,33.52,33.3,1,16.08
 03/10/2018 12:00:00,33.52,33.3,1,13.6
 03/10/2018 12:15:00,33.52,33.3,1,11.79
 03/10/2018 12:30:00,33.52,33.3,1,10.53
 03/10/2018 12:45:00,33.52,33.3,1,9.4
 03/10/2018 13:00:00,33.52,33.3,1,7.7
 03/10/2018 13:15:00,33.45,33.3,1,6.43
 03/10/2018 13:30:00,33.43,33.3,1,5.36
 03/10/2018 13:45:00,33.53,33.3,1,5.36
 03/10/2018 14:00:00,33.45,33.3,1,5.36
 03/10/2018 14:15:00,33.54,33.3,1,5.36
 03/10/2018 14:30:00,33.54,33.3,1,7.03
 03/10/2018 14:45:00,33.54,33.3,1,7.16
 03/10/2018 15:00:00,33.54,33.3,1,7.1
 03/10/2018 15:15:00,33.53,33.3,1,7.1
 03/10/2018 15:30:00,33.59,33.3,1,7.1
 03/10/2018 15:45:00,33.41,33.3,1,8.68
 03/10/2018 16:00:00,33.23,33.3,1,10.57
 03/10/2018 16:15:00,33.23,33.3,1,13.38
 03/10/2018 16:30:00,33.18,33.3,1,14.07
 03/10/2018 16:45:00,33.08,33.3,1,15.47
 03/10/2018 17:00:00,33.08,33.3,1,16.72
 03/10/2018 17:15:00,33.08,33.3,1,18.22
 03/10/2018 17:30:00,33.2,33.3,1,19.1
 03/10/2018 17:45:00,33.2,33.3,1,21.3
 03/10/2018 18:00:00,33.44,33.3,1,23.66
 03/10/2018 18:15:00,33.4,33.3,1,24.52
 03/10/2018 18:30:00,33.4,33.3,1,25.54
 03/10/2018 18:45:00,33.28,33.3,1,26.66
 03/10/2018 19:00:00,33.25,33.3,1,26.66
 03/10/2018 19:15:00,33.05,33.3,1,28.58
 03/10/2018 19:30:00,33.17,33.3,1,27.15
 03/10/2018 19:45:00,33.31,33.3,1,25.05
 03/10/2018 20:00:00,33.55,33.3,1,24.52
 03/10/2018 20:15:00,33.57,33.3,1,24.52
 03/10/2018 20:30:00,33.57,33.3,1,24.52
 03/10/2018 20:45:00,33.57,33.3,1,24.52
 03/10/2018 21:00:00,33.57,33.3,1,25.39
 03/10/2018 21:15:00,33.32,33.3,1,25.58
 03/10/2018 21:30:00,33.28,33.3,1,24.39
 03/10/2018 21:45:00,33.41,33.3,1,24.39
 03/10/2018 22:00:00,33.51,33.3,1,24.39
 03/10/2018 22:15:00,33.59,33.3,1,23.7
 03/10/2018 22:30:00,33.53,33.3,1,22.24
 03/10/2018 22:45:00,33.45,33.3,1,22.24
 03/10/2018 23:00:00,33.61,33.3,1,22.24
 03/10/2018 23:15:00,33.61,33.3,1,20.77
 03/10/2018 23:30:00,33.54,33.3,1,19.7
 03/10/2018 23:45:00,33.45,33.3,1,19.7
 04/10/2018 00:00:00,33.45,33.3,1,19.7
 04/10/2018 00:15:00,33.45,33.3,1,19.7
 04/10/2018 00:30:00,33.57,33.3,1,19.7
 04/10/2018 00:45:00,33.59,33.3,1,19.7
 04/10/2018 01:00:00,33.59,33.3,1,19.7
 04/10/2018 01:15:00,33.59,33.3,1,19.7
 04/10/2018 01:30:00,33.59,33.3,1,19.7
 04/10/2018 01:45:00,33.54,33.3,1,19.7
 04/10/2018 02:00:00,33.28,33.3,1,19.7
 04/10/2018 02:15:00,33.28,33.3,1,19.7
 04/10/2018 02:30:00,33.28,33.3,1,19.7
 04/10/2018 02:45:00,33.35,33.3,1,19.7
 04/10/2018 03:00:00,33.45,33.3,1,19.7
 04/10/2018 03:15:00,33.45,33.3,1,17.67
 04/10/2018 03:30:00,33.45,33.3,1,17.55
 04/10/2018 03:45:00,33.45,33.3,1,17.55
 04/10/2018 04:00:00,33.45,33.3,1,17.55
 04/10/2018 04:15:00,33.45,33.3,1,17.55
 04/10/2018 04:30:00,33.45,33.3,1,17.55
 04/10/2018 04:45:00,33.45,33.3,1,17.55
 04/10/2018 05:00:00,33.45,33.3,1,17.55
 04/10/2018 05:15:00,33.45,33.3,1,17.55
 04/10/2018 05:30:00,33.45,33.3,1,17.55
 04/10/2018 05:45:00,33.45,33.3,1,17.55
 04/10/2018 06:00:00,33.41,33.3,1,18.47
 04/10/2018 06:15:00,33.1,33.3,1,19.7
 04/10/2018 06:30:00,33.41,33.3,1,19.84
 04/10/2018 06:45:00,33.31,33.3,1,22.23
 04/10/2018 07:00:00,33.55,33.3,1,23.85
 04/10/2018 07:15:00,33.61,33.3,1,24.67
 04/10/2018 07:30:00,33.46,33.3,1,25.86
 04/10/2018 07:45:00,33.4,33.3,1,25.86
 04/10/2018 08:00:00,33.27,33.3,1,25.86
 04/10/2018 08:15:00,33.37,33.3,1,25.86
 04/10/2018 08:30:00,33.27,33.3,1,25.86
 04/10/2018 08:45:00,33.36,33.3,1,25.86
 04/10/2018 09:00:00,33.37,33.3,1,25.86
 04/10/2018 09:15:00,33.37,33.3,1,25.86
 04/10/2018 09:30:00,33.37,33.3,1,25.39
 04/10/2018 09:45:00,33.37,33.3,1,23.71
 04/10/2018 10:00:00,33.45,33.3,1,21.44
 04/10/2018 10:15:00,33.54,33.3,1,21.44
 04/10/2018 10:30:00,33.54,33.3,1,19.47
 04/10/2018 10:45:00,33.54,33.3,1,19.29
 04/10/2018 11:00:00,33.69,33.3,1,19.29
 04/10/2018 11:15:00,33.71,33.3,1,19.29
 04/10/2018 11:30:00,33.71,33.3,1,18.05
 04/10/2018 11:45:00,33.71,33.3,1,17.29
 04/10/2018 12:00:00,33.66,33.3,1,15.15
 04/10/2018 12:15:00,33.41,33.3,1,14.53
 04/10/2018 12:30:00,33.41,33.3,1,12.55
 04/10/2018 12:45:00,33.45,33.3,1,11.68
 04/10/2018 13:00:00,33.45,33.3,1,10.71
 04/10/2018 13:15:00,33.45,33.3,1,8.71
 04/10/2018 13:30:00,33.45,33.3,1,7.07
 04/10/2018 13:45:00,33.63,33.3,1,8.04
 04/10/2018 14:00:00,33.49,33.3,1,8.31
 04/10/2018 14:15:00,33.49,33.3,1,8.31
 04/10/2018 14:30:00,33.49,33.3,1,8.31
 04/10/2018 14:45:00,33.6,33.3,1,9.02
 04/10/2018 15:00:00,33.64,33.3,1,8.31
 04/10/2018 15:15:00,33.64,33.3,1,8.49
 04/10/2018 15:30:00,33.3,33.3,1,10.32
 04/10/2018 15:45:00,33.28,33.3,1,10.32
 04/10/2018 16:00:00,33.28,33.3,1,12.25
 04/10/2018 16:15:00,33.28,33.3,1,14.66
 04/10/2018 16:30:00,33.28,33.3,1,16.88
 04/10/2018 16:45:00,33.28,33.3,1,19.03
 04/10/2018 17:00:00,33.28,33.3,1,21.83
 04/10/2018 17:15:00,33.28,33.3,1,23.31
 04/10/2018 17:30:00,33.12,33.3,1,24.19
 04/10/2018 17:45:00,33.11,33.3,1,25.32
 04/10/2018 18:00:00,33.11,33.3,1,25.32
 04/10/2018 18:15:00,33.11,33.3,1,25.32
 04/10/2018 18:30:00,33.11,33.3,1,26.48
 04/10/2018 18:45:00,33.22,33.3,1,27.47
 04/10/2018 19:00:00,33.25,33.3,1,27.47
 04/10/2018 19:15:00,33.59,33.3,1,29.27
 04/10/2018 19:30:00,33.66,33.3,1,29.61
 04/10/2018 19:45:00,33.65,33.3,1,29.61
 04/10/2018 20:00:00,33.39,33.3,1,29.61
 04/10/2018 20:15:00,33.32,33.3,1,29.61
 04/10/2018 20:30:00,33.32,33.3,1,28.17
 04/10/2018 20:45:00,33.42,33.3,1,27.47
 04/10/2018 21:00:00,33.54,33.3,1,27.47
 04/10/2018 21:15:00,33.64,33.3,1,26.93
 04/10/2018 21:30:00,33.61,33.3,1,25.32
 04/10/2018 21:45:00,33.47,33.3,1,25.32
 04/10/2018 22:00:00,33.32,33.3,1,23.93
 04/10/2018 22:15:00,33.3,33.3,1,23.18
 04/10/2018 22:30:00,33.25,33.3,1,22.7
 04/10/2018 22:45:00,33.21,33.3,1,21.04
 04/10/2018 23:00:00,33.35,33.3,1,21.04
 04/10/2018 23:15:00,33.49,33.3,1,21.04
 04/10/2018 23:30:00,33.49,33.3,1,21.04
 04/10/2018 23:45:00,33.49,33.3,1,21.04
 05/10/2018 00:00:00,33.6,33.3,1,19.05
 05/10/2018 00:15:00,33.55,33.3,1,18.89
 05/10/2018 00:30:00,33.56,33.3,1,18.89
 05/10/2018 00:45:00,33.49,33.3,1,18.89
 05/10/2018 01:00:00,33.59,33.3,1,18.89
 05/10/2018 01:15:00,33.64,33.3,1,18.89
 05/10/2018 01:30:00,33.64,33.3,1,18.89
 05/10/2018 01:45:00,33.64,33.3,1,18.89
 05/10/2018 02:00:00,33.64,33.3,1,18.89
 05/10/2018 02:15:00,33.64,33.3,1,18.89
 05/10/2018 02:30:00,33.64,33.3,1,18.89
 05/10/2018 02:45:00,33.61,33.3,1,18.89
 05/10/2018 03:00:00,33.17,33.3,1,18.89
 05/10/2018 03:15:00,33.18,33.3,1,18.89
 05/10/2018 03:30:00,33.18,33.3,1,18.89
 05/10/2018 03:45:00,33.18,33.3,1,18.89
 05/10/2018 04:00:00,33.18,33.3,1,18.89
 05/10/2018 04:15:00,33.18,33.3,1,18.89
 05/10/2018 04:30:00,33.15,33.3,1,18.89
 05/10/2018 04:45:00,33.01,33.3,1,18.89
 05/10/2018 05:00:00,33.17,33.3,1,18.89
 05/10/2018 05:15:00,33.09,33.3,1,18.89
 05/10/2018 05:30:00,33.18,33.3,1,18.89
 05/10/2018 05:45:00,33.55,33.3,1,18.89
 05/10/2018 06:00:00,33.66,33.3,1,18.89
 05/10/2018 06:15:00,33.57,33.3,1,19.95
 05/10/2018 06:30:00,33.64,33.3,1,21.84
 05/10/2018 06:45:00,33.56,33.3,1,23.05
 05/10/2018 07:00:00,33.52,33.3,1,23.17
 05/10/2018 07:15:00,33.34,33.3,1,25.19
 05/10/2018 07:30:00,33.26,33.3,1,25.19
 05/10/2018 07:45:00,33.18,33.3,1,25.17
 05/10/2018 08:00:00,33.18,33.3,1,21.85
 05/10/2018 08:15:00,33.18,33.3,1,20.85
 05/10/2018 08:30:00,33.18,33.3,1,18.89
 05/10/2018 08:45:00,33.18,33.3,1,18.09
 05/10/2018 09:00:00,33.18,33.3,1,16.88
 05/10/2018 09:15:00,33.18,33.3,1,15.83
 05/10/2018 09:30:00,33.18,33.3,1,12.61
 05/10/2018 09:45:00,33.25,33.3,1,11.37
 05/10/2018 10:00:00,33.32,33.3,1,11.6
 05/10/2018 10:15:00,33.32,33.3,1,14.24
 05/10/2018 10:30:00,33.32,33.3,1,15.01
 05/10/2018 10:45:00,33.32,33.3,1,15.01
 05/10/2018 11:00:00,33.32,33.3,1,13.32
 05/10/2018 11:15:00,33.32,33.3,1,11.59
 05/10/2018 11:30:00,33.32,33.3,1,8.63
 05/10/2018 11:45:00,33.32,33.3,1,6.57
 05/10/2018 12:00:00,33.32,33.3,1,10.04
 05/10/2018 12:15:00,33.32,33.3,1,9.9
 05/10/2018 12:30:00,33.39,33.3,1,10.49
 05/10/2018 12:45:00,33.47,33.3,1,11.42
 05/10/2018 13:00:00,33.47,33.3,1,9.38
 05/10/2018 13:15:00,33.47,33.3,1,9.41
 05/10/2018 13:30:00,33.47,33.3,1,11.52
 05/10/2018 13:45:00,33.47,33.3,1,11.45
 05/10/2018 14:00:00,33.47,33.3,1,9.36
 05/10/2018 14:15:00,33.5,33.3,1,12.51
 05/10/2018 14:30:00,33.25,33.3,1,13.46
 05/10/2018 14:45:00,33.25,33.3,1,11.93
 05/10/2018 15:00:00,33.25,33.3,1,12.93
 05/10/2018 15:15:00,33.25,33.3,1,13.48
 05/10/2018 15:30:00,33.25,33.3,1,14.64
 05/10/2018 15:45:00,33.25,33.3,1,14.85
 05/10/2018 16:00:00,33.25,33.3,1,14.07
 05/10/2018 16:15:00,33.25,33.3,1,14.07
 05/10/2018 16:30:00,33.25,33.3,1,14.07
 05/10/2018 16:45:00,33.25,33.3,1,14.07
 05/10/2018 17:00:00,33.25,33.3,1,14.07
 05/10/2018 17:15:00,33.25,33.3,1,14.07
 05/10/2018 17:30:00,33.25,33.3,1,14.07
 05/10/2018 17:45:00,33.25,33.3,1,14.07
 05/10/2018 18:00:00,33.25,33.3,1,14.07
 05/10/2018 18:15:00,33.25,33.3,1,14.07
 05/10/2018 18:30:00,33.25,33.3,1,14.07
 05/10/2018 18:45:00,33.25,33.3,1,14.07
 05/10/2018 19:00:00,33.25,33.3,1,14.07
 05/10/2018 19:15:00,33.25,33.3,1,14.07
 05/10/2018 19:30:00,33.25,33.3,1,14.07
 05/10/2018 19:45:00,33.25,33.3,1,14.07
 05/10/2018 20:00:00,33.25,33.3,1,14.07
 05/10/2018 20:15:00,33.25,33.3,1,14.07
 05/10/2018 20:30:00,33.25,33.3,1,14.07
 05/10/2018 20:45:00,33.25,33.3,1,14.07
 05/10/2018 21:00:00,33.25,33.3,1,14.07
 05/10/2018 21:15:00,33.25,33.3,1,14.07
 05/10/2018 21:30:00,33.25,33.3,1,14.07
 05/10/2018 21:45:00,33.25,33.3,1,14.07
 05/10/2018 22:00:00,33.25,33.3,1,14.07
 05/10/2018 22:15:00,33.25,33.3,1,14.07
 05/10/2018 22:30:00,33.25,33.3,1,14.07
 05/10/2018 22:45:00,33.25,33.3,1,14.07
 05/10/2018 23:00:00,33.25,33.3,1,14.07
 05/10/2018 23:15:00,33.25,33.3,1,14.07
 05/10/2018 23:30:00,33.25,33.3,1,14.07
 05/10/2018 23:45:00,33.25,33.3,1,14.07
 06/10/2018 00:00:00,33.25,33.3,1,14.07
 06/10/2018 00:15:00,33.25,33.3,1,14.07
 06/10/2018 00:30:00,33.25,33.3,1,14.07
 06/10/2018 00:45:00,33.25,33.3,1,14.07
 06/10/2018 01:00:00,33.25,33.3,1,14.07
 06/10/2018 01:15:00,33.25,33.3,1,14.07
 06/10/2018 01:30:00,33.25,33.3,1,14.07
 06/10/2018 01:45:00,33.25,33.3,1,14.07
 06/10/2018 02:00:00,33.25,33.3,1,14.07
 06/10/2018 02:15:00,33.25,33.3,1,14.07
 06/10/2018 02:30:00,33.25,33.3,1,14.07
 06/10/2018 02:45:00,33.25,33.3,1,14.07
 06/10/2018 03:00:00,33.25,33.3,1,14.07
 06/10/2018 03:15:00,33.25,33.3,1,14.07
 06/10/2018 03:30:00,33.25,33.3,1,14.07
 06/10/2018 03:45:00,33.25,33.3,1,14.07
 06/10/2018 04:00:00,33.25,33.3,1,14.07
 06/10/2018 04:15:00,33.25,33.3,1,14.07
 06/10/2018 04:30:00,33.25,33.3,1,14.07
 06/10/2018 04:45:00,33.25,33.3,1,14.07
 06/10/2018 05:00:00,33.25,33.3,1,14.07
 06/10/2018 05:15:00,33.25,33.3,1,14.07
 06/10/2018 05:30:00,33.25,33.3,1,14.07
 06/10/2018 05:45:00,33.25,33.3,1,14.07
 06/10/2018 06:00:00,33.25,33.3,1,14.07
 06/10/2018 06:15:00,33.25,33.3,1,14.07
 06/10/2018 06:30:00,33.25,33.3,1,14.07
 06/10/2018 06:45:00,33.25,33.3,1,14.07
 06/10/2018 07:00:00,33.25,33.3,1,14.07
 06/10/2018 07:15:00,33.25,33.3,1,14.07
 06/10/2018 07:30:00,33.25,33.3,1,14.07
 06/10/2018 07:45:00,33.25,33.3,1,14.07
 06/10/2018 08:00:00,33.25,33.3,1,14.07
 06/10/2018 08:15:00,33.25,33.3,1,14.07
 06/10/2018 08:30:00,33.25,33.3,1,14.07
 06/10/2018 08:45:00,33.25,33.3,1,14.07
 06/10/2018 09:00:00,33.25,33.3,1,14.07
 06/10/2018 09:15:00,33.25,33.3,1,14.07
 06/10/2018 09:30:00,33.25,33.3,1,14.07
 06/10/2018 09:45:00,33.25,33.3,1,14.07
 06/10/2018 10:00:00,33.25,33.3,1,14.07
 06/10/2018 10:15:00,33.25,33.3,1,14.07
 06/10/2018 10:30:00,33.25,33.3,1,14.07
 06/10/2018 10:45:00,33.25,33.3,1,14.07
 06/10/2018 11:00:00,33.25,33.3,1,14.07
 06/10/2018 11:15:00,33.25,33.3,1,14.07
 06/10/2018 11:30:00,33.25,33.3,1,14.07
 06/10/2018 11:45:00,33.25,33.3,1,14.07
 06/10/2018 12:00:00,33.25,33.3,1,14.07
 06/10/2018 12:15:00,33.25,33.3,1,14.07
 06/10/2018 12:30:00,33.25,33.3,1,14.07
 06/10/2018 12:45:00,33.25,33.3,1,14.07
 06/10/2018 13:00:00,33.25,33.3,1,14.07
 06/10/2018 13:15:00,33.25,33.3,1,14.07
 06/10/2018 13:30:00,33.25,33.3,1,14.07
 06/10/2018 13:45:00,33.25,33.3,1,14.07
 06/10/2018 14:00:00,33.25,33.3,1,14.07
 06/10/2018 14:15:00,33.25,33.3,1,14.07
 06/10/2018 14:30:00,33.25,33.3,1,14.07
 06/10/2018 14:45:00,33.25,33.3,1,14.07
 06/10/2018 15:00:00,33.25,33.3,1,14.07
 06/10/2018 15:15:00,33.25,33.3,1,14.07
 06/10/2018 15:30:00,33.25,33.3,1,14.07
 06/10/2018 15:45:00,33.25,33.3,1,14.07
 06/10/2018 16:00:00,33.25,33.3,1,14.07
 06/10/2018 16:15:00,33.25,33.3,1,14.07
 06/10/2018 16:30:00,33.25,33.3,1,14.07
 06/10/2018 16:45:00,33.25,33.3,1,14.07
 06/10/2018 17:00:00,33.25,33.3,1,14.07
 06/10/2018 17:15:00,33.25,33.3,1,14.07
 06/10/2018 17:30:00,33.25,33.3,1,14.07
 06/10/2018 17:45:00,33.25,33.3,1,14.07
 06/10/2018 18:00:00,33.25,33.3,1,14.07
 06/10/2018 18:15:00,33.25,33.3,1,14.07
 06/10/2018 18:30:00,33.25,33.3,1,14.07
 06/10/2018 18:45:00,33.25,33.3,1,14.07
 06/10/2018 19:00:00,33.25,33.3,1,14.07
 06/10/2018 19:15:00,33.25,33.3,1,14.07
 06/10/2018 19:30:00,33.25,33.3,1,14.07
 06/10/2018 19:45:00,33.25,33.3,1,14.07
 06/10/2018 20:00:00,33.25,33.3,1,14.07
 06/10/2018 20:15:00,33.25,33.3,1,14.07
 06/10/2018 20:30:00,33.25,33.3,1,14.07
 06/10/2018 20:45:00,33.25,33.3,1,14.07
 06/10/2018 21:00:00,33.25,33.3,1,14.07
 06/10/2018 21:15:00,33.25,33.3,1,14.07
 06/10/2018 21:30:00,33.25,33.3,1,14.07
 06/10/2018 21:45:00,33.25,33.3,1,14.07
 06/10/2018 22:00:00,33.25,33.3,1,14.07
 06/10/2018 22:15:00,33.25,33.3,1,14.07
 06/10/2018 22:30:00,33.25,33.3,1,14.07
 06/10/2018 22:45:00,33.25,33.3,1,14.07
 06/10/2018 23:00:00,33.25,33.3,1,14.07
 06/10/2018 23:15:00,33.25,33.3,1,14.07
 06/10/2018 23:30:00,33.25,33.3,1,14.07
 06/10/2018 23:45:00,33.25,33.3,1,14.07
 07/10/2018 00:00:00,33.25,33.3,1,14.07
 07/10/2018 00:15:00,33.25,33.3,1,14.07
 07/10/2018 00:30:00,33.25,33.3,1,14.07
 07/10/2018 00:45:00,33.25,33.3,1,14.07
 07/10/2018 01:00:00,33.25,33.3,1,14.07
 07/10/2018 01:15:00,33.25,33.3,1,14.07
 07/10/2018 01:30:00,33.25,33.3,1,14.07
 07/10/2018 01:45:00,33.25,33.3,1,14.07
 07/10/2018 02:00:00,33.25,33.3,1,14.07
 07/10/2018 02:15:00,33.25,33.3,1,14.07
 07/10/2018 02:30:00,33.25,33.3,1,14.07
 07/10/2018 02:45:00,33.25,33.3,1,14.07
 07/10/2018 03:00:00,33.25,33.3,1,14.07
 07/10/2018 03:15:00,33.25,33.3,1,14.07
 07/10/2018 03:30:00,33.25,33.3,1,14.07
 07/10/2018 03:45:00,33.25,33.3,1,14.07
 07/10/2018 04:00:00,33.25,33.3,1,14.07
 07/10/2018 04:15:00,33.25,33.3,1,14.07
 07/10/2018 04:30:00,33.25,33.3,1,14.07
 07/10/2018 04:45:00,33.25,33.3,1,14.07
 07/10/2018 05:00:00,33.25,33.3,1,14.07
 07/10/2018 05:15:00,33.25,33.3,1,14.07
 07/10/2018 05:30:00,33.25,33.3,1,14.07
 07/10/2018 05:45:00,33.25,33.3,1,14.07
 07/10/2018 06:00:00,33.25,33.3,1,14.07
 07/10/2018 06:15:00,33.25,33.3,1,14.07
 07/10/2018 06:30:00,33.25,33.3,1,14.07
 07/10/2018 06:45:00,33.25,33.3,1,14.07
 07/10/2018 07:00:00,33.25,33.3,1,14.07
 07/10/2018 07:15:00,33.25,33.3,1,14.07
 07/10/2018 07:30:00,33.25,33.3,1,14.07
 07/10/2018 07:45:00,33.25,33.3,1,14.07
 07/10/2018 08:00:00,33.25,33.3,1,14.07
 07/10/2018 08:15:00,33.25,33.3,1,14.07
 07/10/2018 08:30:00,33.25,33.3,1,14.07
 07/10/2018 08:45:00,33.25,33.3,1,14.07
 07/10/2018 09:00:00,33.25,33.3,1,14.07
 07/10/2018 09:15:00,33.25,33.3,1,14.07
 07/10/2018 09:30:00,33.25,33.3,1,14.07
 07/10/2018 09:45:00,33.25,33.3,1,14.07
 07/10/2018 10:00:00,33.25,33.3,1,14.07
 07/10/2018 10:15:00,33.25,33.3,1,14.07
 07/10/2018 10:30:00,33.25,33.3,1,14.07
 07/10/2018 10:45:00,33.25,33.3,1,14.07
 07/10/2018 11:00:00,33.25,33.3,1,14.07
 07/10/2018 11:15:00,33.25,33.3,1,14.07
 07/10/2018 11:30:00,33.25,33.3,1,14.07
 07/10/2018 11:45:00,33.25,33.3,1,14.07
 07/10/2018 12:00:00,33.25,33.3,1,14.07
 07/10/2018 12:15:00,33.25,33.3,1,14.07
 07/10/2018 12:30:00,33.25,33.3,1,14.07
 07/10/2018 12:45:00,33.25,33.3,1,14.07
 07/10/2018 13:00:00,33.25,33.3,1,14.07
 07/10/2018 13:15:00,33.25,33.3,1,14.07
 07/10/2018 13:30:00,33.25,33.3,1,14.07
 07/10/2018 13:45:00,33.25,33.3,1,14.07
 07/10/2018 14:00:00,33.25,33.3,1,14.07
 07/10/2018 14:15:00,33.25,33.3,1,14.07
 07/10/2018 14:30:00,33.25,33.3,1,14.07
 07/10/2018 14:45:00,33.25,33.3,1,14.07
 07/10/2018 15:00:00,33.25,33.3,1,14.07
 07/10/2018 15:15:00,33.25,33.3,1,14.07
 07/10/2018 15:30:00,33.25,33.3,1,14.07
 07/10/2018 15:45:00,33.25,33.3,1,14.07
 07/10/2018 16:00:00,33.25,33.3,1,14.07
 07/10/2018 16:15:00,33.25,33.3,1,14.07
 07/10/2018 16:30:00,33.25,33.3,1,14.07
 07/10/2018 16:45:00,33.25,33.3,1,14.07
 07/10/2018 17:00:00,33.25,33.3,1,14.07
 07/10/2018 17:15:00,33.25,33.3,1,14.07
 07/10/2018 17:30:00,33.25,33.3,1,14.07
 07/10/2018 17:45:00,33.25,33.3,1,14.07
 07/10/2018 18:00:00,33.25,33.3,1,14.07
 07/10/2018 18:15:00,33.25,33.3,1,14.07
 07/10/2018 18:30:00,33.25,33.3,1,14.07
 07/10/2018 18:45:00,33.25,33.3,1,14.07
 07/10/2018 19:00:00,33.25,33.3,1,14.07
 07/10/2018 19:15:00,33.25,33.3,1,14.07
 07/10/2018 19:30:00,33.25,33.3,1,14.07
 07/10/2018 19:45:00,33.25,33.3,1,14.07
 07/10/2018 20:00:00,33.25,33.3,1,14.07
 07/10/2018 20:15:00,33.25,33.3,1,14.07
 07/10/2018 20:30:00,33.25,33.3,1,14.07
 07/10/2018 20:45:00,33.25,33.3,1,14.07
 07/10/2018 21:00:00,33.25,33.3,1,14.07
 07/10/2018 21:15:00,33.25,33.3,1,14.07
 07/10/2018 21:30:00,33.25,33.3,1,14.07
 07/10/2018 21:45:00,33.25,33.3,1,14.07
 07/10/2018 22:00:00,33.25,33.3,1,14.07
 07/10/2018 22:15:00,33.25,33.3,1,14.07
 07/10/2018 22:30:00,33.25,33.3,1,14.07
 07/10/2018 22:45:00,33.25,33.3,1,14.07
 07/10/2018 23:00:00,33.25,33.3,1,14.07
 07/10/2018 23:15:00,33.25,33.3,1,14.07
 07/10/2018 23:30:00,33.25,33.3,1,14.07
 07/10/2018 23:45:00,33.25,33.3,1,14.07
 08/10/2018 00:00:00,33.25,33.3,1,14.07
 08/10/2018 00:00:00,33.25,33.3,1,14.07
 08/10/2018 00:15:00,33.25,33.3,1,14.07
 08/10/2018 00:30:00,33.25,33.3,1,14.07
 08/10/2018 00:45:00,33.25,33.3,1,14.07
 08/10/2018 01:00:00,33.25,33.3,1,14.07
 08/10/2018 01:15:00,33.25,33.3,1,14.07
 08/10/2018 01:30:00,33.25,33.3,1,14.07
 08/10/2018 01:45:00,33.25,33.3,1,14.07
 08/10/2018 02:00:00,33.25,33.3,1,14.07
 08/10/2018 02:15:00,33.25,33.3,1,14.07
 08/10/2018 02:30:00,33.25,33.3,1,14.07
 08/10/2018 02:45:00,33.25,33.3,1,14.07
 08/10/2018 03:00:00,33.25,33.3,1,14.07
 08/10/2018 03:15:00,33.25,33.3,1,14.07
 08/10/2018 03:30:00,33.25,33.3,1,14.07
 08/10/2018 03:45:00,33.25,33.3,1,14.07
 08/10/2018 04:00:00,33.25,33.3,1,14.07
 08/10/2018 04:15:00,33.25,33.3,1,14.07
 08/10/2018 04:30:00,33.25,33.3,1,14.07
 08/10/2018 04:45:00,33.25,33.3,1,14.07
 08/10/2018 05:00:00,33.25,33.3,1,14.07
 08/10/2018 05:15:00,33.25,33.3,1,14.07
 08/10/2018 05:30:00,33.25,33.3,1,14.07
 08/10/2018 05:45:00,33.25,33.3,1,14.07
 08/10/2018 06:00:00,33.25,33.3,1,14.07
 08/10/2018 06:15:00,33.25,33.3,1,14.07
 08/10/2018 06:30:00,33.25,33.3,1,14.07
 08/10/2018 06:45:00,33.32,33.3,1,18.01
 08/10/2018 07:00:00,33.48,33.3,1,23.85
 08/10/2018 07:15:00,33.45,33.3,1,25.52
 08/10/2018 07:30:00,33.64,33.3,1,25.86
 08/10/2018 07:45:00,33.52,33.3,1,25.86
 08/10/2018 08:00:00,33.52,33.3,1,25.86
 08/10/2018 08:15:00,33.39,33.3,1,25.86
 08/10/2018 08:30:00,33.38,33.3,1,25.86
 08/10/2018 08:45:00,33.54,33.3,1,25.19
 08/10/2018 09:00:00,33.54,33.3,1,23.85
 08/10/2018 09:15:00,33.54,33.3,1,22.76
 08/10/2018 09:30:00,33.65,33.3,1,19.56
 08/10/2018 09:45:00,33.6,33.3,1,17.83
 08/10/2018 10:00:00,33.45,33.3,1,17.55
 08/10/2018 10:15:00,33.45,33.3,1,17.55
 08/10/2018 10:30:00,33.45,33.3,1,17.55
 08/10/2018 10:45:00,33.45,33.3,1,17.55
 08/10/2018 11:00:00,33.45,33.3,1,16.57
 08/10/2018 11:15:00,33.48,33.3,1,15.54
 08/10/2018 11:30:00,33.59,33.3,1,16.35
 08/10/2018 11:45:00,33.59,33.3,1,17.05
 08/10/2018 12:00:00,33.59,33.3,1,16.08
 08/10/2018 12:15:00,33.59,33.3,1,13.6
 08/10/2018 12:30:00,33.59,33.3,1,11.48
 08/10/2018 12:45:00,33.59,33.3,1,19.34
 08/10/2018 13:00:00,33.59,33.3,1,21.35
 08/10/2018 13:15:00,33.59,33.3,1,22.24
 08/10/2018 13:30:00,33.59,33.3,1,22.24
 08/10/2018 13:45:00,33.58,33.3,1,22.24
 08/10/2018 14:00:00,33.45,33.3,1,22.24
 08/10/2018 14:15:00,33.45,33.3,1,22.24
 08/10/2018 14:30:00,33.45,33.3,1,22.24
 08/10/2018 14:45:00,33.45,33.3,1,22.24
 08/10/2018 15:00:00,33.45,33.3,1,22.24
 08/10/2018 15:15:00,33.45,33.3,1,22.24
 08/10/2018 15:30:00,33.56,33.3,1,22.24
 08/10/2018 15:45:00,33.59,33.3,1,22.24
 08/10/2018 16:00:00,33.59,33.3,1,22.24
 08/10/2018 16:15:00,33.41,33.3,1,22.92
 08/10/2018 16:30:00,33.4,33.3,1,24.94
 08/10/2018 16:45:00,33.4,33.3,1,26.53
 08/10/2018 17:00:00,33.39,33.3,1,26.53
 08/10/2018 17:15:00,33.2,33.3,1,26.53
 08/10/2018 17:30:00,33.2,33.3,1,26.53
 08/10/2018 17:45:00,33.2,33.3,1,28.01
 08/10/2018 18:00:00,33.2,33.3,1,28.54
 08/10/2018 18:15:00,33.2,33.3,1,28.54
 08/10/2018 18:30:00,33.2,33.3,1,28.54
 08/10/2018 18:45:00,33.2,33.3,1,27.96
 08/10/2018 19:00:00,33.2,33.3,1,24.43
 08/10/2018 19:15:00,33.2,33.3,1,24.25
 08/10/2018 19:30:00,33.1,33.3,1,24.25
 08/10/2018 19:45:00,33.01,33.3,1,24.25
 08/10/2018 20:00:00,33.05,33.3,1,24.25
 08/10/2018 20:15:00,33.16,33.3,1,24.25
 08/10/2018 20:30:00,33.16,33.3,1,24.25
 08/10/2018 20:45:00,33.16,33.3,1,23.45
 08/10/2018 21:00:00,33.16,33.3,1,25.94
 08/10/2018 21:15:00,33.16,33.3,1,26.39
 08/10/2018 21:30:00,33.31,33.3,1,26.39
 08/10/2018 21:45:00,33.35,33.3,1,25.67
 08/10/2018 22:00:00,33.35,33.3,1,24.39
 08/10/2018 22:15:00,33.35,33.3,1,24.39
 08/10/2018 22:30:00,33.43,33.3,1,23.3
 08/10/2018 22:45:00,33.52,33.3,1,22.38
 08/10/2018 23:00:00,33.6,33.3,1,21.76
 08/10/2018 23:15:00,33.01,33.3,1,20.23
 08/10/2018 23:30:00,33.08,33.3,1,20.23
 08/10/2018 23:45:00,33.08,33.3,1,20.23
 09/10/2018 00:00:00,33.08,33.3,1,20.23
 09/10/2018 00:15:00,33.13,33.3,1,20.23
 09/10/2018 00:30:00,33.23,33.3,1,19.6
 09/10/2018 00:45:00,33.23,33.3,1,18.22
 09/10/2018 01:00:00,33.23,33.3,1,18.22
 09/10/2018 01:15:00,33.23,33.3,1,18.22
 09/10/2018 01:30:00,33.23,33.3,1,18.22
 09/10/2018 01:45:00,33.23,33.3,1,18.22
 09/10/2018 02:00:00,33.23,33.3,1,18.22
 09/10/2018 02:15:00,33.23,33.3,1,18.22
 09/10/2018 02:30:00,33.23,33.3,1,18.22
 09/10/2018 02:45:00,33.23,33.3,1,18.22
 09/10/2018 03:00:00,33.23,33.3,1,18.22
 09/10/2018 03:15:00,33.23,33.3,1,18.22
 09/10/2018 03:30:00,33.4,33.3,1,18.22
 09/10/2018 03:45:00,33.4,33.3,1,18.22
 09/10/2018 04:00:00,33.4,33.3,1,18.22
 09/10/2018 04:15:00,33.4,33.3,1,18.22
 09/10/2018 04:30:00,33.4,33.3,1,18.22
 09/10/2018 04:45:00,33.4,33.3,1,18.22
 09/10/2018 05:00:00,33.4,33.3,1,18.22
 09/10/2018 05:15:00,33.4,33.3,1,18.22
 09/10/2018 05:30:00,33.4,33.3,1,18.22
 09/10/2018 05:45:00,33.4,33.3,1,18.22
 09/10/2018 06:00:00,33.27,33.3,1,19.04
 09/10/2018 06:15:00,33.12,33.3,1,20.23
 09/10/2018 06:30:00,33.27,33.3,1,21.53
 09/10/2018 06:45:00,33.59,33.3,1,23.24
 09/10/2018 07:00:00,33.55,33.3,1,24.72
 09/10/2018 07:15:00,33.32,33.3,1,26.39
 09/10/2018 07:30:00,33.3,33.3,1,24.52
 09/10/2018 07:45:00,33.3,33.3,1,22.38
 09/10/2018 08:00:00,33.37,33.3,1,22.11
 09/10/2018 08:15:00,33.45,33.3,1,20.14
 09/10/2018 08:30:00,33.45,33.3,1,20.1
 09/10/2018 08:45:00,33.45,33.3,1,21.97
 09/10/2018 09:00:00,33.45,33.3,1,21.83
 09/10/2018 09:15:00,33.45,33.3,1,20.1
 09/10/2018 09:30:00,33.45,33.3,1,18.03
 09/10/2018 09:45:00,33.45,33.3,1,16.52
 09/10/2018 10:00:00,33.45,33.3,1,15.21
 09/10/2018 10:15:00,33.45,33.3,1,13.69
 09/10/2018 10:30:00,33.45,33.3,1,11.79
 09/10/2018 10:45:00,33.45,33.3,1,10.32
 09/10/2018 11:00:00,33.45,33.3,1,9.78
 09/10/2018 11:15:00,33.45,33.3,1,8.34
 09/10/2018 11:30:00,33.45,33.3,1,7.64
 09/10/2018 11:45:00,33.45,33.3,1,5.77
 09/10/2018 12:00:00,33.45,33.3,1,5.5
 09/10/2018 12:15:00,33.45,33.3,1,5.5
 09/10/2018 12:30:00,33.45,33.3,1,5.5
 09/10/2018 12:45:00,33.45,33.3,1,5.5
 09/10/2018 13:00:00,33.45,33.3,1,5.5
 09/10/2018 13:15:00,33.51,33.3,1,5.5
 09/10/2018 13:30:00,33.59,33.3,1,5.5
 09/10/2018 13:45:00,33.54,33.3,1,5.5
 09/10/2018 14:00:00,33.54,33.3,1,3.49
 09/10/2018 14:15:00,33.65,33.3,1,3.35
 09/10/2018 14:30:00,33.69,33.3,1,4.49
 09/10/2018 14:45:00,33.69,33.3,1,5.5
 09/10/2018 15:00:00,33.69,33.3,1,5.5
 09/10/2018 15:15:00,33.69,33.3,1,7.31
 09/10/2018 15:30:00,33.69,33.3,1,7.77
 09/10/2018 15:45:00,33.69,33.3,1,8.39
 09/10/2018 16:00:00,33.69,33.3,1,9.92
 09/10/2018 16:15:00,33.69,33.3,1,11.15
 09/10/2018 16:30:00,33.69,33.3,1,13.86
 09/10/2018 16:45:00,33.55,33.3,1,16.0
 09/10/2018 17:00:00,33.54,33.3,1,18.16
