DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 09/10/2018 17:15:00,33.54,33.3,1,18.22
 09/10/2018 17:30:00,33.54,33.3,1,20.28
 09/10/2018 17:45:00,33.54,33.3,1,20.37
 09/10/2018 18:00:00,33.54,33.3,1,20.37
 09/10/2018 18:15:00,33.49,33.3,1,22.07
 09/10/2018 18:30:00,33.37,33.3,1,22.62
 09/10/2018 18:45:00,33.25,33.3,1,23.72
 09/10/2018 19:00:00,33.23,33.3,1,22.24
 09/10/2018 19:15:00,33.23,33.3,1,24.05
 09/10/2018 19:30:00,33.23,33.3,1,24.39
 09/10/2018 19:45:00,33.23,33.3,1,24.58
 09/10/2018 20:00:00,33.23,33.3,1,26.53
 09/10/2018 20:15:00,33.18,33.3,1,28.63
 09/10/2018 20:30:00,33.38,33.3,1,27.28
 09/10/2018 20:45:00,33.47,33.3,1,26.66
 09/10/2018 21:00:00,33.47,33.3,1,26.66
 09/10/2018 21:15:00,33.52,33.3,1,26.66
 09/10/2018 21:30:00,33.61,33.3,1,26.66
 09/10/2018 21:45:00,33.59,33.3,1,25.67
 09/10/2018 22:00:00,33.59,33.3,1,24.65
 09/10/2018 22:15:00,33.59,33.3,1,23.49
 09/10/2018 22:30:00,33.57,33.3,1,22.51
 09/10/2018 22:45:00,33.64,33.3,1,22.51
 09/10/2018 23:00:00,33.47,33.3,1,20.51
 09/10/2018 23:15:00,33.47,33.3,1,20.37
 09/10/2018 23:30:00,33.47,33.3,1,20.37
 09/10/2018 23:45:00,33.47,33.3,1,20.37
 10/10/2018 00:00:00,33.51,33.3,1,19.71
 10/10/2018 00:15:00,33.55,33.3,1,18.22
 10/10/2018 00:30:00,33.35,33.3,1,18.22
 10/10/2018 00:45:00,33.35,33.3,1,18.22
 10/10/2018 01:00:00,33.35,33.3,1,18.22
 10/10/2018 01:15:00,33.35,33.3,1,18.22
 10/10/2018 01:30:00,33.35,33.3,1,18.22
 10/10/2018 01:45:00,33.35,33.3,1,18.22
 10/10/2018 02:00:00,33.35,33.3,1,18.22
 10/10/2018 02:15:00,33.35,33.3,1,18.22
 10/10/2018 02:30:00,33.35,33.3,1,18.22
 10/10/2018 02:45:00,33.35,33.3,1,18.22
 10/10/2018 03:00:00,33.35,33.3,1,18.22
 10/10/2018 03:15:00,33.36,33.3,1,18.22
 10/10/2018 03:30:00,33.54,33.3,1,18.22
 10/10/2018 03:45:00,33.54,33.3,1,18.22
 10/10/2018 04:00:00,33.54,33.3,1,18.22
 10/10/2018 04:15:00,33.54,33.3,1,18.22
 10/10/2018 04:30:00,33.54,33.3,1,18.22
 10/10/2018 04:45:00,33.54,33.3,1,18.22
 10/10/2018 05:00:00,33.54,33.3,1,18.22
 10/10/2018 05:15:00,33.54,33.3,1,18.22
 10/10/2018 05:30:00,33.39,33.3,1,18.22
 10/10/2018 05:45:00,33.37,33.3,1,18.22
 10/10/2018 06:00:00,33.36,33.3,1,18.22
 10/10/2018 06:15:00,33.5,33.3,1,20.01
 10/10/2018 06:30:00,33.26,33.3,1,20.23
 10/10/2018 06:45:00,33.38,33.3,1,22.19
 10/10/2018 07:00:00,33.45,33.3,1,22.24
 10/10/2018 07:15:00,33.4,33.3,1,22.24
 10/10/2018 07:30:00,33.28,33.3,1,23.08
 10/10/2018 07:45:00,33.28,33.3,1,22.38
 10/10/2018 08:00:00,33.28,33.3,1,22.38
 10/10/2018 08:15:00,33.28,33.3,1,22.38
 10/10/2018 08:30:00,33.28,33.3,1,21.12
 10/10/2018 08:45:00,33.28,33.3,1,19.72
 10/10/2018 09:00:00,33.28,33.3,1,18.36
 10/10/2018 09:15:00,33.28,33.3,1,19.81
 10/10/2018 09:30:00,33.28,33.3,1,19.49
 10/10/2018 09:45:00,33.28,33.3,1,18.01
 10/10/2018 10:00:00,33.28,33.3,1,16.35
 10/10/2018 10:15:00,33.28,33.3,1,14.36
 10/10/2018 10:30:00,33.31,33.3,1,12.19
 10/10/2018 10:45:00,33.35,33.3,1,12.19
 10/10/2018 11:00:00,33.29,33.3,1,12.19
 10/10/2018 11:15:00,33.23,33.28,0,10.43
 10/10/2018 11:30:00,33.23,33.26,0,10.05
 10/10/2018 11:45:00,33.23,33.26,0,9.82
 10/10/2018 12:00:00,33.23,33.26,0,7.91
 10/10/2018 12:15:00,33.23,33.26,0,7.91
 10/10/2018 12:30:00,33.23,33.26,0,7.91
 10/10/2018 12:45:00,33.23,33.26,0,7.91
 10/10/2018 13:00:00,33.23,33.26,0,7.91
 10/10/2018 13:15:00,33.25,33.26,0,7.91
 10/10/2018 13:30:00,33.42,33.26,0,7.91
 10/10/2018 13:45:00,33.42,33.26,0,7.91
 10/10/2018 14:00:00,33.41,33.26,0,7.91
 10/10/2018 14:15:00,33.28,33.26,0,7.91
 10/10/2018 14:30:00,33.28,33.26,0,7.91
 10/10/2018 14:45:00,33.28,33.26,0,7.91
 10/10/2018 15:00:00,33.28,33.26,0,7.91
 10/10/2018 15:15:00,33.36,33.26,0,8.88
 10/10/2018 15:30:00,33.45,33.26,0,10.05
 10/10/2018 15:45:00,33.45,33.26,0,10.08
 10/10/2018 16:00:00,33.45,33.26,0,12.19
 10/10/2018 16:15:00,33.31,33.26,0,13.76
 10/10/2018 16:30:00,33.28,33.26,0,15.09
 10/10/2018 16:45:00,33.28,33.26,0,17.17
 10/10/2018 17:00:00,33.28,33.26,0,18.8
 10/10/2018 17:15:00,33.28,33.26,0,20.5
 10/10/2018 17:30:00,33.28,33.26,0,20.65
 10/10/2018 17:45:00,33.28,33.26,0,22.64
 10/10/2018 18:00:00,33.13,33.26,0,23.62
 10/10/2018 18:15:00,33.11,33.26,0,24.79
 10/10/2018 18:30:00,33.11,33.26,0,24.79
 10/10/2018 18:45:00,33.11,33.26,0,24.79
 10/10/2018 19:00:00,33.17,33.26,0,24.79
 10/10/2018 19:15:00,33.25,33.26,0,25.9
 10/10/2018 19:30:00,33.25,33.26,0,26.93
 10/10/2018 19:45:00,33.25,33.26,0,26.93
 10/10/2018 20:00:00,33.32,33.26,0,26.93
 10/10/2018 20:15:00,33.27,33.26,0,26.93
 10/10/2018 20:30:00,33.35,33.26,0,26.93
 10/10/2018 20:45:00,33.42,33.26,0,26.93
 10/10/2018 21:00:00,33.42,33.26,0,26.93
 10/10/2018 21:15:00,33.47,33.26,0,26.93
 10/10/2018 21:30:00,33.57,33.26,0,26.93
 10/10/2018 21:45:00,33.57,33.26,0,26.79
 10/10/2018 22:00:00,33.64,33.26,0,24.79
 10/10/2018 22:15:00,33.58,33.26,0,24.15
 10/10/2018 22:30:00,33.57,33.26,0,22.78
 10/10/2018 22:45:00,33.6,33.26,0,22.0
 10/10/2018 23:00:00,33.25,33.26,0,20.63
 10/10/2018 23:15:00,33.06,33.26,0,20.63
 10/10/2018 23:30:00,33.06,33.26,0,20.63
 10/10/2018 23:45:00,33.18,33.26,0,19.81
 11/10/2018 00:00:00,33.17,33.26,0,18.49
 11/10/2018 00:15:00,33.08,33.26,0,18.49
 11/10/2018 00:30:00,33.08,33.26,0,18.49
 11/10/2018 00:45:00,33.08,33.26,0,18.49
 11/10/2018 01:00:00,33.12,33.26,0,18.49
 11/10/2018 01:15:00,33.2,33.26,0,18.49
 11/10/2018 01:30:00,33.2,33.26,0,18.49
 11/10/2018 01:45:00,33.2,33.26,0,18.49
 11/10/2018 02:00:00,33.2,33.26,0,18.49
 11/10/2018 02:15:00,33.2,33.26,0,18.49
 11/10/2018 02:30:00,33.2,33.26,0,18.49
 11/10/2018 02:45:00,33.2,33.26,0,18.49
 11/10/2018 03:00:00,33.2,33.26,0,18.49
 11/10/2018 03:15:00,33.2,33.26,0,18.49
 11/10/2018 03:30:00,33.35,33.26,0,18.49
 11/10/2018 03:45:00,33.37,33.26,0,18.49
 11/10/2018 04:00:00,33.37,33.26,0,18.49
 11/10/2018 04:15:00,33.37,33.26,0,18.49
 11/10/2018 04:30:00,33.37,33.26,0,18.49
 11/10/2018 04:45:00,33.37,33.26,0,18.49
 11/10/2018 05:00:00,33.37,33.26,0,18.49
 11/10/2018 05:15:00,33.21,33.26,0,18.49
 11/10/2018 05:30:00,33.2,33.26,0,18.49
 11/10/2018 05:45:00,33.2,33.26,0,18.49
 11/10/2018 06:00:00,33.1,33.26,0,18.49
 11/10/2018 06:15:00,33.38,33.26,0,19.88
 11/10/2018 06:30:00,33.18,33.26,0,20.63
 11/10/2018 06:45:00,33.16,33.26,0,22.41
 11/10/2018 07:00:00,33.12,33.26,0,22.78
 11/10/2018 07:15:00,33.38,33.26,0,24.98
 11/10/2018 07:30:00,33.57,33.26,0,26.93
 11/10/2018 07:45:00,33.49,33.26,0,26.93
 11/10/2018 08:00:00,33.4,33.26,0,26.93
 11/10/2018 08:15:00,33.4,33.26,0,26.93
 11/10/2018 08:30:00,33.4,33.26,0,26.93
 11/10/2018 08:45:00,33.4,33.26,0,26.93
 11/10/2018 09:00:00,33.4,33.26,0,26.93
 11/10/2018 09:15:00,33.4,33.26,0,26.93
 11/10/2018 09:30:00,33.4,33.26,0,25.43
 11/10/2018 09:45:00,33.4,33.26,0,24.79
 11/10/2018 10:00:00,33.4,33.26,0,24.79
 11/10/2018 10:15:00,33.43,33.26,0,24.79
 11/10/2018 10:30:00,33.54,33.26,0,24.79
 11/10/2018 10:45:00,33.54,33.26,0,24.79
 11/10/2018 11:00:00,33.54,33.26,0,24.79
 11/10/2018 11:15:00,33.54,33.26,0,24.79
 11/10/2018 11:30:00,33.54,33.26,0,23.93
 11/10/2018 11:45:00,33.54,33.26,0,22.64
 11/10/2018 12:00:00,33.54,33.26,0,24.26
 11/10/2018 12:15:00,33.54,33.26,2,24.65
 11/10/2018 12:30:00,33.54,33.26,2,24.65
 11/10/2018 12:45:00,33.54,33.26,2,24.21
 11/10/2018 13:00:00,33.46,33.26,2,16.61
 11/10/2018 13:15:00,33.35,33.26,2,15.8
 11/10/2018 13:30:00,33.36,33.26,2,20.63
 11/10/2018 13:45:00,33.49,33.26,2,20.63
 11/10/2018 14:00:00,33.49,33.26,2,19.65
 11/10/2018 14:15:00,33.35,33.26,2,22.16
 11/10/2018 14:30:00,33.32,33.26,2,22.78
 11/10/2018 14:45:00,33.32,33.26,2,23.39
 11/10/2018 15:00:00,33.37,33.26,2,23.65
 11/10/2018 15:15:00,33.49,33.26,2,22.78
 11/10/2018 15:30:00,33.49,33.26,2,22.78
 11/10/2018 15:45:00,33.49,33.26,2,22.09
 11/10/2018 16:00:00,33.49,33.26,2,20.63
 11/10/2018 16:15:00,33.49,33.26,2,21.52
 11/10/2018 16:30:00,33.49,33.26,2,23.61
 11/10/2018 16:45:00,33.49,33.26,2,22.78
 11/10/2018 17:00:00,33.49,33.26,2,22.78
 11/10/2018 17:15:00,33.49,33.26,2,22.78
 11/10/2018 17:30:00,33.49,33.26,2,22.78
 11/10/2018 17:45:00,33.49,33.26,2,21.9
 11/10/2018 18:00:00,33.49,33.26,2,20.63
 11/10/2018 18:15:00,33.49,33.26,2,20.63
 11/10/2018 18:30:00,33.49,33.26,2,20.63
 11/10/2018 18:45:00,33.46,33.26,2,22.51
 11/10/2018 19:00:00,33.32,33.26,2,22.64
 11/10/2018 19:15:00,33.32,33.26,2,22.64
 11/10/2018 19:30:00,33.32,33.26,2,22.64
 11/10/2018 19:45:00,33.33,33.26,2,23.27
 11/10/2018 20:00:00,33.47,33.26,2,24.79
 11/10/2018 20:15:00,33.47,33.26,2,24.79
 11/10/2018 20:30:00,33.6,33.26,2,24.79
 11/10/2018 20:45:00,33.42,33.26,2,24.79
 11/10/2018 21:00:00,33.42,33.26,2,24.79
 11/10/2018 21:15:00,33.49,33.26,2,24.79
 11/10/2018 21:30:00,33.57,33.26,2,24.79
 11/10/2018 21:45:00,33.57,33.26,2,24.79
 11/10/2018 22:00:00,33.57,33.26,2,23.84
 11/10/2018 22:15:00,33.6,33.26,2,22.78
 11/10/2018 22:30:00,33.74,33.26,2,22.78
 11/10/2018 22:45:00,33.74,33.26,2,22.78
 11/10/2018 23:00:00,33.26,33.26,2,20.93
 11/10/2018 23:15:00,33.25,33.26,2,19.64
 11/10/2018 23:30:00,33.28,33.26,2,18.76
 11/10/2018 23:45:00,33.28,33.26,2,18.76
 12/10/2018 00:00:00,33.33,33.26,2,18.76
 12/10/2018 00:15:00,33.23,33.26,2,18.76
 12/10/2018 00:30:00,33.06,33.26,2,18.76
 12/10/2018 00:45:00,33.19,33.26,2,18.76
 12/10/2018 01:00:00,33.23,33.26,2,18.76
 12/10/2018 01:15:00,33.23,33.26,2,18.76
 12/10/2018 01:30:00,33.23,33.26,2,18.76
 12/10/2018 01:45:00,33.23,33.26,2,18.76
 12/10/2018 02:00:00,33.23,33.26,2,18.76
 12/10/2018 02:15:00,33.23,33.26,2,18.76
 12/10/2018 02:30:00,33.23,33.26,2,18.76
 12/10/2018 02:45:00,33.23,33.26,2,18.76
 12/10/2018 03:00:00,33.24,33.26,2,18.76
 12/10/2018 03:15:00,33.37,33.26,2,18.76
 12/10/2018 03:30:00,33.37,33.26,2,18.76
 12/10/2018 03:45:00,33.37,33.26,2,18.76
 12/10/2018 04:00:00,33.37,33.26,2,18.76
 12/10/2018 04:15:00,33.37,33.26,2,18.76
 12/10/2018 04:30:00,33.37,33.26,2,18.76
 12/10/2018 04:45:00,33.37,33.26,2,18.76
 12/10/2018 05:00:00,33.37,33.26,2,18.76
 12/10/2018 05:15:00,33.37,33.26,2,18.76
 12/10/2018 05:30:00,33.29,33.26,2,18.76
 12/10/2018 05:45:00,33.23,33.26,2,18.76
 12/10/2018 06:00:00,33.5,33.26,2,18.76
 12/10/2018 06:15:00,33.6,33.26,2,19.86
 12/10/2018 06:30:00,33.43,33.26,2,20.77
 12/10/2018 06:45:00,33.17,33.26,2,21.98
 12/10/2018 07:00:00,33.3,33.26,2,22.91
 12/10/2018 07:15:00,33.04,33.26,2,24.46
 12/10/2018 07:30:00,33.25,33.26,2,25.26
 12/10/2018 07:45:00,33.51,33.26,2,27.06
 12/10/2018 08:00:00,33.37,33.26,2,27.06
 12/10/2018 08:15:00,33.37,33.26,2,27.06
 12/10/2018 08:30:00,33.37,33.26,2,27.06
 12/10/2018 08:45:00,33.37,33.26,2,27.06
 12/10/2018 09:00:00,33.37,33.26,2,27.06
 12/10/2018 09:15:00,33.37,33.26,2,27.06
 12/10/2018 09:30:00,33.32,33.26,2,27.06
 12/10/2018 09:45:00,33.23,33.26,2,27.06
 12/10/2018 10:00:00,33.23,33.26,2,27.06
 12/10/2018 10:15:00,33.23,33.26,2,27.06
 12/10/2018 10:30:00,33.23,33.26,2,27.06
 12/10/2018 10:45:00,33.23,33.26,2,27.06
 12/10/2018 11:00:00,33.23,33.26,2,27.06
 12/10/2018 11:15:00,33.23,33.26,2,27.06
 12/10/2018 11:30:00,33.23,33.26,2,27.06
 12/10/2018 11:45:00,33.24,33.26,2,26.02
 12/10/2018 12:00:00,33.37,33.26,2,24.92
 12/10/2018 12:15:00,33.37,33.26,2,24.92
 12/10/2018 12:30:00,33.37,33.26,2,24.92
 12/10/2018 12:45:00,33.37,33.26,2,24.92
 12/10/2018 13:00:00,33.45,33.26,2,24.92
 12/10/2018 13:15:00,33.53,33.26,2,24.92
 12/10/2018 13:30:00,33.69,33.26,2,24.92
 12/10/2018 13:45:00,33.69,33.26,2,24.92
 12/10/2018 14:00:00,33.3,33.26,2,24.92
 12/10/2018 14:15:00,32.98,33.26,2,23.43
 12/10/2018 14:30:00,33.03,33.26,2,22.78
 12/10/2018 14:45:00,33.03,33.26,2,22.78
 12/10/2018 15:00:00,33.03,33.26,2,24.51
 12/10/2018 15:15:00,33.03,33.26,2,24.92
 12/10/2018 15:30:00,33.03,33.26,2,24.92
 12/10/2018 15:45:00,33.03,33.26,2,24.92
 12/10/2018 16:00:00,33.12,33.26,2,24.92
 12/10/2018 16:15:00,33.25,33.26,2,24.92
 12/10/2018 16:30:00,33.25,33.26,2,25.2
 12/10/2018 16:45:00,33.25,33.26,2,25.47
 12/10/2018 17:00:00,33.25,33.26,2,24.79
 12/10/2018 17:15:00,33.25,33.26,2,24.79
 12/10/2018 17:30:00,33.25,33.26,2,24.79
 12/10/2018 17:45:00,33.09,33.26,2,24.79
 12/10/2018 18:00:00,33.27,33.26,2,24.79
 12/10/2018 18:15:00,33.57,33.26,2,24.79
 12/10/2018 18:30:00,33.57,33.26,2,24.79
 12/10/2018 18:45:00,33.59,33.26,2,24.79
 12/10/2018 19:00:00,33.59,33.26,2,24.79
 12/10/2018 19:15:00,33.59,33.26,2,26.64
 12/10/2018 19:30:00,33.59,33.26,2,26.8
 12/10/2018 19:45:00,33.59,33.26,2,26.8
 12/10/2018 20:00:00,33.59,33.26,2,26.8
 12/10/2018 20:15:00,33.59,33.26,2,26.8
 12/10/2018 20:30:00,33.42,33.26,2,26.8
 12/10/2018 20:45:00,33.14,33.26,2,26.8
 12/10/2018 21:00:00,33.26,33.26,2,26.8
 12/10/2018 21:15:00,33.4,33.26,2,26.8
 12/10/2018 21:30:00,33.43,33.26,2,26.8
 12/10/2018 21:45:00,33.49,33.26,2,25.19
 12/10/2018 22:00:00,33.49,33.26,2,24.65
 12/10/2018 22:15:00,33.49,33.26,2,24.65
 12/10/2018 22:30:00,33.53,33.26,2,24.65
 12/10/2018 22:45:00,33.64,33.26,2,22.92
 12/10/2018 23:00:00,33.64,33.26,2,22.51
 12/10/2018 23:15:00,33.64,33.26,2,22.51
 12/10/2018 23:30:00,33.41,33.26,2,20.49
 12/10/2018 23:45:00,33.13,33.26,2,20.37
 13/10/2018 00:00:00,33.13,33.26,2,20.37
 13/10/2018 00:15:00,33.21,33.26,2,20.37
 13/10/2018 00:30:00,33.3,33.26,2,20.37
 13/10/2018 00:45:00,33.3,33.26,2,20.37
 13/10/2018 01:00:00,33.3,33.26,2,18.7
 13/10/2018 01:15:00,33.3,33.26,2,18.36
 13/10/2018 01:30:00,33.3,33.26,2,18.36
 13/10/2018 01:45:00,33.3,33.26,2,18.36
 13/10/2018 02:00:00,33.24,33.26,2,18.36
 13/10/2018 02:15:00,33.2,33.26,2,18.36
 13/10/2018 02:30:00,33.2,33.26,2,18.36
 13/10/2018 02:45:00,33.2,33.26,2,18.36
 13/10/2018 03:00:00,33.2,33.26,2,18.36
 13/10/2018 03:15:00,33.2,33.26,2,18.36
 13/10/2018 03:30:00,33.2,33.26,2,18.36
 13/10/2018 03:45:00,33.34,33.26,2,18.36
 13/10/2018 04:00:00,33.4,33.26,2,18.36
 13/10/2018 04:15:00,33.4,33.26,2,18.36
 13/10/2018 04:30:00,33.4,33.26,2,18.36
 13/10/2018 04:45:00,33.4,33.26,2,18.36
 13/10/2018 05:00:00,33.4,33.26,2,18.36
 13/10/2018 05:15:00,33.4,33.26,2,18.36
 13/10/2018 05:30:00,33.4,33.26,2,18.36
 13/10/2018 05:45:00,33.4,33.26,2,18.36
 13/10/2018 06:00:00,33.4,33.26,2,18.36
 13/10/2018 06:15:00,33.25,33.26,2,18.36
 13/10/2018 06:30:00,33.17,33.26,2,18.36
 13/10/2018 06:45:00,33.06,33.26,2,18.36
 13/10/2018 07:00:00,33.06,33.26,2,18.36
 13/10/2018 07:15:00,33.19,33.26,2,19.81
 13/10/2018 07:30:00,33.24,33.26,2,20.37
 13/10/2018 07:45:00,33.39,33.26,2,20.37
 13/10/2018 08:00:00,33.45,33.26,2,21.74
 13/10/2018 08:15:00,33.41,33.26,2,22.51
 13/10/2018 08:30:00,33.3,33.26,2,22.51
 13/10/2018 08:45:00,33.43,33.26,2,22.51
 13/10/2018 09:00:00,33.44,33.26,2,22.51
 13/10/2018 09:15:00,33.32,33.26,2,22.51
 13/10/2018 09:30:00,33.32,33.26,2,22.51
 13/10/2018 09:45:00,33.32,33.26,2,22.51
 13/10/2018 10:00:00,33.32,33.26,2,22.51
 13/10/2018 10:15:00,33.32,33.26,2,22.51
 13/10/2018 10:30:00,33.32,33.26,2,22.51
 13/10/2018 10:45:00,33.32,33.26,2,22.51
 13/10/2018 11:00:00,33.33,33.26,2,22.51
 13/10/2018 11:15:00,33.47,33.26,2,21.09
 13/10/2018 11:30:00,33.47,33.26,2,20.37
 13/10/2018 11:45:00,33.47,33.26,2,20.37
 13/10/2018 12:00:00,33.47,33.26,2,20.13
 13/10/2018 12:15:00,33.47,33.26,2,18.09
 13/10/2018 12:30:00,33.58,33.26,2,14.02
 13/10/2018 12:45:00,33.55,33.26,2,6.08
 13/10/2018 13:00:00,33.54,33.26,2,6.85
 13/10/2018 13:15:00,33.69,33.26,2,9.05
 13/10/2018 13:30:00,33.48,33.26,2,7.51
 13/10/2018 13:45:00,33.35,33.26,2,7.87
 13/10/2018 14:00:00,33.35,33.26,2,10.27
 13/10/2018 14:15:00,33.48,33.26,2,7.56
 13/10/2018 14:30:00,33.52,33.26,2,8.37
 13/10/2018 14:45:00,33.52,33.26,2,10.95
 13/10/2018 15:00:00,33.43,33.26,2,17.43
 13/10/2018 15:15:00,33.37,33.26,2,18.82
 13/10/2018 15:30:00,33.51,33.26,2,20.63
 13/10/2018 15:45:00,33.52,33.26,2,20.63
 13/10/2018 16:00:00,33.52,33.26,2,20.63
 13/10/2018 16:15:00,33.36,33.26,2,20.63
 13/10/2018 16:30:00,33.35,33.26,2,20.63
 13/10/2018 16:45:00,33.28,33.26,2,21.87
 13/10/2018 17:00:00,33.2,33.26,2,22.78
 13/10/2018 17:15:00,33.1,33.26,2,23.77
 13/10/2018 17:30:00,33.03,33.26,2,24.79
 13/10/2018 17:45:00,33.16,33.26,2,24.79
 13/10/2018 18:00:00,33.32,33.26,2,24.79
 13/10/2018 18:15:00,33.64,33.26,2,25.35
 13/10/2018 18:30:00,33.49,33.26,2,26.93
 13/10/2018 18:45:00,33.4,33.26,2,26.93
 13/10/2018 19:00:00,33.4,33.26,2,26.93
 13/10/2018 19:15:00,33.4,33.26,2,26.93
 13/10/2018 19:30:00,33.47,33.26,2,26.93
 13/10/2018 19:45:00,33.54,33.26,2,26.13
 13/10/2018 20:00:00,33.54,33.26,2,24.79
 13/10/2018 20:15:00,33.54,33.26,2,24.79
 13/10/2018 20:30:00,33.54,33.26,2,24.79
 13/10/2018 20:45:00,33.55,33.26,2,24.79
 13/10/2018 21:00:00,33.19,33.26,2,23.04
 13/10/2018 21:15:00,33.18,33.26,2,22.64
 13/10/2018 21:30:00,33.2,33.26,2,22.64
 13/10/2018 21:45:00,33.24,33.26,2,22.64
 13/10/2018 22:00:00,33.03,33.26,2,21.81
 13/10/2018 22:15:00,33.03,33.26,2,20.5
 13/10/2018 22:30:00,33.03,33.26,2,20.5
 13/10/2018 22:45:00,33.18,33.26,2,20.5
 13/10/2018 23:00:00,33.23,33.26,2,20.36
 13/10/2018 23:15:00,33.28,33.26,2,18.36
 13/10/2018 23:30:00,33.19,33.26,2,18.36
 13/10/2018 23:45:00,33.35,33.26,2,18.36
 14/10/2018 00:00:00,33.35,33.26,2,18.36
 14/10/2018 00:15:00,33.35,33.26,2,18.36
 14/10/2018 00:30:00,33.35,33.26,2,18.36
 14/10/2018 00:45:00,33.35,33.26,2,18.36
 14/10/2018 01:00:00,33.38,33.26,2,18.36
 14/10/2018 01:15:00,33.52,33.26,2,18.36
 14/10/2018 01:30:00,33.52,33.26,2,18.36
 14/10/2018 01:45:00,33.52,33.26,2,18.36
 14/10/2018 02:00:00,33.52,33.26,2,18.36
 14/10/2018 02:15:00,33.52,33.26,2,18.36
 14/10/2018 02:30:00,33.52,33.26,2,18.36
 14/10/2018 02:45:00,33.52,33.26,2,18.36
 14/10/2018 03:00:00,33.52,33.26,2,18.36
 14/10/2018 03:15:00,33.52,33.26,2,18.36
 14/10/2018 03:30:00,33.52,33.26,2,18.26
 14/10/2018 03:45:00,33.52,33.26,2,16.35
 14/10/2018 04:00:00,33.52,33.26,2,16.35
 14/10/2018 04:15:00,33.52,33.26,2,16.35
 14/10/2018 04:30:00,33.52,33.26,2,16.35
 14/10/2018 04:45:00,33.57,33.26,2,16.35
 14/10/2018 05:00:00,33.69,33.26,2,16.35
 14/10/2018 05:15:00,33.57,33.26,2,16.35
 14/10/2018 05:30:00,33.54,33.26,2,16.35
 14/10/2018 05:45:00,33.54,33.26,2,16.35
 14/10/2018 06:00:00,33.54,33.26,2,16.35
 14/10/2018 06:15:00,33.51,33.26,2,16.35
 14/10/2018 06:30:00,33.37,33.26,2,16.35
 14/10/2018 06:45:00,33.37,33.26,2,16.35
 14/10/2018 07:00:00,33.37,33.26,2,16.35
 14/10/2018 07:15:00,33.32,33.26,2,18.21
 14/10/2018 07:30:00,33.18,33.26,2,18.36
 14/10/2018 07:45:00,33.18,33.26,2,18.36
 14/10/2018 08:00:00,33.18,33.26,2,18.48
 14/10/2018 08:15:00,33.17,33.26,2,20.5
 14/10/2018 08:30:00,33.03,33.26,2,20.5
 14/10/2018 08:45:00,33.03,33.26,2,20.8
 14/10/2018 09:00:00,33.19,33.26,2,22.38
 14/10/2018 09:15:00,33.42,33.26,2,22.38
 14/10/2018 09:30:00,33.45,33.26,2,19.11
 14/10/2018 09:45:00,33.45,33.26,2,17.96
 14/10/2018 10:00:00,33.52,33.26,2,17.96
 14/10/2018 10:15:00,33.64,33.26,2,17.96
 14/10/2018 10:30:00,33.64,33.26,2,17.96
 14/10/2018 10:45:00,33.64,33.26,2,17.96
 14/10/2018 11:00:00,33.64,33.26,2,17.96
 14/10/2018 11:15:00,33.64,33.26,2,17.96
 14/10/2018 11:30:00,33.61,33.26,2,17.96
 14/10/2018 11:45:00,33.47,33.26,2,17.96
 14/10/2018 12:00:00,33.47,33.26,2,17.96
 14/10/2018 12:15:00,33.47,33.26,2,17.96
 14/10/2018 12:30:00,33.47,33.26,2,17.96
 14/10/2018 12:45:00,33.33,33.26,2,21.94
 14/10/2018 13:00:00,33.3,33.26,2,22.24
 14/10/2018 13:15:00,33.45,33.26,2,22.24
 14/10/2018 13:30:00,33.47,33.26,2,22.24
 14/10/2018 13:45:00,33.53,33.26,2,22.24
 14/10/2018 14:00:00,33.64,33.26,2,22.24
 14/10/2018 14:15:00,33.64,33.26,2,20.99
 14/10/2018 14:30:00,33.58,33.26,2,18.84
 14/10/2018 14:45:00,33.47,33.26,2,16.5
 14/10/2018 15:00:00,33.47,33.26,2,17.96
 14/10/2018 15:15:00,33.47,33.26,2,17.96
 14/10/2018 15:30:00,33.33,33.26,2,17.96
 14/10/2018 15:45:00,33.3,33.26,2,16.87
 14/10/2018 16:00:00,33.3,33.26,2,16.37
 14/10/2018 16:15:00,33.18,33.26,2,19.25
 14/10/2018 16:30:00,33.16,33.26,2,19.83
 14/10/2018 16:45:00,33.16,33.26,2,21.99
 14/10/2018 17:00:00,33.16,33.26,2,24.12
 14/10/2018 17:15:00,33.03,33.26,2,24.12
 14/10/2018 17:30:00,33.28,33.26,2,24.15
 14/10/2018 17:45:00,33.37,33.26,2,26.13
 14/10/2018 18:00:00,33.42,33.26,2,26.43
 14/10/2018 18:15:00,33.31,33.26,2,28.14
 14/10/2018 18:30:00,33.25,33.28,1,28.14
 14/10/2018 18:45:00,33.25,33.3,1,26.32
 14/10/2018 19:00:00,33.25,33.3,1,25.86
 14/10/2018 19:15:00,33.25,33.3,1,25.86
 14/10/2018 19:30:00,33.33,33.3,1,25.33
 14/10/2018 19:45:00,33.42,33.3,1,23.72
 14/10/2018 20:00:00,33.52,33.3,1,23.72
 14/10/2018 20:15:00,33.57,33.3,1,25.65
 14/10/2018 20:30:00,33.57,33.3,1,25.99
 14/10/2018 20:45:00,33.57,33.3,1,25.99
 14/10/2018 21:00:00,33.68,33.3,1,25.99
 14/10/2018 21:15:00,33.41,33.3,1,24.9
 14/10/2018 21:30:00,33.42,33.3,1,23.85
 14/10/2018 21:45:00,33.3,33.3,1,23.67
 14/10/2018 22:00:00,33.3,33.3,1,21.71
 14/10/2018 22:15:00,33.3,33.3,1,21.71
 14/10/2018 22:30:00,33.43,33.3,1,21.71
 14/10/2018 22:45:00,33.48,33.3,1,19.8
 14/10/2018 23:00:00,33.59,33.3,1,19.7
 14/10/2018 23:15:00,33.37,33.3,1,19.37
 14/10/2018 23:30:00,33.28,33.3,1,17.69
 14/10/2018 23:45:00,33.28,33.3,1,17.69
 15/10/2018 00:00:00,33.28,33.3,1,17.69
 15/10/2018 00:00:00,33.28,33.3,1,17.69
 15/10/2018 00:15:00,33.28,33.3,1,17.69
 15/10/2018 00:30:00,33.28,33.3,1,17.69
 15/10/2018 00:45:00,33.28,33.3,1,17.69
 15/10/2018 01:00:00,33.39,33.3,1,17.69
 15/10/2018 01:15:00,33.45,33.3,1,17.69
 15/10/2018 01:30:00,33.45,33.3,1,17.69
 15/10/2018 01:45:00,33.45,33.3,1,17.69
 15/10/2018 02:00:00,33.45,33.3,1,17.69
 15/10/2018 02:15:00,33.45,33.3,1,17.69
 15/10/2018 02:30:00,33.45,33.3,1,17.69
 15/10/2018 02:45:00,33.45,33.3,1,17.69
 15/10/2018 03:00:00,33.45,33.3,1,17.69
 15/10/2018 03:15:00,33.45,33.3,1,17.69
 15/10/2018 03:30:00,33.45,33.3,1,17.69
 15/10/2018 03:45:00,33.45,33.3,1,17.69
 15/10/2018 04:00:00,33.45,33.3,1,17.69
 15/10/2018 04:15:00,33.45,33.3,1,17.69
 15/10/2018 04:30:00,33.45,33.3,1,17.69
 15/10/2018 04:45:00,33.45,33.3,1,17.69
 15/10/2018 05:00:00,33.45,33.3,1,17.69
 15/10/2018 05:15:00,33.45,33.3,1,17.69
 15/10/2018 05:30:00,33.45,33.3,1,17.69
 15/10/2018 05:45:00,33.33,33.3,1,17.69
 15/10/2018 06:00:00,33.25,33.3,1,18.23
 15/10/2018 06:15:00,33.16,33.3,1,19.83
 15/10/2018 06:30:00,33.21,33.3,1,21.87
 15/10/2018 06:45:00,33.3,33.3,1,22.12
 15/10/2018 07:00:00,33.15,33.3,1,24.12
 15/10/2018 07:15:00,33.2,33.3,1,25.24
 15/10/2018 07:30:00,33.35,33.3,1,26.71
 15/10/2018 07:45:00,33.48,33.3,1,27.47
 15/10/2018 08:00:00,33.11,33.3,1,25.99
 15/10/2018 08:15:00,33.18,33.3,1,25.99
 15/10/2018 08:30:00,33.32,33.3,1,23.54
 15/10/2018 08:45:00,33.42,33.3,1,21.84
 15/10/2018 09:00:00,33.42,33.3,1,21.84
 15/10/2018 09:15:00,33.35,33.3,1,23.23
 15/10/2018 09:30:00,33.28,33.3,1,28.24
 15/10/2018 09:45:00,33.28,33.3,1,28.54
 15/10/2018 10:00:00,33.28,33.3,1,28.54
 15/10/2018 10:15:00,33.4,33.3,1,28.54
 15/10/2018 10:30:00,33.45,33.3,1,28.54
 15/10/2018 10:45:00,33.45,33.3,1,27.09
 15/10/2018 11:00:00,33.45,33.3,1,26.39
 15/10/2018 11:15:00,33.45,33.27,2,26.39
 15/10/2018 11:30:00,33.45,33.26,2,26.39
 15/10/2018 11:45:00,33.46,33.26,2,26.39
 15/10/2018 12:00:00,33.61,33.26,2,26.39
 15/10/2018 12:15:00,33.61,33.26,2,26.39
 15/10/2018 12:30:00,33.61,33.3,1,26.39
 15/10/2018 12:45:00,33.61,33.3,1,26.39
 15/10/2018 13:00:00,33.61,33.3,1,26.39
 15/10/2018 13:15:00,33.61,33.3,1,26.39
 15/10/2018 13:30:00,33.63,33.3,1,25.28
 15/10/2018 13:45:00,33.61,33.3,1,24.25
 15/10/2018 14:00:00,33.61,33.3,1,24.25
 15/10/2018 14:15:00,33.61,33.3,1,24.25
 15/10/2018 14:30:00,33.61,33.3,1,24.25
 15/10/2018 14:45:00,33.61,33.3,1,24.25
 15/10/2018 15:00:00,33.61,33.3,1,24.25
 15/10/2018 15:15:00,33.61,33.3,1,24.25
 15/10/2018 15:30:00,33.61,33.3,1,25.78
 15/10/2018 15:45:00,33.52,33.3,1,26.26
 15/10/2018 16:00:00,33.45,33.3,1,27.02
 15/10/2018 16:15:00,33.42,33.3,1,28.4
 15/10/2018 16:30:00,33.28,33.3,1,28.4
 15/10/2018 16:45:00,33.28,33.3,1,28.4
 15/10/2018 17:00:00,33.28,33.3,1,26.46
 15/10/2018 17:15:00,33.28,33.3,1,26.39
 15/10/2018 17:30:00,33.28,33.3,1,26.39
 15/10/2018 17:45:00,33.28,33.3,1,26.39
 15/10/2018 18:00:00,33.28,33.3,1,26.39
 15/10/2018 18:15:00,33.28,33.3,1,26.39
 15/10/2018 18:30:00,33.28,33.3,1,26.39
 15/10/2018 18:45:00,33.28,33.3,1,26.39
 15/10/2018 19:00:00,33.28,33.3,1,26.39
 15/10/2018 19:15:00,33.28,33.3,1,29.86
 15/10/2018 19:30:00,33.28,33.3,1,30.68
 15/10/2018 19:45:00,33.32,33.3,1,30.68
 15/10/2018 20:00:00,33.45,33.3,1,30.68
 15/10/2018 20:15:00,33.45,33.3,1,29.12
 15/10/2018 20:30:00,33.57,33.3,1,28.54
 15/10/2018 20:45:00,33.61,33.3,1,28.54
 15/10/2018 21:00:00,33.58,33.3,1,28.54
 15/10/2018 21:15:00,33.45,33.3,1,28.54
 15/10/2018 21:30:00,33.45,33.3,1,27.04
 15/10/2018 21:45:00,33.45,33.3,1,26.39
 15/10/2018 22:00:00,33.52,33.3,1,25.94
 15/10/2018 22:15:00,33.61,33.3,1,24.39
 15/10/2018 22:30:00,33.61,33.3,1,24.39
 15/10/2018 22:45:00,33.54,33.3,1,22.78
 15/10/2018 23:00:00,33.45,33.3,1,22.24
 15/10/2018 23:15:00,33.45,33.3,1,22.12
 15/10/2018 23:30:00,33.54,33.3,1,20.1
 15/10/2018 23:45:00,33.57,33.3,1,20.1
 16/10/2018 00:00:00,33.57,33.3,1,20.1
 16/10/2018 00:15:00,33.57,33.3,1,20.1
 16/10/2018 00:30:00,33.57,33.3,1,20.1
 16/10/2018 00:45:00,33.57,33.3,1,20.1
 16/10/2018 01:00:00,33.57,33.3,1,20.1
 16/10/2018 01:15:00,33.57,33.3,1,20.1
 16/10/2018 01:30:00,33.57,33.3,1,20.1
 16/10/2018 01:45:00,33.38,33.3,1,20.1
 16/10/2018 02:00:00,33.37,33.3,1,20.1
 16/10/2018 02:15:00,33.37,33.3,1,20.1
 16/10/2018 02:30:00,33.37,33.3,1,20.1
 16/10/2018 02:45:00,33.37,33.3,1,20.1
 16/10/2018 03:00:00,33.51,33.3,1,20.1
 16/10/2018 03:15:00,33.61,33.3,1,20.1
 16/10/2018 03:30:00,33.61,33.3,1,20.1
 16/10/2018 03:45:00,33.61,33.3,1,20.1
 16/10/2018 04:00:00,33.61,33.3,1,20.1
 16/10/2018 04:15:00,33.61,33.3,1,20.1
 16/10/2018 04:30:00,33.61,33.3,1,20.1
 16/10/2018 04:45:00,33.61,33.3,1,20.1
 16/10/2018 05:00:00,33.61,33.3,1,20.1
 16/10/2018 05:15:00,33.53,33.3,1,20.1
 16/10/2018 05:30:00,33.45,33.3,1,20.1
 16/10/2018 05:45:00,33.5,33.3,1,20.1
 16/10/2018 06:00:00,33.59,33.3,1,20.1
 16/10/2018 06:15:00,33.33,33.3,1,20.1
 16/10/2018 06:30:00,33.25,33.3,1,21.95
 16/10/2018 06:45:00,33.25,33.3,1,23.28
 16/10/2018 07:00:00,33.25,33.3,1,23.33
 16/10/2018 07:15:00,33.2,33.3,1,22.24
 16/10/2018 07:30:00,33.11,33.3,1,20.29
 16/10/2018 07:45:00,33.11,33.3,1,20.1
 16/10/2018 08:00:00,33.11,33.3,1,21.73
 16/10/2018 08:15:00,33.11,33.3,1,22.38
 16/10/2018 08:30:00,33.11,33.3,1,22.38
 16/10/2018 08:45:00,33.11,33.3,1,22.38
 16/10/2018 09:00:00,33.11,33.3,1,21.42
 16/10/2018 09:15:00,33.11,33.3,1,19.79
 16/10/2018 09:30:00,33.11,33.3,1,21.64
 16/10/2018 09:45:00,33.11,33.3,1,24.65
 16/10/2018 10:00:00,33.11,33.3,1,24.01
 16/10/2018 10:15:00,33.11,33.3,1,22.64
 16/10/2018 10:30:00,33.11,33.3,1,23.81
 16/10/2018 10:45:00,33.11,33.3,1,24.65
 16/10/2018 11:00:00,33.11,33.3,1,24.65
 16/10/2018 11:15:00,33.11,33.3,1,24.65
 16/10/2018 11:30:00,33.11,33.3,1,24.65
 16/10/2018 11:45:00,33.11,33.3,1,24.65
 16/10/2018 12:00:00,33.12,33.3,1,24.61
 16/10/2018 12:15:00,33.28,33.3,1,22.64
 16/10/2018 12:30:00,33.28,33.3,1,22.64
 16/10/2018 12:45:00,33.3,33.3,1,20.65
 16/10/2018 13:00:00,33.47,33.3,1,21.82
 16/10/2018 13:15:00,33.47,33.3,1,22.08
 16/10/2018 13:30:00,33.47,33.3,1,20.36
 16/10/2018 13:45:00,33.47,33.3,1,18.62
 16/10/2018 14:00:00,33.47,33.3,1,18.62
 16/10/2018 14:15:00,33.47,33.3,1,18.62
 16/10/2018 14:30:00,33.36,33.3,1,19.23
 16/10/2018 14:45:00,33.3,33.3,1,20.77
 16/10/2018 15:00:00,33.3,33.3,1,21.64
 16/10/2018 15:15:00,33.3,33.3,1,22.78
 16/10/2018 15:30:00,33.3,33.3,1,22.78
 16/10/2018 15:45:00,33.3,33.3,1,23.04
 16/10/2018 16:00:00,33.3,33.3,1,24.92
 16/10/2018 16:15:00,33.3,33.3,1,25.88
 16/10/2018 16:30:00,33.28,33.3,1,27.06
 16/10/2018 16:45:00,33.13,33.3,1,27.06
 16/10/2018 17:00:00,33.14,33.3,1,28.02
 16/10/2018 17:15:00,33.35,33.3,1,29.07
 16/10/2018 17:30:00,33.35,33.3,1,28.79
 16/10/2018 17:45:00,33.35,33.3,1,26.93
 16/10/2018 18:00:00,33.35,33.3,1,26.37
 16/10/2018 18:15:00,33.35,33.3,1,24.79
 16/10/2018 18:30:00,33.35,33.3,1,24.79
 16/10/2018 18:45:00,33.35,33.3,1,24.79
 16/10/2018 19:00:00,33.35,33.3,1,24.79
 16/10/2018 19:15:00,33.35,33.3,1,24.79
 16/10/2018 19:30:00,33.43,33.3,1,24.79
 16/10/2018 19:45:00,33.39,33.3,1,28.43
 16/10/2018 20:00:00,33.35,33.3,1,29.07
 16/10/2018 20:15:00,33.4,33.3,1,29.07
 16/10/2018 20:30:00,33.55,33.3,1,28.68
 16/10/2018 20:45:00,33.66,33.3,1,27.2
 16/10/2018 21:00:00,33.67,33.3,1,27.2
 16/10/2018 21:15:00,33.39,33.3,1,27.2
 16/10/2018 21:30:00,33.44,33.3,1,25.36
 16/10/2018 21:45:00,33.5,33.3,1,24.73
 16/10/2018 22:00:00,33.64,33.3,1,22.91
 16/10/2018 22:15:00,33.51,33.3,1,22.91
 16/10/2018 22:30:00,33.49,33.3,1,22.91
 16/10/2018 22:45:00,33.55,33.3,1,21.78
 16/10/2018 23:00:00,33.47,33.3,1,20.9
 16/10/2018 23:15:00,33.51,33.3,1,20.9
 16/10/2018 23:30:00,33.43,33.3,1,19.09
 16/10/2018 23:45:00,33.27,33.3,1,18.89
 17/10/2018 00:00:00,33.32,33.3,1,18.89
 17/10/2018 00:15:00,33.32,33.3,1,18.89
 17/10/2018 00:30:00,33.32,33.3,1,18.89
 17/10/2018 00:45:00,33.32,33.3,1,18.89
 17/10/2018 01:00:00,33.32,33.3,1,18.89
 17/10/2018 01:15:00,33.32,33.3,1,18.89
 17/10/2018 01:30:00,33.32,33.3,1,18.89
 17/10/2018 01:45:00,33.32,33.3,1,18.89
 17/10/2018 02:00:00,33.32,33.3,1,18.89
 17/10/2018 02:15:00,33.32,33.3,1,18.89
 17/10/2018 02:30:00,33.32,33.3,1,18.89
 17/10/2018 02:45:00,33.4,33.3,1,18.89
 17/10/2018 03:00:00,33.52,33.3,1,18.89
 17/10/2018 03:15:00,33.52,33.3,1,18.89
 17/10/2018 03:30:00,33.52,33.3,1,18.89
 17/10/2018 03:45:00,33.52,33.3,1,18.89
 17/10/2018 04:00:00,33.52,33.3,1,18.89
 17/10/2018 04:15:00,33.52,33.3,1,18.89
 17/10/2018 04:30:00,33.52,33.3,1,18.89
 17/10/2018 04:45:00,33.52,33.3,1,18.89
 17/10/2018 05:00:00,33.52,33.3,1,18.89
 17/10/2018 05:15:00,33.52,33.3,1,18.89
 17/10/2018 05:30:00,33.45,33.3,1,18.89
 17/10/2018 05:45:00,33.37,33.3,1,18.89
 17/10/2018 06:00:00,33.3,33.3,1,18.89
 17/10/2018 06:15:00,33.34,33.3,1,20.45
 17/10/2018 06:30:00,33.4,33.3,1,21.04
 17/10/2018 06:45:00,33.51,33.3,1,22.94
 17/10/2018 07:00:00,33.56,33.3,1,24.32
 17/10/2018 07:15:00,33.29,33.3,1,25.19
 17/10/2018 07:30:00,33.16,33.3,1,25.19
 17/10/2018 07:45:00,33.06,33.3,1,25.19
 17/10/2018 08:00:00,33.18,33.3,1,26.94
 17/10/2018 08:15:00,33.15,33.3,1,27.33
 17/10/2018 08:30:00,33.07,33.3,1,27.33
 17/10/2018 08:45:00,33.23,33.3,1,27.33
 17/10/2018 09:00:00,33.23,33.3,1,26.42
 17/10/2018 09:15:00,33.23,33.3,1,25.19
 17/10/2018 09:30:00,33.24,33.3,1,25.19
 17/10/2018 09:45:00,33.21,33.3,1,25.34
 17/10/2018 10:00:00,33.2,33.3,1,25.15
 17/10/2018 10:15:00,33.2,33.3,1,25.05
 17/10/2018 10:30:00,33.2,33.3,1,23.72
 17/10/2018 10:45:00,33.23,33.3,1,23.05
 17/10/2018 11:00:00,33.35,33.3,1,23.05
 17/10/2018 11:15:00,33.31,33.3,1,22.96
 17/10/2018 11:30:00,33.25,33.3,1,22.91
 17/10/2018 11:45:00,33.25,33.3,1,22.91
 17/10/2018 12:00:00,33.25,33.3,1,22.91
 17/10/2018 12:15:00,33.25,33.3,1,22.91
 17/10/2018 12:30:00,33.25,33.3,1,22.91
 17/10/2018 12:45:00,33.25,33.3,1,22.91
 17/10/2018 13:00:00,33.25,33.3,1,22.91
 17/10/2018 13:15:00,33.4,33.3,1,22.91
 17/10/2018 13:30:00,33.4,33.3,1,22.91
 17/10/2018 13:45:00,33.4,33.3,1,22.91
 17/10/2018 14:00:00,33.52,33.3,1,22.91
 17/10/2018 14:15:00,33.44,33.3,1,22.91
 17/10/2018 14:30:00,33.42,33.3,1,22.91
 17/10/2018 14:45:00,33.42,33.3,1,22.91
 17/10/2018 15:00:00,33.53,33.3,1,22.91
 17/10/2018 15:15:00,33.59,33.3,1,22.91
 17/10/2018 15:30:00,33.59,33.3,1,22.91
 17/10/2018 15:45:00,33.59,33.3,1,22.91
 17/10/2018 16:00:00,33.4,33.3,1,24.11
 17/10/2018 16:15:00,33.4,33.3,1,25.05
 17/10/2018 16:30:00,33.4,33.3,1,25.05
 17/10/2018 16:45:00,33.29,33.3,1,27.0
 17/10/2018 17:00:00,33.23,33.3,1,27.2
 17/10/2018 17:15:00,33.23,33.3,1,27.2
 17/10/2018 17:30:00,33.23,33.3,1,27.2
 17/10/2018 17:45:00,33.23,33.3,1,27.2
 17/10/2018 18:00:00,33.08,33.3,1,27.2
 17/10/2018 18:15:00,33.06,33.3,1,29.3
 17/10/2018 18:30:00,33.06,33.3,1,29.34
 17/10/2018 18:45:00,33.06,33.3,1,29.34
 17/10/2018 19:00:00,33.06,33.3,1,29.34
 17/10/2018 19:15:00,33.12,33.3,1,29.34
 17/10/2018 19:30:00,33.2,33.3,1,29.34
 17/10/2018 19:45:00,33.2,33.3,1,29.34
 17/10/2018 20:00:00,33.28,33.3,1,29.34
 17/10/2018 20:15:00,33.4,33.3,1,29.34
 17/10/2018 20:30:00,33.4,33.3,1,29.11
 17/10/2018 20:45:00,33.4,33.3,1,27.33
 17/10/2018 21:00:00,33.4,33.3,1,27.33
 17/10/2018 21:15:00,33.42,33.3,1,27.33
 17/10/2018 21:30:00,33.57,33.3,1,27.19
 17/10/2018 21:45:00,33.57,33.3,1,25.32
 17/10/2018 22:00:00,33.57,33.3,1,24.15
 17/10/2018 22:15:00,33.5,33.3,1,23.18
 17/10/2018 22:30:00,33.27,33.3,1,23.18
 17/10/2018 22:45:00,33.28,33.3,1,22.15
 17/10/2018 23:00:00,33.34,33.3,1,21.04
 17/10/2018 23:15:00,33.45,33.3,1,21.04
 17/10/2018 23:30:00,33.45,33.3,1,21.04
 17/10/2018 23:45:00,33.47,33.3,1,19.54
 18/10/2018 00:00:00,33.35,33.3,1,19.03
 18/10/2018 00:15:00,33.35,33.3,1,19.03
 18/10/2018 00:30:00,33.35,33.3,1,19.03
 18/10/2018 00:45:00,33.35,33.3,1,19.03
 18/10/2018 01:00:00,33.35,33.3,1,19.03
 18/10/2018 01:15:00,33.26,33.3,1,19.03
 18/10/2018 01:30:00,33.23,33.3,1,19.03
 18/10/2018 01:45:00,33.23,33.3,1,19.03
 18/10/2018 02:00:00,33.23,33.3,1,19.03
 18/10/2018 02:15:00,33.23,33.3,1,19.03
 18/10/2018 02:30:00,33.23,33.3,1,19.03
 18/10/2018 02:45:00,33.23,33.3,1,19.03
 18/10/2018 03:00:00,33.23,33.3,1,19.03
 18/10/2018 03:15:00,33.29,33.3,1,19.03
 18/10/2018 03:30:00,33.37,33.3,1,19.03
 18/10/2018 03:45:00,33.37,33.3,1,19.03
 18/10/2018 04:00:00,33.37,33.3,1,19.03
 18/10/2018 04:15:00,33.37,33.3,1,19.03
 18/10/2018 04:30:00,33.37,33.3,1,19.03
 18/10/2018 04:45:00,33.37,33.3,1,19.03
 18/10/2018 05:00:00,33.37,33.3,1,19.03
 18/10/2018 05:15:00,33.37,33.3,1,19.03
 18/10/2018 05:30:00,33.37,33.3,1,19.03
 18/10/2018 05:45:00,33.35,33.3,1,19.03
 18/10/2018 06:00:00,33.2,33.3,1,19.03
 18/10/2018 06:15:00,33.23,33.3,1,19.03
 18/10/2018 06:30:00,33.28,33.3,1,20.88
 18/10/2018 06:45:00,33.61,33.3,1,23.18
 18/10/2018 07:00:00,33.59,33.3,1,24.28
 18/10/2018 07:15:00,33.31,33.3,1,25.19
 18/10/2018 07:30:00,33.23,33.3,1,26.78
 18/10/2018 07:45:00,33.16,33.3,1,27.2
 18/10/2018 08:00:00,33.08,33.3,1,27.2
 18/10/2018 08:15:00,33.08,33.3,1,27.2
 18/10/2018 08:30:00,33.08,33.3,1,25.7
 18/10/2018 08:45:00,33.08,33.3,1,25.05
 18/10/2018 09:00:00,33.08,33.3,1,25.05
 18/10/2018 09:15:00,33.1,33.3,1,24.0
 18/10/2018 09:30:00,33.25,33.3,1,21.53
 18/10/2018 09:45:00,33.25,33.3,1,20.04
 18/10/2018 10:00:00,33.32,33.3,1,17.81
 18/10/2018 10:15:00,33.48,33.3,1,16.75
 18/10/2018 10:30:00,33.54,33.3,1,16.13
 18/10/2018 10:45:00,33.54,33.27,2,14.38
 18/10/2018 11:00:00,33.54,33.26,2,12.73
 18/10/2018 11:15:00,33.54,33.26,2,11.81
 18/10/2018 11:30:00,33.54,33.26,2,10.48
 18/10/2018 11:45:00,33.54,33.26,2,8.58
 18/10/2018 12:00:00,33.54,33.26,2,8.58
 18/10/2018 12:15:00,33.47,33.26,2,8.58
 18/10/2018 12:30:00,33.42,33.26,2,8.58
 18/10/2018 12:45:00,33.42,33.26,2,8.58
 18/10/2018 13:00:00,33.44,33.26,2,8.58
 18/10/2018 13:15:00,33.57,33.26,2,8.58
 18/10/2018 13:30:00,33.57,33.26,2,8.58
 18/10/2018 13:45:00,33.57,33.26,2,8.58
 18/10/2018 14:00:00,33.57,33.26,2,8.58
 18/10/2018 14:15:00,33.57,33.26,2,8.58
 18/10/2018 14:30:00,33.57,33.26,2,8.58
 18/10/2018 14:45:00,33.57,33.26,2,8.86
 18/10/2018 15:00:00,33.57,33.26,2,10.86
 18/10/2018 15:15:00,33.57,33.26,2,10.86
 18/10/2018 15:30:00,33.57,33.26,2,10.86
 18/10/2018 15:45:00,33.57,33.26,2,11.91
 18/10/2018 16:00:00,33.52,33.26,2,13.21
 18/10/2018 16:15:00,33.4,33.26,2,15.01
 18/10/2018 16:30:00,33.4,33.26,2,16.07
 18/10/2018 16:45:00,33.4,33.26,2,18.64
 18/10/2018 17:00:00,33.4,33.26,2,19.29
 18/10/2018 17:15:00,33.28,33.26,2,21.17
 18/10/2018 17:30:00,33.25,33.26,2,22.91
 18/10/2018 17:45:00,33.25,33.26,2,23.84
 18/10/2018 18:00:00,33.06,33.26,2,25.59
 18/10/2018 18:15:00,33.06,33.26,2,27.43
 18/10/2018 18:30:00,33.06,33.26,2,27.58
 18/10/2018 18:45:00,33.06,33.26,2,25.59
 18/10/2018 19:00:00,33.06,33.26,2,25.59
 18/10/2018 19:15:00,33.06,33.26,2,25.59
 18/10/2018 19:30:00,33.06,33.26,2,25.59
 18/10/2018 19:45:00,33.2,33.26,2,27.39
 18/10/2018 20:00:00,33.2,33.26,2,27.73
 18/10/2018 20:15:00,33.27,33.26,2,27.73
 18/10/2018 20:30:00,33.35,33.26,2,27.73
 18/10/2018 20:45:00,33.35,33.3,1,27.73
 18/10/2018 21:00:00,33.35,33.3,1,27.73
 18/10/2018 21:15:00,33.41,33.3,1,26.05
 18/10/2018 21:30:00,33.45,33.3,1,25.72
 18/10/2018 21:45:00,33.45,33.3,1,25.72
 18/10/2018 22:00:00,33.43,33.3,1,24.27
 18/10/2018 22:15:00,33.19,33.3,1,23.49
 18/10/2018 22:30:00,33.33,33.3,1,21.44
 18/10/2018 22:45:00,33.43,33.3,1,21.44
 18/10/2018 23:00:00,33.35,33.3,1,20.34
 18/10/2018 23:15:00,33.18,33.3,1,19.29
 18/10/2018 23:30:00,33.19,33.3,1,19.29
 18/10/2018 23:45:00,33.32,33.3,1,19.29
 19/10/2018 00:00:00,33.32,33.3,1,19.29
 19/10/2018 00:15:00,33.35,33.3,1,19.29
 19/10/2018 00:30:00,33.49,33.3,1,19.29
 19/10/2018 00:45:00,33.49,33.3,1,19.29
 19/10/2018 01:00:00,33.49,33.3,1,19.29
 19/10/2018 01:15:00,33.49,33.3,1,19.29
 19/10/2018 01:30:00,33.49,33.3,1,19.29
 19/10/2018 01:45:00,33.49,33.3,1,19.29
 19/10/2018 02:00:00,33.49,33.3,1,19.29
 19/10/2018 02:15:00,33.49,33.3,1,19.29
 19/10/2018 02:30:00,33.49,33.3,1,19.29
 19/10/2018 02:45:00,33.49,33.3,1,19.29
 19/10/2018 03:00:00,33.49,33.3,1,19.29
 19/10/2018 03:15:00,33.42,33.3,1,19.29
 19/10/2018 03:30:00,33.42,33.3,1,19.29
 19/10/2018 03:45:00,33.42,33.3,1,19.29
 19/10/2018 04:00:00,33.42,33.3,1,19.29
 19/10/2018 04:15:00,33.42,33.3,1,19.29
 19/10/2018 04:30:00,33.42,33.3,1,19.29
 19/10/2018 04:45:00,33.42,33.3,1,19.29
 19/10/2018 05:00:00,33.42,33.3,1,19.29
 19/10/2018 05:15:00,33.42,33.3,1,19.29
 19/10/2018 05:30:00,33.42,33.3,1,19.29
 19/10/2018 05:45:00,33.25,33.3,1,19.29
 19/10/2018 06:00:00,33.23,33.3,1,19.29
 19/10/2018 06:15:00,33.17,33.3,1,20.52
 19/10/2018 06:30:00,33.25,33.3,1,21.44
 19/10/2018 06:45:00,33.33,33.3,1,22.15
 19/10/2018 07:00:00,33.53,33.3,1,23.58
 19/10/2018 07:15:00,33.26,33.3,1,25.27
 19/10/2018 07:30:00,33.13,33.3,1,25.72
 19/10/2018 07:45:00,33.13,33.3,1,25.72
 19/10/2018 08:00:00,33.13,33.3,1,25.72
 19/10/2018 08:15:00,33.13,33.3,1,25.72
 19/10/2018 08:30:00,33.13,33.3,1,25.72
 19/10/2018 08:45:00,33.13,33.3,1,25.72
 19/10/2018 09:00:00,33.13,33.3,1,25.72
 19/10/2018 09:15:00,33.32,33.3,1,21.88
 19/10/2018 09:30:00,33.37,33.3,1,17.06
 19/10/2018 09:45:00,33.44,33.3,1,15.01
 19/10/2018 10:00:00,33.57,33.3,1,15.43
 19/10/2018 10:15:00,33.57,33.3,1,16.85
 19/10/2018 10:30:00,33.57,33.3,1,14.84
 19/10/2018 10:45:00,33.57,33.3,1,13.49
 19/10/2018 11:00:00,33.57,33.29,2,12.33
 19/10/2018 11:15:00,33.15,33.26,2,10.49
 19/10/2018 11:30:00,33.01,33.26,2,9.35
 19/10/2018 11:45:00,33.01,33.26,2,8.04
 19/10/2018 12:00:00,33.01,33.26,2,8.04
 19/10/2018 12:15:00,33.01,33.26,2,8.04
 19/10/2018 12:30:00,33.02,33.26,2,6.11
 19/10/2018 12:45:00,33.16,33.26,2,5.9
 19/10/2018 13:00:00,33.16,33.26,2,5.9
 19/10/2018 13:15:00,33.16,33.26,2,5.9
 19/10/2018 13:30:00,33.16,33.26,2,5.9
 19/10/2018 13:45:00,33.16,33.26,2,5.9
 19/10/2018 14:00:00,33.16,33.26,2,5.9
 19/10/2018 14:15:00,33.16,33.26,2,5.9
 19/10/2018 14:30:00,33.16,33.26,2,5.9
 19/10/2018 14:45:00,33.16,33.26,2,5.9
 19/10/2018 15:00:00,33.16,33.26,2,5.9
 19/10/2018 15:15:00,33.16,33.26,2,5.93
 19/10/2018 15:30:00,33.16,33.26,2,8.04
 19/10/2018 15:45:00,33.16,33.26,2,8.74
 19/10/2018 16:00:00,33.09,33.26,2,10.6
 19/10/2018 16:15:00,33.01,33.26,2,12.44
 19/10/2018 16:30:00,33.01,33.26,2,14.37
 19/10/2018 16:45:00,33.07,33.26,2,16.48
 19/10/2018 17:00:00,33.18,33.26,2,18.39
 19/10/2018 17:15:00,33.22,33.27,1,20.63
 19/10/2018 17:30:00,33.22,33.27,2,21.17
 19/10/2018 17:45:00,33.21,33.26,2,22.06
 19/10/2018 18:00:00,33.25,33.26,2,20.37
 19/10/2018 18:15:00,33.25,33.26,2,20.37
 19/10/2018 18:30:00,33.2,33.29,1,20.51
 19/10/2018 18:45:00,33.49,33.3,1,22.51
 19/10/2018 19:00:00,33.49,33.3,1,22.51
 19/10/2018 19:15:00,33.49,33.3,1,22.51
 19/10/2018 19:30:00,33.49,33.3,1,22.51
 19/10/2018 19:45:00,33.32,33.3,1,22.51
 19/10/2018 20:00:00,33.36,33.3,1,22.51
 19/10/2018 20:15:00,33.47,33.3,1,22.51
 19/10/2018 20:30:00,33.47,33.3,1,24.11
 19/10/2018 20:45:00,33.47,33.3,1,24.65
 19/10/2018 21:00:00,33.47,33.3,1,24.65
 19/10/2018 21:15:00,33.37,33.29,2,24.65
 19/10/2018 21:30:00,33.08,33.26,2,24.65
 19/10/2018 21:45:00,32.99,33.26,2,24.65
 19/10/2018 22:00:00,33.0,33.26,2,24.29
 19/10/2018 22:15:00,33.13,33.27,1,22.51
 19/10/2018 22:30:00,33.15,33.3,1,21.68
 19/10/2018 22:45:00,33.08,33.3,1,20.37
 19/10/2018 23:00:00,33.08,33.3,1,20.37
 19/10/2018 23:15:00,33.08,33.3,1,20.37
 19/10/2018 23:30:00,33.32,33.3,1,18.85
 19/10/2018 23:45:00,33.42,33.3,1,18.22
 20/10/2018 00:00:00,33.42,33.3,1,18.22
 20/10/2018 00:15:00,33.39,33.3,1,18.22
 20/10/2018 00:30:00,33.04,33.3,1,18.22
 20/10/2018 00:45:00,33.03,33.3,1,18.22
 20/10/2018 01:00:00,33.03,33.3,1,18.22
 20/10/2018 01:15:00,33.05,33.3,1,18.22
 20/10/2018 01:30:00,33.28,33.3,1,18.22
 20/10/2018 01:45:00,33.28,33.3,1,18.22
 20/10/2018 02:00:00,33.28,33.3,1,18.22
 20/10/2018 02:15:00,33.28,33.3,1,18.22
 20/10/2018 02:30:00,33.28,33.3,1,18.22
 20/10/2018 02:45:00,33.28,33.3,1,18.22
 20/10/2018 03:00:00,33.28,33.3,1,18.22
 20/10/2018 03:15:00,33.28,33.3,1,18.22
 20/10/2018 03:30:00,33.28,33.3,1,18.22
 20/10/2018 03:45:00,33.28,33.3,1,18.22
 20/10/2018 04:00:00,33.28,33.3,1,18.22
 20/10/2018 04:15:00,33.28,33.3,1,18.22
 20/10/2018 04:30:00,33.34,33.3,1,18.22
 20/10/2018 04:45:00,33.42,33.3,1,18.22
 20/10/2018 05:00:00,33.42,33.3,1,18.2
 20/10/2018 05:15:00,33.42,33.3,1,15.95
 20/10/2018 05:30:00,33.42,33.3,1,15.95
 20/10/2018 05:45:00,33.42,33.3,1,15.95
 20/10/2018 06:00:00,33.42,33.3,1,15.95
 20/10/2018 06:15:00,33.35,33.3,1,17.71
 20/10/2018 06:30:00,33.42,33.3,1,17.96
 20/10/2018 06:45:00,33.35,33.3,1,17.96
 20/10/2018 07:00:00,33.23,33.3,1,18.53
 20/10/2018 07:15:00,33.18,33.3,1,19.96
 20/10/2018 07:30:00,33.43,33.3,1,21.66
 20/10/2018 07:45:00,33.3,33.3,1,22.11
 20/10/2018 08:00:00,33.16,33.3,1,22.11
 20/10/2018 08:15:00,33.16,33.3,1,22.11
 20/10/2018 08:30:00,33.16,33.3,1,22.11
 20/10/2018 08:45:00,33.56,33.3,1,22.11
 20/10/2018 09:00:00,33.61,33.3,1,22.11
 20/10/2018 09:15:00,33.61,33.3,1,22.11
 20/10/2018 09:30:00,33.61,33.3,1,20.61
 20/10/2018 09:45:00,33.36,33.3,1,20.1
 20/10/2018 10:00:00,33.11,33.3,1,18.22
 20/10/2018 10:15:00,33.11,33.3,1,17.96
 20/10/2018 10:30:00,33.13,33.3,1,17.6
 20/10/2018 10:45:00,33.28,33.3,1,14.8
 20/10/2018 11:00:00,33.28,33.3,1,12.19
 20/10/2018 11:15:00,33.28,33.3,1,10.19
 20/10/2018 11:30:00,33.28,33.3,1,8.71
 20/10/2018 11:45:00,33.28,33.3,1,7.57
 20/10/2018 12:00:00,33.28,33.3,1,5.63
 20/10/2018 12:15:00,33.28,33.3,1,5.63
 20/10/2018 12:30:00,33.28,33.3,1,5.4
 20/10/2018 12:45:00,33.28,33.3,1,3.62
 20/10/2018 13:00:00,33.28,33.3,1,3.62
 20/10/2018 13:15:00,33.35,33.3,1,3.62
 20/10/2018 13:30:00,33.45,33.3,1,3.62
 20/10/2018 13:45:00,33.45,33.3,1,3.62
 20/10/2018 14:00:00,33.45,33.3,1,3.62
 20/10/2018 14:15:00,33.45,33.3,1,3.62
 20/10/2018 14:30:00,33.45,33.3,1,3.62
 20/10/2018 14:45:00,33.45,33.3,1,3.62
 20/10/2018 15:00:00,33.58,33.3,1,5.35
 20/10/2018 15:15:00,33.59,33.3,1,5.76
 20/10/2018 15:30:00,33.59,33.3,1,6.34
 20/10/2018 15:45:00,33.59,33.3,1,7.77
 20/10/2018 16:00:00,33.59,33.3,1,9.25
 20/10/2018 16:15:00,33.59,33.3,1,11.08
 20/10/2018 16:30:00,33.48,33.3,1,13.44
 20/10/2018 16:45:00,33.4,33.3,1,16.47
 20/10/2018 17:00:00,33.26,33.3,1,18.66
 20/10/2018 17:15:00,33.1,33.3,1,20.5
 20/10/2018 17:30:00,33.23,33.3,1,22.42
 20/10/2018 17:45:00,33.08,33.3,1,22.64
 20/10/2018 18:00:00,33.08,33.3,1,22.64
 20/10/2018 18:15:00,33.08,33.3,1,20.5
 20/10/2018 18:30:00,33.49,33.3,1,20.37
 20/10/2018 18:45:00,33.54,33.3,1,20.37
 20/10/2018 19:00:00,33.54,33.3,1,20.37
 20/10/2018 19:15:00,33.54,33.3,1,22.41
 20/10/2018 19:30:00,33.54,33.3,1,22.78
 20/10/2018 19:45:00,33.54,33.3,1,24.9
 20/10/2018 20:00:00,33.46,33.3,1,25.19
 20/10/2018 20:15:00,33.37,33.3,1,25.19
 20/10/2018 20:30:00,33.41,33.3,1,25.19
 20/10/2018 20:45:00,33.52,33.3,1,25.19
 20/10/2018 21:00:00,33.52,33.3,1,25.19
 20/10/2018 21:15:00,33.58,33.3,1,24.05
 20/10/2018 21:30:00,33.64,33.3,1,23.18
 20/10/2018 21:45:00,33.16,33.3,1,23.18
 20/10/2018 22:00:00,33.16,33.3,1,21.35
 20/10/2018 22:15:00,33.16,33.3,1,21.04
 20/10/2018 22:30:00,33.22,33.3,1,21.04
 20/10/2018 22:45:00,33.3,33.3,1,20.62
 20/10/2018 23:00:00,33.42,33.3,1,19.03
 20/10/2018 23:15:00,33.47,33.3,1,19.03
 20/10/2018 23:30:00,33.47,33.3,1,19.03
 20/10/2018 23:45:00,33.47,33.3,1,19.03
 21/10/2018 00:00:00,33.6,33.3,1,19.03
 21/10/2018 00:15:00,33.66,33.3,1,19.03
 21/10/2018 00:30:00,33.47,33.3,1,19.03
 21/10/2018 00:45:00,33.47,33.3,1,19.03
 21/10/2018 01:00:00,33.47,33.3,1,19.03
 21/10/2018 01:15:00,33.47,33.3,1,19.03
 21/10/2018 01:30:00,33.47,33.3,1,19.03
 21/10/2018 01:45:00,33.47,33.3,1,19.03
 21/10/2018 02:00:00,33.47,33.3,1,19.03
 21/10/2018 02:15:00,33.51,33.3,1,19.03
 21/10/2018 02:30:00,33.42,33.3,1,19.03
 21/10/2018 02:45:00,33.42,33.3,1,19.03
 21/10/2018 03:00:00,33.42,33.3,1,19.03
 21/10/2018 03:15:00,33.42,33.3,1,19.03
 21/10/2018 03:30:00,33.52,33.3,1,19.03
 21/10/2018 03:45:00,33.57,33.3,1,18.12
 21/10/2018 04:00:00,33.57,33.3,1,17.02
 21/10/2018 04:15:00,33.6,33.3,1,17.02
 21/10/2018 04:30:00,33.43,33.3,1,17.02
 21/10/2018 04:45:00,33.4,33.3,1,17.02
 21/10/2018 05:00:00,33.4,33.3,1,17.02
 21/10/2018 05:15:00,33.4,33.3,1,17.02
 21/10/2018 05:30:00,33.4,33.3,1,17.02
 21/10/2018 05:45:00,33.4,33.3,1,17.02
 21/10/2018 06:00:00,33.4,33.3,1,17.02
 21/10/2018 06:15:00,33.3,33.3,1,17.02
 21/10/2018 06:30:00,33.23,33.3,1,17.02
 21/10/2018 06:45:00,33.11,33.3,1,17.02
 21/10/2018 07:00:00,33.06,33.3,1,17.02
 21/10/2018 07:15:00,33.15,33.3,1,17.02
 21/10/2018 07:30:00,33.23,33.3,1,18.22
 21/10/2018 07:45:00,33.23,33.3,1,19.03
 21/10/2018 08:00:00,33.16,33.3,1,19.03
 21/10/2018 08:15:00,33.5,33.3,1,20.22
 21/10/2018 08:30:00,33.37,33.3,1,21.3
 21/10/2018 08:45:00,33.35,33.3,1,21.3
 21/10/2018 09:00:00,33.35,33.3,1,20.75
 21/10/2018 09:15:00,33.25,33.3,1,19.43
 21/10/2018 09:30:00,33.1,33.3,1,17.36
 21/10/2018 09:45:00,33.22,33.3,1,16.37
 21/10/2018 10:00:00,33.25,33.3,1,15.37
 21/10/2018 10:15:00,33.25,33.3,1,13.27
 21/10/2018 10:30:00,33.25,33.3,1,12.53
 21/10/2018 10:45:00,33.25,33.3,1,11.26
 21/10/2018 11:00:00,33.25,33.3,1,9.75
 21/10/2018 11:15:00,33.25,33.3,1,9.11
 21/10/2018 11:30:00,33.25,33.3,1,8.49
 21/10/2018 11:45:00,33.25,33.3,1,7.61
 21/10/2018 12:00:00,33.25,33.3,1,8.35
 21/10/2018 12:15:00,33.25,33.3,1,6.7
 21/10/2018 12:30:00,33.25,33.3,1,6.32
 21/10/2018 12:45:00,33.25,33.3,1,4.56
 21/10/2018 13:00:00,33.25,33.3,1,4.56
 21/10/2018 13:15:00,33.25,33.3,1,4.56
 21/10/2018 13:30:00,33.25,33.3,1,4.56
 21/10/2018 13:45:00,33.32,33.3,1,4.56
 21/10/2018 14:00:00,33.4,33.3,1,4.56
 21/10/2018 14:15:00,33.4,33.3,1,5.47
 21/10/2018 14:30:00,33.4,33.3,1,4.29
 21/10/2018 14:45:00,33.4,33.3,1,4.29
 21/10/2018 15:00:00,33.4,33.3,1,4.29
 21/10/2018 15:15:00,33.4,33.3,1,4.29
 21/10/2018 15:30:00,33.4,33.3,1,4.43
 21/10/2018 15:45:00,33.4,33.3,1,7.55
 21/10/2018 16:00:00,33.4,33.3,1,9.62
 21/10/2018 16:15:00,33.4,33.3,1,11.98
 21/10/2018 16:30:00,33.25,33.3,1,14.74
 21/10/2018 16:45:00,33.18,33.3,1,19.37
 21/10/2018 17:00:00,33.14,33.3,1,22.27
 21/10/2018 17:15:00,33.23,33.3,1,23.26
 21/10/2018 17:30:00,33.23,33.3,1,21.44
 21/10/2018 17:45:00,33.51,33.3,1,21.44
 21/10/2018 18:00:00,33.42,33.3,1,21.44
 21/10/2018 18:15:00,33.42,33.3,1,21.44
 21/10/2018 18:30:00,33.42,33.3,1,21.44
 21/10/2018 18:45:00,33.42,33.3,1,21.44
 21/10/2018 19:00:00,33.42,33.3,1,21.44
 21/10/2018 19:15:00,33.51,33.3,1,21.44
 21/10/2018 19:30:00,33.61,33.3,1,21.44
 21/10/2018 19:45:00,33.55,33.3,1,21.44
 21/10/2018 20:00:00,33.42,33.3,1,21.44
 21/10/2018 20:15:00,33.53,33.3,1,20.37
