DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 21/10/2018 20:30:00,33.59,33.3,1,21.44
 21/10/2018 20:45:00,33.59,33.3,1,22.36
 21/10/2018 21:00:00,33.59,33.3,1,23.58
 21/10/2018 21:15:00,33.59,33.3,1,23.58
 21/10/2018 21:30:00,33.59,33.3,1,23.27
 21/10/2018 21:45:00,33.52,33.3,1,21.57
 21/10/2018 22:00:00,33.2,33.3,1,21.57
 21/10/2018 22:15:00,33.2,33.3,1,21.18
 21/10/2018 22:30:00,33.2,33.3,1,19.43
 21/10/2018 22:45:00,33.37,33.3,1,19.43
 21/10/2018 23:00:00,33.37,33.3,1,19.43
 21/10/2018 23:15:00,33.41,33.3,1,18.48
 21/10/2018 23:30:00,33.57,33.3,1,17.29
 21/10/2018 23:45:00,33.57,33.3,1,17.29
 22/10/2018 00:00:00,33.57,33.3,1,17.29
 22/10/2018 00:00:00,33.57,33.3,1,17.29
 22/10/2018 00:15:00,33.12,33.3,1,17.29
 22/10/2018 00:30:00,33.16,33.3,1,17.29
 22/10/2018 00:45:00,33.16,33.3,1,17.29
 22/10/2018 01:00:00,33.16,33.3,1,17.29
 22/10/2018 01:15:00,33.16,33.3,1,17.29
 22/10/2018 01:30:00,33.13,33.3,1,17.29
 22/10/2018 01:45:00,33.26,33.3,1,17.29
 22/10/2018 02:00:00,33.32,33.3,1,17.29
 22/10/2018 02:15:00,33.32,33.3,1,17.29
 22/10/2018 02:30:00,33.32,33.3,1,17.29
 22/10/2018 02:45:00,33.32,33.3,1,17.29
 22/10/2018 03:00:00,33.32,33.3,1,17.29
 22/10/2018 03:15:00,33.33,33.3,1,17.29
 22/10/2018 03:30:00,33.52,33.3,1,17.29
 22/10/2018 03:45:00,33.52,33.3,1,17.29
 22/10/2018 04:00:00,33.52,33.3,1,17.29
 22/10/2018 04:15:00,33.47,33.3,1,17.29
 22/10/2018 04:30:00,33.4,33.3,1,17.29
 22/10/2018 04:45:00,33.4,33.3,1,17.29
 22/10/2018 05:00:00,33.4,33.3,1,17.29
 22/10/2018 05:15:00,33.4,33.3,1,17.29
 22/10/2018 05:30:00,33.4,33.3,1,17.29
 22/10/2018 05:45:00,33.26,33.3,1,17.29
 22/10/2018 06:00:00,33.35,33.3,1,17.76
 22/10/2018 06:15:00,33.58,33.3,1,19.86
 22/10/2018 06:30:00,33.54,33.3,1,21.44
 22/10/2018 06:45:00,33.41,33.3,1,21.93
 22/10/2018 07:00:00,33.36,33.3,1,23.58
 22/10/2018 07:15:00,33.44,33.3,1,24.41
 22/10/2018 07:30:00,33.4,33.3,1,25.59
 22/10/2018 07:45:00,33.27,33.3,1,25.59
 22/10/2018 08:00:00,33.42,33.3,1,25.59
 22/10/2018 08:15:00,33.42,33.3,1,25.59
 22/10/2018 08:30:00,33.42,33.3,1,25.59
 22/10/2018 08:45:00,33.45,33.3,1,24.88
 22/10/2018 09:00:00,33.61,33.3,1,22.08
 22/10/2018 09:15:00,33.39,33.3,1,20.43
 22/10/2018 09:30:00,33.22,33.3,1,16.99
 22/10/2018 09:45:00,33.23,33.3,1,14.87
 22/10/2018 10:00:00,33.23,33.3,1,14.87
 22/10/2018 10:15:00,33.36,33.3,1,13.01
 22/10/2018 10:30:00,33.4,33.3,1,11.74
 22/10/2018 10:45:00,33.4,33.3,1,10.86
 22/10/2018 11:00:00,33.4,33.3,1,8.96
 22/10/2018 11:15:00,33.4,33.3,1,8.71
 22/10/2018 11:30:00,33.4,33.3,1,8.08
 22/10/2018 11:45:00,33.4,33.3,1,6.7
 22/10/2018 12:00:00,33.4,33.3,1,6.7
 22/10/2018 12:15:00,33.25,33.3,1,6.7
 22/10/2018 12:30:00,33.23,33.3,1,6.51
 22/10/2018 12:45:00,33.23,33.3,1,4.56
 22/10/2018 13:00:00,33.23,33.3,1,4.56
 22/10/2018 13:15:00,33.23,33.3,1,4.56
 22/10/2018 13:30:00,33.35,33.3,1,4.56
 22/10/2018 13:45:00,33.37,33.3,1,6.32
 22/10/2018 14:00:00,33.37,33.3,1,7.47
 22/10/2018 14:15:00,33.37,33.3,1,5.09
 22/10/2018 14:30:00,33.37,33.3,1,5.09
 22/10/2018 14:45:00,33.37,33.3,1,5.09
 22/10/2018 15:00:00,33.37,33.3,1,5.68
 22/10/2018 15:15:00,33.37,33.3,1,7.1
 22/10/2018 15:30:00,33.37,33.3,1,8.51
 22/10/2018 15:45:00,33.37,33.3,1,10.03
 22/10/2018 16:00:00,33.37,33.3,1,11.96
 22/10/2018 16:15:00,33.37,33.3,1,13.89
 22/10/2018 16:30:00,33.37,33.3,1,16.11
 22/10/2018 16:45:00,33.31,33.3,1,18.59
 22/10/2018 17:00:00,33.23,33.3,1,20.66
 22/10/2018 17:15:00,33.35,33.3,1,21.91
 22/10/2018 17:30:00,33.45,33.3,1,23.85
 22/10/2018 17:45:00,33.45,33.3,1,24.69
 22/10/2018 18:00:00,33.34,33.3,1,25.99
 22/10/2018 18:15:00,33.3,33.3,1,25.99
 22/10/2018 18:30:00,33.3,33.3,1,25.99
 22/10/2018 18:45:00,33.3,33.3,1,25.99
 22/10/2018 19:00:00,33.3,33.3,1,25.99
 22/10/2018 19:15:00,33.18,33.3,1,29.72
 22/10/2018 19:30:00,33.28,33.3,1,30.68
 22/10/2018 19:45:00,33.36,33.3,1,30.68
 22/10/2018 20:00:00,33.52,33.3,1,30.68
 22/10/2018 20:15:00,33.43,33.3,1,30.68
 22/10/2018 20:30:00,33.5,33.3,1,29.21
 22/10/2018 20:45:00,33.61,33.3,1,28.4
 22/10/2018 21:00:00,33.47,33.3,1,27.46
 22/10/2018 21:15:00,33.5,33.3,1,26.39
 22/10/2018 21:30:00,33.42,33.3,1,26.39
 22/10/2018 21:45:00,33.42,33.3,1,26.39
 22/10/2018 22:00:00,33.51,33.3,1,24.35
 22/10/2018 22:15:00,33.57,33.3,1,24.25
 22/10/2018 22:30:00,33.57,33.3,1,23.93
 22/10/2018 22:45:00,33.45,33.3,1,21.71
 22/10/2018 23:00:00,33.4,33.3,1,21.53
 22/10/2018 23:15:00,33.4,33.3,1,19.56
 22/10/2018 23:30:00,33.4,33.3,1,19.56
 22/10/2018 23:45:00,33.46,33.3,1,19.56
 23/10/2018 00:00:00,33.57,33.3,1,19.56
 23/10/2018 00:15:00,33.57,33.3,1,19.56
 23/10/2018 00:30:00,33.52,33.3,1,19.56
 23/10/2018 00:45:00,33.32,33.3,1,19.56
 23/10/2018 01:00:00,33.32,33.3,1,19.56
 23/10/2018 01:15:00,33.32,33.3,1,19.56
 23/10/2018 01:30:00,33.16,33.3,1,19.56
 23/10/2018 01:45:00,33.16,33.3,1,19.56
 23/10/2018 02:00:00,33.24,33.3,1,19.56
 23/10/2018 02:15:00,33.32,33.3,1,19.56
 23/10/2018 02:30:00,33.32,33.3,1,19.56
 23/10/2018 02:45:00,33.32,33.3,1,19.56
 23/10/2018 03:00:00,33.32,33.3,1,19.56
 23/10/2018 03:15:00,33.32,33.3,1,19.56
 23/10/2018 03:30:00,33.32,33.3,1,19.56
 23/10/2018 03:45:00,33.43,33.3,1,19.56
 23/10/2018 04:00:00,33.47,33.3,1,19.56
 23/10/2018 04:15:00,33.47,33.3,1,19.56
 23/10/2018 04:30:00,33.47,33.3,1,19.56
 23/10/2018 04:45:00,33.47,33.3,1,19.56
 23/10/2018 05:00:00,33.47,33.3,1,19.56
 23/10/2018 05:15:00,33.47,33.3,1,19.56
 23/10/2018 05:30:00,33.56,33.3,1,19.56
 23/10/2018 05:45:00,33.64,33.3,1,19.56
 23/10/2018 06:00:00,33.51,33.3,1,19.56
 23/10/2018 06:15:00,33.31,33.3,1,19.56
 23/10/2018 06:30:00,33.18,33.3,1,19.87
 23/10/2018 06:45:00,33.18,33.3,1,22.1
 23/10/2018 07:00:00,33.18,33.3,1,23.58
 23/10/2018 07:15:00,33.07,33.3,1,24.84
 23/10/2018 07:30:00,33.03,33.3,1,25.72
 23/10/2018 07:45:00,33.03,33.3,1,25.72
 23/10/2018 08:00:00,33.14,33.3,1,27.25
 23/10/2018 08:15:00,33.23,33.3,1,27.73
 23/10/2018 08:30:00,33.23,33.3,1,27.73
 23/10/2018 08:45:00,33.23,33.3,1,26.7
 23/10/2018 09:00:00,33.23,33.3,1,25.72
 23/10/2018 09:15:00,33.39,33.3,1,25.45
 23/10/2018 09:30:00,33.4,33.3,1,22.75
 23/10/2018 09:45:00,33.5,33.3,1,19.21
 23/10/2018 10:00:00,33.56,33.3,1,17.15
 23/10/2018 10:15:00,33.49,33.3,1,17.47
 23/10/2018 10:30:00,33.49,33.3,1,19.29
 23/10/2018 10:45:00,33.49,33.3,1,19.29
 23/10/2018 11:00:00,33.49,33.3,1,19.29
 23/10/2018 11:15:00,33.49,33.3,1,19.29
 23/10/2018 11:30:00,33.49,33.3,1,17.81
 23/10/2018 11:45:00,33.49,33.3,1,17.15
 23/10/2018 12:00:00,33.49,33.3,1,16.71
 23/10/2018 12:15:00,33.49,33.3,1,15.01
 23/10/2018 12:30:00,33.49,33.3,1,13.51
 23/10/2018 12:45:00,33.61,33.3,1,12.86
 23/10/2018 13:00:00,33.52,33.3,1,12.17
 23/10/2018 13:15:00,33.52,33.3,1,10.86
 23/10/2018 13:30:00,33.52,33.3,1,10.86
 23/10/2018 13:45:00,33.52,33.3,1,11.79
 23/10/2018 14:00:00,33.52,33.3,1,13.0
 23/10/2018 14:15:00,33.52,33.3,1,13.0
 23/10/2018 14:30:00,33.52,33.3,1,13.0
 23/10/2018 14:45:00,33.48,33.3,1,13.0
 23/10/2018 15:00:00,33.41,33.3,1,14.53
 23/10/2018 15:15:00,33.49,33.3,1,16.8
 23/10/2018 15:30:00,33.49,33.3,1,17.15
 23/10/2018 15:45:00,33.42,33.3,1,17.35
 23/10/2018 16:00:00,33.37,33.3,1,19.58
 23/10/2018 16:15:00,33.29,33.3,1,21.3
 23/10/2018 16:30:00,33.24,33.3,1,22.93
 23/10/2018 16:45:00,33.25,33.3,1,23.85
 23/10/2018 17:00:00,33.25,33.3,1,23.85
 23/10/2018 17:15:00,33.25,33.3,1,23.85
 23/10/2018 17:30:00,33.16,33.3,1,23.85
 23/10/2018 17:45:00,33.08,33.3,1,23.85
 23/10/2018 18:00:00,33.08,33.3,1,23.85
 23/10/2018 18:15:00,33.09,33.3,1,23.85
 23/10/2018 18:30:00,33.18,33.3,1,23.85
 23/10/2018 18:45:00,33.18,33.3,1,25.74
 23/10/2018 19:00:00,33.4,33.3,1,25.99
 23/10/2018 19:15:00,33.45,33.3,1,25.99
 23/10/2018 19:30:00,33.45,33.3,1,26.22
 23/10/2018 19:45:00,33.45,33.3,1,28.14
 23/10/2018 20:00:00,33.53,33.3,1,28.14
 23/10/2018 20:15:00,33.47,33.3,1,28.14
 23/10/2018 20:30:00,33.52,33.3,1,28.14
 23/10/2018 20:45:00,33.47,33.3,1,27.89
 23/10/2018 21:00:00,33.47,33.3,1,25.99
 23/10/2018 21:15:00,33.51,33.3,1,25.99
 23/10/2018 21:30:00,33.4,33.3,1,25.99
 23/10/2018 21:45:00,33.4,33.3,1,25.6
 23/10/2018 22:00:00,33.4,33.3,1,23.98
 23/10/2018 22:15:00,33.49,33.3,1,23.98
 23/10/2018 22:30:00,33.46,33.3,1,22.91
 23/10/2018 22:45:00,33.37,33.3,1,21.97
 23/10/2018 23:00:00,33.37,33.3,1,21.81
 23/10/2018 23:15:00,33.4,33.3,1,19.96
 23/10/2018 23:30:00,33.52,33.3,1,19.96
 23/10/2018 23:45:00,33.56,33.3,1,19.96
 24/10/2018 00:00:00,33.47,33.3,1,19.96
 24/10/2018 00:15:00,33.47,33.3,1,19.96
 24/10/2018 00:30:00,33.47,33.3,1,19.96
 24/10/2018 00:45:00,33.47,33.3,1,19.96
 24/10/2018 01:00:00,33.47,33.3,1,19.96
 24/10/2018 01:15:00,33.42,33.3,1,19.96
 24/10/2018 01:30:00,33.32,33.3,1,19.96
 24/10/2018 01:45:00,33.32,33.3,1,19.96
 24/10/2018 02:00:00,33.32,33.3,1,19.96
 24/10/2018 02:15:00,33.32,33.3,1,19.96
 24/10/2018 02:30:00,33.44,33.3,1,19.96
 24/10/2018 02:45:00,33.62,33.3,1,19.96
 24/10/2018 03:00:00,33.69,33.3,1,19.96
 24/10/2018 03:15:00,33.69,33.3,1,19.96
 24/10/2018 03:30:00,33.69,33.3,1,19.96
 24/10/2018 03:45:00,33.69,33.3,1,19.96
 24/10/2018 04:00:00,33.69,33.3,1,19.96
 24/10/2018 04:15:00,33.69,33.3,1,19.96
 24/10/2018 04:30:00,33.69,33.3,1,18.29
 24/10/2018 04:45:00,33.64,33.3,1,17.96
 24/10/2018 05:00:00,33.59,33.3,1,17.96
 24/10/2018 05:15:00,33.59,33.3,1,17.96
 24/10/2018 05:30:00,33.58,33.3,1,17.96
 24/10/2018 05:45:00,33.4,33.3,1,17.96
 24/10/2018 06:00:00,33.4,33.3,1,19.08
 24/10/2018 06:15:00,33.23,33.3,1,19.96
 24/10/2018 06:30:00,33.2,33.3,1,21.64
 24/10/2018 06:45:00,33.2,33.3,1,22.16
 24/10/2018 07:00:00,33.2,33.3,1,24.79
 24/10/2018 07:15:00,33.17,33.3,1,25.6
 24/10/2018 07:30:00,33.02,33.3,1,26.93
 24/10/2018 07:45:00,33.16,33.3,1,26.93
 24/10/2018 08:00:00,33.16,33.3,1,26.93
 24/10/2018 08:15:00,33.16,33.3,1,26.93
 24/10/2018 08:30:00,33.02,33.27,2,26.93
 24/10/2018 08:45:00,33.01,33.26,2,26.93
 24/10/2018 09:00:00,33.01,33.26,2,26.06
 24/10/2018 09:15:00,33.07,33.26,2,23.62
 24/10/2018 09:30:00,33.18,33.26,2,21.65
 24/10/2018 09:45:00,33.24,33.3,1,19.91
 24/10/2018 10:00:00,33.32,33.3,1,18.08
 24/10/2018 10:15:00,33.38,33.3,1,16.04
 24/10/2018 10:30:00,33.47,33.3,1,13.2
 24/10/2018 10:45:00,33.47,33.3,1,12.46
 24/10/2018 11:00:00,33.47,33.3,1,10.78
 24/10/2018 11:15:00,33.47,33.3,1,10.86
 24/10/2018 11:30:00,33.47,33.3,1,10.72
 24/10/2018 11:45:00,33.47,33.3,1,9.19
 24/10/2018 12:00:00,33.47,33.3,1,8.58
 24/10/2018 12:15:00,33.47,33.3,1,8.3
 24/10/2018 12:30:00,33.47,33.3,1,6.43
 24/10/2018 12:45:00,33.47,33.3,1,7.38
 24/10/2018 13:00:00,33.47,33.3,1,11.07
 24/10/2018 13:15:00,33.53,33.3,1,12.38
 24/10/2018 13:30:00,33.61,33.3,1,9.62
 24/10/2018 13:45:00,33.61,33.3,1,8.58
 24/10/2018 14:00:00,33.61,33.3,1,8.58
 24/10/2018 14:15:00,33.61,33.3,1,8.58
 24/10/2018 14:30:00,33.61,33.3,1,8.58
 24/10/2018 14:45:00,33.61,33.3,1,9.99
 24/10/2018 15:00:00,33.61,33.3,1,10.59
 24/10/2018 15:15:00,33.61,33.3,1,10.59
 24/10/2018 15:30:00,33.61,33.3,1,10.59
 24/10/2018 15:45:00,33.61,33.3,1,11.24
 24/10/2018 16:00:00,33.61,33.3,1,13.29
 24/10/2018 16:15:00,33.61,33.3,1,14.93
 24/10/2018 16:30:00,33.59,33.3,1,17.48
 24/10/2018 16:45:00,33.46,33.3,1,19.69
 24/10/2018 17:00:00,33.35,33.3,1,23.04
 24/10/2018 17:15:00,33.35,33.3,1,23.82
 24/10/2018 17:30:00,33.21,33.3,1,26.55
 24/10/2018 17:45:00,33.18,33.3,1,27.47
 24/10/2018 18:00:00,33.07,33.3,1,27.47
 24/10/2018 18:15:00,33.04,33.3,1,27.47
 24/10/2018 18:30:00,33.25,33.3,1,27.47
 24/10/2018 18:45:00,33.25,33.3,1,27.47
 24/10/2018 19:00:00,33.25,33.3,1,27.47
 24/10/2018 19:15:00,33.25,33.3,1,27.47
 24/10/2018 19:30:00,33.35,33.3,1,27.47
 24/10/2018 19:45:00,33.42,33.3,1,28.51
 24/10/2018 20:00:00,33.42,33.3,1,29.48
 24/10/2018 20:15:00,33.44,33.3,1,29.48
 24/10/2018 20:30:00,33.57,33.3,1,29.4
 24/10/2018 20:45:00,33.57,33.3,1,27.33
 24/10/2018 21:00:00,33.57,33.3,1,27.33
 24/10/2018 21:15:00,33.57,33.3,1,27.33
 24/10/2018 21:30:00,33.56,33.3,1,26.98
 24/10/2018 21:45:00,33.35,33.3,1,25.32
 24/10/2018 22:00:00,33.38,33.3,1,25.32
 24/10/2018 22:15:00,33.49,33.3,1,25.32
 24/10/2018 22:30:00,33.49,33.3,1,23.52
 24/10/2018 22:45:00,33.53,33.3,1,23.18
 24/10/2018 23:00:00,33.64,33.3,1,21.13
 24/10/2018 23:15:00,33.42,33.3,1,21.04
 24/10/2018 23:30:00,33.2,33.3,1,21.04
 24/10/2018 23:45:00,33.2,33.3,1,21.04
 25/10/2018 00:00:00,33.2,33.3,1,20.49
 25/10/2018 00:15:00,33.2,33.3,1,19.03
 25/10/2018 00:30:00,33.24,33.3,1,19.03
 25/10/2018 00:45:00,33.35,33.3,1,19.03
 25/10/2018 01:00:00,33.33,33.3,1,19.03
 25/10/2018 01:15:00,33.2,33.3,1,19.03
 25/10/2018 01:30:00,33.2,33.3,1,20.81
 25/10/2018 01:45:00,33.2,33.3,1,21.17
 25/10/2018 02:00:00,33.08,33.3,1,21.17
 25/10/2018 02:15:00,33.06,33.3,1,21.17
 25/10/2018 02:30:00,33.11,33.3,1,21.17
 25/10/2018 02:45:00,33.23,33.3,1,21.17
 25/10/2018 03:00:00,33.23,33.3,1,21.17
 25/10/2018 03:15:00,33.23,33.3,1,21.17
 25/10/2018 03:30:00,33.23,33.3,1,21.17
 25/10/2018 03:45:00,33.23,33.3,1,21.17
 25/10/2018 04:00:00,33.3,33.3,1,21.17
 25/10/2018 04:15:00,33.42,33.3,1,21.17
 25/10/2018 04:30:00,33.42,33.3,1,21.17
 25/10/2018 04:45:00,33.32,33.3,1,21.17
 25/10/2018 05:00:00,33.25,33.3,1,19.43
 25/10/2018 05:15:00,33.19,33.3,1,19.16
 25/10/2018 05:30:00,33.08,33.3,1,19.16
 25/10/2018 05:45:00,33.08,33.3,1,19.16
 25/10/2018 06:00:00,33.11,33.3,1,19.16
 25/10/2018 06:15:00,33.18,33.3,1,21.06
 25/10/2018 06:30:00,33.34,33.3,1,22.36
 25/10/2018 06:45:00,33.37,33.3,1,23.18
 25/10/2018 07:00:00,33.27,33.3,1,24.94
 25/10/2018 07:15:00,33.55,33.3,1,26.59
 25/10/2018 07:30:00,33.66,33.3,1,24.65
 25/10/2018 07:45:00,33.55,33.3,1,24.65
 25/10/2018 08:00:00,33.49,33.3,1,24.65
 25/10/2018 08:15:00,33.49,33.3,1,24.65
 25/10/2018 08:30:00,33.49,33.3,1,24.65
 25/10/2018 08:45:00,33.49,33.3,1,24.65
 25/10/2018 09:00:00,33.49,33.3,2,25.59
 25/10/2018 09:15:00,33.49,33.26,2,26.62
 25/10/2018 09:30:00,33.49,33.26,2,24.65
 25/10/2018 09:45:00,33.49,33.26,2,22.65
 25/10/2018 10:00:00,33.49,33.26,2,20.37
 25/10/2018 10:15:00,33.49,33.26,2,18.62
 25/10/2018 10:30:00,33.52,33.26,2,16.59
 25/10/2018 10:45:00,33.64,33.26,2,14.19
 25/10/2018 11:00:00,33.64,33.27,1,13.99
 25/10/2018 11:15:00,33.64,33.3,1,12.06
 25/10/2018 11:30:00,33.64,33.3,1,11.02
 25/10/2018 11:45:00,33.64,33.3,1,9.92
 25/10/2018 12:00:00,33.64,33.3,1,9.92
 25/10/2018 12:15:00,33.59,33.3,1,10.42
 25/10/2018 12:30:00,33.45,33.3,1,12.06
 25/10/2018 12:45:00,33.45,33.3,1,12.06
 25/10/2018 13:00:00,33.45,33.3,1,10.84
 25/10/2018 13:15:00,33.45,33.3,1,12.19
 25/10/2018 13:30:00,33.45,33.3,1,12.19
 25/10/2018 13:45:00,33.45,33.3,1,12.19
 25/10/2018 14:00:00,33.45,33.3,1,14.06
 25/10/2018 14:15:00,33.45,33.3,1,16.08
 25/10/2018 14:30:00,33.47,33.3,1,17.93
 25/10/2018 14:45:00,33.47,33.3,1,20.09
 25/10/2018 15:00:00,33.39,33.3,1,21.2
 25/10/2018 15:15:00,33.32,33.3,1,22.38
 25/10/2018 15:30:00,33.32,33.3,1,22.38
 25/10/2018 15:45:00,33.32,33.3,1,24.25
 25/10/2018 16:00:00,33.32,33.3,1,24.39
 25/10/2018 16:15:00,33.32,33.3,1,25.49
 25/10/2018 16:30:00,33.32,33.3,1,26.39
 25/10/2018 16:45:00,33.24,33.3,1,27.47
 25/10/2018 17:00:00,33.2,33.3,1,28.4
 25/10/2018 17:15:00,33.2,33.3,1,28.4
 25/10/2018 17:30:00,33.2,33.3,1,28.4
 25/10/2018 17:45:00,33.13,33.3,1,28.4
 25/10/2018 18:00:00,33.08,33.3,1,28.4
 25/10/2018 18:15:00,33.08,33.3,1,28.4
 25/10/2018 18:30:00,33.08,33.3,1,28.4
 25/10/2018 18:45:00,33.08,33.3,1,28.4
 25/10/2018 19:00:00,33.08,33.3,1,28.4
 25/10/2018 19:15:00,33.08,33.3,1,28.4
 25/10/2018 19:30:00,33.08,33.3,1,29.49
 25/10/2018 19:45:00,33.17,33.3,1,30.41
 25/10/2018 20:00:00,33.2,33.3,1,30.41
 25/10/2018 20:15:00,33.2,33.3,1,30.41
 25/10/2018 20:30:00,33.2,33.3,1,29.17
 25/10/2018 20:45:00,33.2,33.3,1,28.4
 25/10/2018 21:00:00,33.29,33.3,1,28.4
 25/10/2018 21:15:00,33.37,33.3,1,28.4
 25/10/2018 21:30:00,33.37,33.3,1,27.41
 25/10/2018 21:45:00,33.44,33.3,1,26.39
 25/10/2018 22:00:00,33.54,33.3,1,26.39
 25/10/2018 22:15:00,33.54,33.3,1,25.28
 25/10/2018 22:30:00,33.54,33.3,1,24.39
 25/10/2018 22:45:00,33.51,33.3,1,22.96
 25/10/2018 23:00:00,33.34,33.3,1,21.84
 25/10/2018 23:15:00,33.49,33.3,1,21.84
 25/10/2018 23:30:00,33.54,33.3,1,20.83
 25/10/2018 23:45:00,33.64,33.3,1,19.83
 26/10/2018 00:00:00,33.64,33.3,1,19.83
 26/10/2018 00:15:00,33.64,33.3,1,19.83
 26/10/2018 00:30:00,33.51,33.3,1,19.83
 26/10/2018 00:45:00,33.26,33.3,1,19.83
 26/10/2018 01:00:00,33.28,33.3,1,19.83
 26/10/2018 01:15:00,33.28,33.3,1,19.83
 26/10/2018 01:30:00,33.28,33.3,1,19.83
 26/10/2018 01:45:00,33.15,33.3,1,19.83
 26/10/2018 02:00:00,33.11,33.3,1,19.83
 26/10/2018 02:15:00,33.11,33.3,1,21.7
 26/10/2018 02:30:00,33.27,33.3,1,21.97
 26/10/2018 02:45:00,33.28,33.3,1,21.97
 26/10/2018 03:00:00,33.28,33.3,1,21.97
 26/10/2018 03:15:00,33.36,33.3,1,21.97
 26/10/2018 03:30:00,33.45,33.3,1,21.19
 26/10/2018 03:45:00,33.45,33.3,1,19.96
 26/10/2018 04:00:00,33.45,33.3,1,19.96
 26/10/2018 04:15:00,33.45,33.3,1,19.96
 26/10/2018 04:30:00,33.45,33.3,1,19.96
 26/10/2018 04:45:00,33.45,33.3,1,19.96
 26/10/2018 05:00:00,33.45,33.3,1,19.96
 26/10/2018 05:15:00,33.36,33.3,1,19.96
 26/10/2018 05:30:00,33.45,33.3,1,19.96
 26/10/2018 05:45:00,33.45,33.3,1,19.96
 26/10/2018 06:00:00,33.42,33.3,1,19.96
 26/10/2018 06:15:00,33.28,33.3,1,21.13
 26/10/2018 06:30:00,33.16,33.3,1,22.11
 26/10/2018 06:45:00,33.16,33.3,1,23.27
 26/10/2018 07:00:00,33.23,33.3,1,24.25
 26/10/2018 07:15:00,33.38,33.3,1,25.89
 26/10/2018 07:30:00,33.56,33.3,1,26.98
 26/10/2018 07:45:00,33.49,33.3,1,28.54
 26/10/2018 08:00:00,33.49,33.3,1,28.54
 26/10/2018 08:15:00,33.47,33.3,1,28.54
 26/10/2018 08:30:00,33.35,33.3,1,28.54
 26/10/2018 08:45:00,33.35,33.3,1,28.54
 26/10/2018 09:00:00,33.35,33.3,1,28.54
 26/10/2018 09:15:00,33.35,33.3,1,28.54
 26/10/2018 09:30:00,33.48,33.3,1,25.5
 26/10/2018 09:45:00,33.64,33.3,1,21.48
 26/10/2018 10:00:00,33.64,33.3,1,19.41
 26/10/2018 10:15:00,33.59,33.3,1,17.52
 26/10/2018 10:30:00,33.37,33.3,1,16.36
 26/10/2018 10:45:00,33.23,33.3,1,14.19
 26/10/2018 11:00:00,33.23,33.3,1,12.73
 26/10/2018 11:15:00,33.23,33.3,1,12.73
 26/10/2018 11:30:00,33.23,33.3,1,12.1
 26/10/2018 11:45:00,33.23,33.3,1,10.45
 26/10/2018 12:00:00,33.33,33.3,1,7.62
 26/10/2018 12:15:00,33.37,33.3,1,8.98
 26/10/2018 12:30:00,33.37,33.3,1,12.64
 26/10/2018 12:45:00,33.37,33.3,1,13.88
 26/10/2018 13:00:00,33.37,33.3,1,13.89
 26/10/2018 13:15:00,33.48,33.3,1,10.95
 26/10/2018 13:30:00,33.37,33.3,1,12.28
 26/10/2018 13:45:00,33.37,33.3,1,15.92
 26/10/2018 14:00:00,33.37,33.3,1,12.7
 26/10/2018 14:15:00,33.37,33.3,1,12.86
 26/10/2018 14:30:00,33.47,33.3,1,11.19
 26/10/2018 14:45:00,33.54,33.3,1,13.22
 26/10/2018 15:00:00,33.46,33.3,1,17.96
 26/10/2018 15:15:00,33.4,33.3,1,15.97
 26/10/2018 15:30:00,33.4,33.3,1,12.1
 26/10/2018 15:45:00,33.4,33.3,1,13.79
 26/10/2018 16:00:00,33.4,33.3,1,15.27
 26/10/2018 16:15:00,33.46,33.3,1,17.0
 26/10/2018 16:30:00,33.54,33.3,1,19.03
 26/10/2018 16:45:00,33.36,33.3,1,21.13
 26/10/2018 17:00:00,33.08,33.3,1,24.78
 26/10/2018 17:15:00,33.03,33.3,1,25.32
 26/10/2018 17:30:00,33.03,33.3,1,25.58
 26/10/2018 17:45:00,33.1,33.3,1,27.33
 26/10/2018 18:00:00,33.18,33.3,1,27.42
 26/10/2018 18:15:00,33.18,33.3,1,29.34
 26/10/2018 18:30:00,33.18,33.3,1,29.16
 26/10/2018 18:45:00,33.18,33.3,1,27.2
 26/10/2018 19:00:00,33.22,33.3,1,27.2
 26/10/2018 19:15:00,33.32,33.3,1,27.2
 26/10/2018 19:30:00,33.45,33.3,1,27.2
 26/10/2018 19:45:00,33.47,33.3,1,27.2
 26/10/2018 20:00:00,33.55,33.3,1,27.2
 26/10/2018 20:15:00,33.49,33.3,1,27.2
 26/10/2018 20:30:00,33.49,33.3,1,27.2
 26/10/2018 20:45:00,33.49,33.3,1,27.2
 26/10/2018 21:00:00,33.56,33.3,1,27.2
 26/10/2018 21:15:00,33.47,33.3,1,27.2
 26/10/2018 21:30:00,33.25,33.3,1,27.2
 26/10/2018 21:45:00,33.2,33.3,1,26.58
 26/10/2018 22:00:00,33.08,33.3,1,25.05
 26/10/2018 22:15:00,33.08,33.3,1,25.05
 26/10/2018 22:30:00,33.21,33.3,1,23.66
 26/10/2018 22:45:00,33.31,33.3,1,22.91
 26/10/2018 23:00:00,33.41,33.3,1,22.91
 26/10/2018 23:15:00,33.52,33.3,1,22.91
 26/10/2018 23:30:00,33.52,33.3,1,22.91
 26/10/2018 23:45:00,33.53,33.3,1,21.7
 27/10/2018 00:00:00,33.66,33.3,1,20.9
 27/10/2018 00:15:00,33.53,33.3,1,20.9
 27/10/2018 00:30:00,33.52,33.3,1,20.9
 27/10/2018 00:45:00,33.52,33.3,1,20.9
 27/10/2018 01:00:00,33.52,33.3,1,20.9
 27/10/2018 01:15:00,33.52,33.3,1,20.9
 27/10/2018 01:30:00,33.52,33.3,1,20.9
 27/10/2018 01:45:00,33.52,33.3,1,20.9
 27/10/2018 02:00:00,33.52,33.3,1,20.9
 27/10/2018 02:15:00,33.38,33.3,1,20.9
 27/10/2018 02:30:00,33.37,33.3,1,20.9
 27/10/2018 02:45:00,33.45,33.3,1,21.24
 27/10/2018 03:00:00,33.49,33.3,1,21.3
 27/10/2018 03:15:00,33.66,33.3,1,21.3
 27/10/2018 03:30:00,33.66,33.3,1,21.3
 27/10/2018 03:45:00,33.66,33.3,1,21.3
 27/10/2018 04:00:00,33.2,33.3,1,21.3
 27/10/2018 04:15:00,33.24,33.3,1,21.3
 27/10/2018 04:30:00,33.23,33.3,1,21.3
 27/10/2018 04:45:00,33.23,33.3,1,21.3
 27/10/2018 05:00:00,33.23,33.3,1,21.3
 27/10/2018 05:15:00,33.23,33.3,1,21.3
 27/10/2018 05:30:00,33.23,33.3,1,21.3
 27/10/2018 05:45:00,33.23,33.3,1,19.29
 27/10/2018 06:00:00,33.1,33.3,1,19.16
 27/10/2018 06:15:00,33.14,33.3,1,19.16
 27/10/2018 06:30:00,33.45,33.3,1,19.16
 27/10/2018 06:45:00,33.41,33.3,1,19.16
 27/10/2018 07:00:00,33.35,33.3,1,19.3
 27/10/2018 07:15:00,33.26,33.3,1,21.3
 27/10/2018 07:30:00,33.37,33.3,1,22.21
 27/10/2018 07:45:00,33.61,33.3,1,23.31
 27/10/2018 08:00:00,33.58,33.3,1,23.31
 27/10/2018 08:15:00,33.36,33.3,1,23.31
 27/10/2018 08:30:00,33.53,33.3,1,23.31
 27/10/2018 08:45:00,33.64,33.3,1,23.31
 27/10/2018 09:00:00,33.64,33.3,1,23.31
 27/10/2018 09:15:00,33.64,33.3,1,21.73
 27/10/2018 09:30:00,33.64,33.3,1,19.29
 27/10/2018 09:45:00,33.54,33.3,1,18.24
 27/10/2018 10:00:00,33.42,33.3,1,16.0
 27/10/2018 10:15:00,33.42,33.3,1,13.69
 27/10/2018 10:30:00,33.42,33.3,1,13.27
 27/10/2018 10:45:00,33.56,33.3,1,13.27
 27/10/2018 11:00:00,33.57,33.3,1,13.27
 27/10/2018 11:15:00,33.64,33.3,1,13.27
 27/10/2018 11:30:00,33.64,33.3,1,13.27
 27/10/2018 11:45:00,33.65,33.3,1,11.43
 27/10/2018 12:00:00,33.52,33.3,1,10.99
 27/10/2018 12:15:00,33.52,33.3,1,11.11
 27/10/2018 12:30:00,33.52,33.3,1,13.73
 27/10/2018 12:45:00,33.52,33.3,1,15.54
 27/10/2018 13:00:00,33.52,33.3,1,17.83
 27/10/2018 13:15:00,33.52,33.3,1,19.5
 27/10/2018 13:30:00,33.52,33.3,1,17.69
 27/10/2018 13:45:00,33.4,33.3,1,17.69
 27/10/2018 14:00:00,33.37,33.3,1,17.69
 27/10/2018 14:15:00,33.37,33.3,1,16.1
 27/10/2018 14:30:00,33.37,33.3,1,15.98
 27/10/2018 14:45:00,33.37,33.3,1,17.27
 27/10/2018 15:00:00,33.37,33.3,1,17.69
 27/10/2018 15:15:00,33.42,33.3,1,19.34
 27/10/2018 15:30:00,33.57,33.3,1,19.7
 27/10/2018 15:45:00,33.49,33.3,1,19.88
 27/10/2018 16:00:00,33.4,33.3,1,21.71
 27/10/2018 16:15:00,33.3,33.3,1,23.49
 27/10/2018 16:30:00,33.22,33.3,1,24.17
 27/10/2018 16:45:00,33.08,33.3,1,25.86
 27/10/2018 17:00:00,33.06,33.3,1,27.86
 27/10/2018 17:15:00,33.18,33.3,1,28.0
 27/10/2018 17:30:00,33.18,33.3,1,29.41
 27/10/2018 17:45:00,33.18,33.3,1,30.15
 27/10/2018 18:00:00,33.21,33.3,1,30.15
 27/10/2018 18:15:00,33.32,33.3,1,29.25
 27/10/2018 18:30:00,33.48,33.3,1,28.14
 27/10/2018 18:45:00,33.49,33.3,1,28.71
 27/10/2018 19:00:00,33.12,33.3,1,30.15
 27/10/2018 19:15:00,33.28,33.3,1,30.15
 27/10/2018 19:30:00,33.4,33.3,1,30.15
 27/10/2018 19:45:00,33.28,33.3,1,30.15
 27/10/2018 20:00:00,33.28,33.3,1,28.86
 27/10/2018 20:15:00,33.43,33.3,1,28.14
 27/10/2018 20:30:00,33.57,33.3,1,28.14
 27/10/2018 20:45:00,33.57,33.3,1,28.14
 27/10/2018 21:00:00,33.57,33.3,1,27.86
 27/10/2018 21:15:00,33.57,33.3,1,25.72
 27/10/2018 21:30:00,33.57,33.3,1,25.72
 27/10/2018 21:45:00,33.44,33.3,1,25.72
 27/10/2018 22:00:00,33.15,33.3,1,23.64
 27/10/2018 22:15:00,33.28,33.3,1,23.58
 27/10/2018 22:30:00,33.4,33.3,1,23.58
 27/10/2018 22:45:00,33.47,33.3,1,23.58
 27/10/2018 23:00:00,33.37,33.3,1,21.99
 27/10/2018 23:15:00,33.4,33.3,1,21.44
 27/10/2018 23:30:00,33.57,33.3,1,21.44
 27/10/2018 23:45:00,33.49,33.3,1,19.66
 28/10/2018 00:00:00,33.4,33.3,1,19.29
 28/10/2018 00:15:00,33.4,33.3,1,19.29
 28/10/2018 00:30:00,33.4,33.3,1,19.29
 28/10/2018 00:45:00,33.4,33.3,1,19.29
 28/10/2018 01:00:00,33.4,33.3,1,19.29
 28/10/2018 01:00:00,33.16,33.3,1,21.57
 28/10/2018 01:15:00,33.4,33.3,1,21.53
 28/10/2018 01:15:00,33.23,33.3,1,21.57
 28/10/2018 01:30:00,33.34,33.3,1,21.57
 28/10/2018 01:30:00,33.23,33.3,1,21.57
 28/10/2018 01:45:00,33.24,33.3,1,21.57
 28/10/2018 01:45:00,33.33,33.3,1,21.57
 28/10/2018 02:00:00,33.4,33.3,1,21.57
 28/10/2018 02:15:00,33.4,33.3,1,21.57
 28/10/2018 02:30:00,33.4,33.3,1,21.57
 28/10/2018 02:45:00,33.4,33.3,1,21.57
 28/10/2018 03:00:00,33.4,33.3,1,21.57
 28/10/2018 03:15:00,33.4,33.3,1,21.57
 28/10/2018 03:30:00,33.46,33.3,1,21.57
 28/10/2018 03:45:00,33.54,33.3,1,21.28
 28/10/2018 04:00:00,33.54,33.3,1,19.56
 28/10/2018 04:15:00,33.54,33.3,1,19.56
 28/10/2018 04:30:00,33.54,33.3,1,19.56
 28/10/2018 04:45:00,33.54,33.3,1,19.56
 28/10/2018 05:00:00,33.54,33.3,1,19.56
 28/10/2018 05:15:00,33.54,33.3,1,19.56
 28/10/2018 05:30:00,33.54,33.3,1,19.56
 28/10/2018 05:45:00,33.43,33.3,1,19.56
 28/10/2018 06:00:00,33.37,33.3,1,19.56
 28/10/2018 06:15:00,33.28,33.3,1,19.56
 28/10/2018 06:30:00,33.47,33.3,1,19.56
 28/10/2018 06:45:00,33.47,33.3,1,20.82
 28/10/2018 07:00:00,33.47,33.3,1,21.71
 28/10/2018 07:15:00,33.47,33.3,1,21.71
 28/10/2018 07:30:00,33.47,33.3,1,21.71
 28/10/2018 07:45:00,33.46,33.3,1,21.71
 28/10/2018 08:00:00,33.32,33.3,1,21.71
 28/10/2018 08:15:00,33.32,33.3,1,21.71
 28/10/2018 08:30:00,33.32,33.3,1,21.71
 28/10/2018 08:45:00,33.32,33.3,1,20.22
 28/10/2018 09:00:00,33.31,33.3,1,19.43
 28/10/2018 09:15:00,33.35,33.3,1,18.4
 28/10/2018 09:30:00,33.35,33.3,1,15.37
 28/10/2018 09:45:00,33.35,33.3,1,15.14
 28/10/2018 10:00:00,33.45,33.3,1,14.65
 28/10/2018 10:15:00,33.37,33.3,1,12.53
 28/10/2018 10:30:00,33.37,33.3,1,10.19
 28/10/2018 10:45:00,33.37,33.3,1,10.19
 28/10/2018 11:00:00,33.37,33.3,1,11.7
 28/10/2018 11:15:00,33.43,33.3,1,10.38
 28/10/2018 11:30:00,33.49,33.3,1,11.39
 28/10/2018 11:45:00,33.49,33.3,1,12.28
 28/10/2018 12:00:00,33.49,33.3,1,11.16
 28/10/2018 12:15:00,33.47,33.3,1,13.07
 28/10/2018 12:30:00,33.34,33.3,1,11.86
 28/10/2018 12:45:00,33.49,33.3,1,10.37
 28/10/2018 13:00:00,33.49,33.3,1,10.99
 28/10/2018 13:15:00,33.49,33.3,1,13.55
 28/10/2018 13:30:00,33.49,33.3,1,17.11
 28/10/2018 13:45:00,33.49,33.3,1,17.45
 28/10/2018 14:00:00,33.49,33.3,1,17.48
 28/10/2018 14:15:00,33.49,33.3,1,18.14
 28/10/2018 14:30:00,33.49,33.3,1,19.15
 28/10/2018 14:45:00,33.49,33.3,1,17.55
 28/10/2018 15:00:00,33.64,33.3,1,17.55
 28/10/2018 15:15:00,33.55,33.3,1,17.55
 28/10/2018 15:30:00,33.49,33.3,1,18.46
 28/10/2018 15:45:00,33.46,33.3,1,19.93
 28/10/2018 16:00:00,33.32,33.3,1,21.93
 28/10/2018 16:15:00,33.13,33.3,1,23.98
 28/10/2018 16:30:00,33.13,33.3,1,24.17
 28/10/2018 16:45:00,33.2,33.3,1,25.99
 28/10/2018 17:00:00,33.24,33.3,1,26.77
 28/10/2018 17:15:00,33.42,33.3,1,23.72
 28/10/2018 17:30:00,33.41,33.3,1,23.95
 28/10/2018 17:45:00,33.28,33.3,1,25.86
 28/10/2018 18:00:00,33.28,33.3,1,25.86
 28/10/2018 18:15:00,33.51,33.3,1,25.86
 28/10/2018 18:30:00,33.64,33.3,1,25.86
 28/10/2018 18:45:00,33.64,33.3,1,29.34
 28/10/2018 19:00:00,33.64,33.3,1,30.01
 28/10/2018 19:15:00,33.62,33.3,1,30.01
 28/10/2018 19:30:00,33.42,33.3,1,29.24
 28/10/2018 19:45:00,33.55,33.3,1,27.87
 28/10/2018 20:00:00,33.43,33.3,1,27.87
 28/10/2018 20:15:00,33.4,33.3,1,27.87
 28/10/2018 20:30:00,33.59,33.3,1,27.87
 28/10/2018 20:45:00,33.55,33.3,1,27.55
 28/10/2018 21:00:00,33.4,33.3,1,25.59
 28/10/2018 21:15:00,33.4,33.3,1,25.59
 28/10/2018 21:30:00,33.4,33.3,1,25.59
 28/10/2018 21:45:00,33.45,33.3,1,25.59
 28/10/2018 22:00:00,33.54,33.3,1,24.58
 28/10/2018 22:15:00,33.59,33.3,1,23.45
 28/10/2018 22:30:00,33.31,33.3,1,22.07
 28/10/2018 22:45:00,33.18,33.3,1,21.3
 28/10/2018 23:00:00,33.24,33.3,1,21.3
 28/10/2018 23:15:00,33.32,33.3,1,21.3
 28/10/2018 23:30:00,33.32,33.3,1,21.08
 28/10/2018 23:45:00,33.32,33.3,1,19.29
 29/10/2018 00:00:00,33.32,33.3,1,19.29
 29/10/2018 00:00:00,33.32,33.3,1,19.29
 29/10/2018 00:15:00,33.42,33.3,1,22.37
 29/10/2018 00:30:00,33.57,33.3,1,23.58
 29/10/2018 00:45:00,33.57,33.3,1,23.58
 29/10/2018 01:00:00,33.57,33.3,1,23.58
 29/10/2018 01:15:00,33.57,33.3,1,23.58
 29/10/2018 01:30:00,33.52,33.3,1,23.58
 29/10/2018 01:45:00,33.4,33.3,1,23.58
 29/10/2018 02:00:00,33.43,33.3,1,23.58
 29/10/2018 02:15:00,33.45,33.3,1,23.58
 29/10/2018 02:30:00,33.48,33.3,1,23.58
 29/10/2018 02:45:00,33.39,33.3,1,23.58
 29/10/2018 03:00:00,33.06,33.3,1,23.58
 29/10/2018 03:15:00,33.06,33.3,1,23.48
 29/10/2018 03:30:00,33.06,33.3,1,21.44
 29/10/2018 03:45:00,33.06,33.3,1,21.44
 29/10/2018 04:00:00,33.22,33.3,1,21.44
 29/10/2018 04:15:00,33.25,33.3,1,21.44
 29/10/2018 04:30:00,33.25,33.3,1,21.44
 29/10/2018 04:45:00,33.25,33.3,1,21.44
 29/10/2018 05:00:00,33.25,33.3,1,21.44
 29/10/2018 05:15:00,33.1,33.3,1,21.44
 29/10/2018 05:30:00,33.09,33.3,1,21.44
 29/10/2018 05:45:00,33.42,33.3,1,21.44
 29/10/2018 06:00:00,33.49,33.3,1,21.44
 29/10/2018 06:15:00,33.23,33.3,1,23.46
 29/10/2018 06:30:00,33.18,33.3,1,23.58
 29/10/2018 06:45:00,33.18,33.3,1,25.51
 29/10/2018 07:00:00,33.18,33.3,1,25.59
 29/10/2018 07:15:00,33.07,33.3,1,25.59
 29/10/2018 07:30:00,33.26,33.3,1,24.3
 29/10/2018 07:45:00,33.42,33.3,1,21.3
 29/10/2018 08:00:00,33.42,33.3,1,21.3
 29/10/2018 08:15:00,33.31,33.3,1,21.3
 29/10/2018 08:30:00,33.23,33.3,1,21.3
 29/10/2018 08:45:00,33.23,33.3,1,21.1
 29/10/2018 09:00:00,33.22,33.3,1,19.29
 29/10/2018 09:15:00,33.2,33.3,1,17.93
 29/10/2018 09:30:00,33.2,33.3,1,19.22
 29/10/2018 09:45:00,33.2,33.3,1,17.15
 29/10/2018 10:00:00,33.31,33.3,1,17.15
 29/10/2018 10:15:00,33.35,33.3,1,15.35
 29/10/2018 10:30:00,33.36,33.3,1,13.94
 29/10/2018 10:45:00,33.49,33.3,1,12.86
 29/10/2018 11:00:00,33.49,33.3,1,12.86
 29/10/2018 11:15:00,33.49,33.3,1,12.86
 29/10/2018 11:30:00,33.49,33.3,1,12.86
 29/10/2018 11:45:00,33.49,33.3,1,12.86
 29/10/2018 12:00:00,33.49,33.3,1,12.86
 29/10/2018 12:15:00,33.49,33.3,1,12.86
 29/10/2018 12:30:00,33.49,33.3,1,12.86
 29/10/2018 12:45:00,33.49,33.3,1,12.86
 29/10/2018 13:00:00,33.49,33.3,1,12.86
 29/10/2018 13:15:00,33.49,33.3,1,12.86
 29/10/2018 13:30:00,33.49,33.3,1,12.86
 29/10/2018 13:45:00,33.49,33.3,1,12.86
 29/10/2018 14:00:00,33.49,33.3,1,12.86
 29/10/2018 14:15:00,33.49,33.3,1,12.86
 29/10/2018 14:30:00,33.49,33.3,1,12.86
 29/10/2018 14:45:00,33.49,33.3,1,12.95
 29/10/2018 15:00:00,33.49,33.3,1,14.87
 29/10/2018 15:15:00,33.49,33.3,1,16.65
 29/10/2018 15:30:00,33.44,33.3,1,18.43
 29/10/2018 15:45:00,33.4,33.3,1,21.74
 29/10/2018 16:00:00,33.22,33.3,1,24.54
 29/10/2018 16:15:00,33.18,33.3,1,26.75
 29/10/2018 16:30:00,33.18,33.3,1,27.47
 29/10/2018 16:45:00,33.17,33.3,1,27.47
 29/10/2018 17:00:00,33.12,33.3,1,27.47
 29/10/2018 17:15:00,33.2,33.3,1,28.75
 29/10/2018 17:30:00,33.2,33.3,1,29.61
 29/10/2018 17:45:00,33.2,33.3,1,29.61
 29/10/2018 18:00:00,33.2,33.3,1,29.61
 29/10/2018 18:15:00,33.2,33.3,1,29.61
 29/10/2018 18:30:00,33.38,33.3,1,29.61
 29/10/2018 18:45:00,33.4,33.3,1,29.61
 29/10/2018 19:00:00,33.47,33.3,1,29.61
 29/10/2018 19:15:00,33.59,33.3,1,31.6
 29/10/2018 19:30:00,33.59,33.3,1,31.75
 29/10/2018 19:45:00,33.59,33.3,1,31.75
 29/10/2018 20:00:00,33.48,33.3,1,31.75
 29/10/2018 20:15:00,33.37,33.3,1,31.75
 29/10/2018 20:30:00,33.42,33.3,1,31.35
 29/10/2018 20:45:00,33.52,33.3,1,29.74
 29/10/2018 21:00:00,33.52,33.3,1,29.74
 29/10/2018 21:15:00,33.52,33.3,1,29.74
 29/10/2018 21:30:00,33.52,33.3,1,28.16
 29/10/2018 21:45:00,33.61,33.3,1,27.6
 29/10/2018 22:00:00,33.6,33.3,1,27.16
 29/10/2018 22:15:00,33.62,33.3,1,25.46
 29/10/2018 22:30:00,33.27,33.3,1,23.37
 29/10/2018 22:45:00,33.15,33.3,1,23.31
 29/10/2018 23:00:00,33.11,33.3,1,23.31
 29/10/2018 23:15:00,33.12,33.3,1,23.31
 29/10/2018 23:30:00,33.28,33.3,1,23.1
 29/10/2018 23:45:00,33.28,33.3,1,21.04
 30/10/2018 00:00:00,33.28,33.3,1,21.04
 30/10/2018 00:15:00,33.15,33.3,1,23.28
 30/10/2018 00:30:00,33.28,33.3,1,23.31
 30/10/2018 00:45:00,33.28,33.3,1,23.31
 30/10/2018 01:00:00,33.28,33.3,1,23.31
 30/10/2018 01:15:00,33.28,33.3,1,23.31
 30/10/2018 01:30:00,33.28,33.3,1,23.31
 30/10/2018 01:45:00,33.34,33.3,1,23.31
 30/10/2018 02:00:00,33.64,33.3,1,23.31
 30/10/2018 02:15:00,33.64,33.3,1,23.31
 30/10/2018 02:30:00,33.64,33.3,1,23.31
 30/10/2018 02:45:00,33.64,33.3,1,23.31
 30/10/2018 03:00:00,33.49,33.3,1,23.31
 30/10/2018 03:15:00,33.45,33.3,1,23.31
 30/10/2018 03:30:00,33.45,33.3,1,23.31
 30/10/2018 03:45:00,33.45,33.3,1,23.31
 30/10/2018 04:00:00,33.47,33.3,1,23.31
 30/10/2018 04:15:00,33.59,33.3,1,23.31
 30/10/2018 04:30:00,33.59,33.3,1,23.31
 30/10/2018 04:45:00,33.42,33.3,1,23.31
 30/10/2018 05:00:00,33.4,33.3,1,23.31
 30/10/2018 05:15:00,33.31,33.3,1,23.31
 30/10/2018 05:30:00,33.23,33.3,1,23.31
 30/10/2018 05:45:00,33.23,33.3,1,23.31
 30/10/2018 06:00:00,33.23,33.3,1,23.31
 30/10/2018 06:15:00,33.08,33.3,1,23.31
 30/10/2018 06:30:00,33.26,33.3,1,22.66
 30/10/2018 06:45:00,33.29,33.3,1,20.9
 30/10/2018 07:00:00,33.2,33.3,1,22.14
 30/10/2018 07:15:00,33.2,33.3,1,23.45
 30/10/2018 07:30:00,33.2,33.3,1,23.45
 30/10/2018 07:45:00,33.2,33.3,1,23.45
 30/10/2018 08:00:00,33.2,33.3,1,23.45
 30/10/2018 08:15:00,33.2,33.3,1,21.6
 30/10/2018 08:30:00,33.2,33.3,1,20.25
 30/10/2018 08:45:00,33.2,33.3,1,18.56
 30/10/2018 09:00:00,33.2,33.3,1,17.29
 30/10/2018 09:15:00,33.2,33.3,1,17.29
 30/10/2018 09:30:00,33.2,33.3,1,17.29
 30/10/2018 09:45:00,33.2,33.3,1,17.29
 30/10/2018 10:00:00,33.2,33.3,1,17.29
 30/10/2018 10:15:00,33.2,33.3,1,17.29
 30/10/2018 10:30:00,33.24,33.3,1,17.29
 30/10/2018 10:45:00,33.35,33.3,1,17.72
 30/10/2018 11:00:00,33.35,33.3,1,19.43
 30/10/2018 11:15:00,33.35,33.3,1,19.43
 30/10/2018 11:30:00,33.35,33.3,1,18.02
 30/10/2018 11:45:00,33.35,33.3,1,15.37
 30/10/2018 12:00:00,33.35,33.3,1,12.05
 30/10/2018 12:15:00,33.35,33.3,1,10.86
 30/10/2018 12:30:00,33.35,33.3,1,10.86
 30/10/2018 12:45:00,33.35,33.3,1,10.86
 30/10/2018 13:00:00,33.35,33.3,1,10.86
 30/10/2018 13:15:00,33.35,33.3,1,10.86
 30/10/2018 13:30:00,33.35,33.3,1,10.86
 30/10/2018 13:45:00,33.49,33.3,1,10.86
 30/10/2018 14:00:00,33.49,33.3,1,10.86
 30/10/2018 14:15:00,33.49,33.3,1,12.4
 30/10/2018 14:30:00,33.49,33.3,1,13.0
 30/10/2018 14:45:00,33.49,33.3,1,13.5
 30/10/2018 15:00:00,33.49,33.3,1,15.61
 30/10/2018 15:15:00,33.49,33.3,1,17.72
 30/10/2018 15:30:00,33.49,33.3,1,20.06
 30/10/2018 15:45:00,33.41,33.3,1,22.24
 30/10/2018 16:00:00,33.28,33.3,1,24.22
 30/10/2018 16:15:00,33.27,33.3,1,26.22
 30/10/2018 16:30:00,33.57,33.3,1,27.33
 30/10/2018 16:45:00,33.53,33.3,1,27.33
 30/10/2018 17:00:00,33.25,33.3,1,28.52
 30/10/2018 17:15:00,33.2,33.3,1,27.85
 30/10/2018 17:30:00,33.2,33.3,1,27.47
 30/10/2018 17:45:00,33.2,33.3,1,27.86
 30/10/2018 18:00:00,33.2,33.3,1,29.61
 30/10/2018 18:15:00,33.28,33.3,1,29.61
 30/10/2018 18:30:00,33.37,33.3,1,29.61
 30/10/2018 18:45:00,33.37,33.3,1,29.61
 30/10/2018 19:00:00,33.18,33.3,1,29.61
 30/10/2018 19:15:00,33.16,33.3,1,29.61
 30/10/2018 19:30:00,33.25,33.3,1,29.61
 30/10/2018 19:45:00,33.32,33.3,1,31.36
 30/10/2018 20:00:00,33.32,33.3,1,31.75
 30/10/2018 20:15:00,33.32,33.3,1,31.75
 30/10/2018 20:30:00,33.42,33.3,1,31.75
 30/10/2018 20:45:00,33.52,33.3,1,31.31
 30/10/2018 21:00:00,33.54,33.3,1,29.74
 30/10/2018 21:15:00,33.71,33.3,1,29.74
 30/10/2018 21:30:00,33.71,33.3,1,29.74
 30/10/2018 21:45:00,33.55,33.3,1,25.78
 30/10/2018 22:00:00,33.4,33.3,1,25.46
 30/10/2018 22:15:00,33.46,33.3,1,25.46
 30/10/2018 22:30:00,33.57,33.3,1,25.46
 30/10/2018 22:45:00,33.57,33.3,1,25.46
 30/10/2018 23:00:00,33.57,33.3,1,24.38
 30/10/2018 23:15:00,33.59,33.3,1,23.31
 30/10/2018 23:30:00,33.59,33.3,1,23.31
 30/10/2018 23:45:00,33.17,33.3,1,21.32
 31/10/2018 00:00:00,33.18,33.3,1,21.17
 31/10/2018 00:15:00,33.14,33.3,1,23.62
 31/10/2018 00:30:00,33.23,33.3,1,23.72
 31/10/2018 00:45:00,33.23,33.3,1,23.72
 31/10/2018 01:00:00,33.23,33.3,1,23.72
 31/10/2018 01:15:00,33.23,33.3,1,23.72
 31/10/2018 01:30:00,33.23,33.3,1,23.72
 31/10/2018 01:45:00,33.23,33.3,1,23.72
 31/10/2018 02:00:00,33.23,33.3,1,23.72
 31/10/2018 02:15:00,33.23,33.3,1,23.72
 31/10/2018 02:30:00,33.31,33.3,1,23.72
 31/10/2018 02:45:00,33.37,33.3,1,23.72
 31/10/2018 03:00:00,33.37,33.3,1,23.72
 31/10/2018 03:15:00,33.41,33.3,1,23.72
 31/10/2018 03:30:00,33.52,33.3,1,23.72
 31/10/2018 03:45:00,33.52,33.3,1,23.72
 31/10/2018 04:00:00,33.52,33.3,1,23.72
 31/10/2018 04:15:00,33.52,33.3,1,23.72
 31/10/2018 04:30:00,33.52,33.3,1,23.72
 31/10/2018 04:45:00,33.52,33.3,1,23.72
 31/10/2018 05:00:00,33.66,33.3,1,23.72
 31/10/2018 05:15:00,33.55,33.3,1,22.62
 31/10/2018 05:30:00,33.54,33.3,1,21.57
 31/10/2018 05:45:00,33.47,33.3,1,21.57
 31/10/2018 06:00:00,33.35,33.3,1,22.99
 31/10/2018 06:15:00,33.32,33.3,1,23.58
 31/10/2018 06:30:00,33.2,33.3,1,25.37
 31/10/2018 06:45:00,33.2,33.3,1,25.98
 31/10/2018 07:00:00,33.2,33.3,1,27.73
 31/10/2018 07:15:00,33.48,33.3,1,27.73
 31/10/2018 07:30:00,33.71,33.3,1,27.73
 31/10/2018 07:45:00,33.59,33.3,1,27.73
 31/10/2018 08:00:00,33.52,33.3,1,27.45
 31/10/2018 08:15:00,33.52,33.3,1,25.59
 31/10/2018 08:30:00,33.52,33.3,1,23.87
 31/10/2018 08:45:00,33.52,33.3,1,22.01
 31/10/2018 09:00:00,33.52,33.3,1,21.71
 31/10/2018 09:15:00,33.52,33.29,2,21.71
 31/10/2018 09:30:00,33.52,33.26,2,19.87
 31/10/2018 09:45:00,33.59,33.26,2,16.92
 31/10/2018 10:00:00,33.49,33.26,2,15.41
 31/10/2018 10:15:00,33.49,33.26,2,15.08
 31/10/2018 10:30:00,33.49,33.26,2,13.4
 31/10/2018 10:45:00,33.49,33.26,2,13.4
 31/10/2018 11:00:00,33.49,33.26,2,14.14
 31/10/2018 11:15:00,33.49,33.26,2,15.99
 31/10/2018 11:30:00,33.49,33.26,2,19.58
 31/10/2018 11:45:00,33.49,33.26,2,19.83
 31/10/2018 12:00:00,33.49,33.27,1,23.34
 31/10/2018 12:15:00,33.49,33.3,1,24.39
 31/10/2018 12:30:00,33.33,33.3,1,25.93
 31/10/2018 12:45:00,33.32,33.3,1,25.99
 31/10/2018 13:00:00,33.32,33.3,1,24.65
 31/10/2018 13:15:00,33.32,33.3,1,26.39
 31/10/2018 13:30:00,33.32,33.3,1,26.0
 31/10/2018 13:45:00,33.32,33.3,1,23.42
 31/10/2018 14:00:00,33.32,33.3,1,23.22
 31/10/2018 14:15:00,33.32,33.3,1,25.88
 31/10/2018 14:30:00,33.32,33.3,1,26.26
 31/10/2018 14:45:00,33.32,33.3,1,26.26
 31/10/2018 15:00:00,33.32,33.3,1,26.26
 31/10/2018 15:15:00,33.43,33.3,1,26.26
 31/10/2018 15:30:00,33.34,33.3,1,26.26
 31/10/2018 15:45:00,33.28,33.3,1,28.17
 31/10/2018 16:00:00,33.28,33.3,1,28.27
 31/10/2018 16:15:00,33.28,33.3,1,28.27
 31/10/2018 16:30:00,33.28,33.3,1,30.13
 31/10/2018 16:45:00,33.28,33.3,1,32.02
 31/10/2018 17:00:00,33.18,33.3,1,32.56
 31/10/2018 17:15:00,33.16,33.3,1,30.66
 31/10/2018 17:30:00,33.32,33.3,1,30.55
 31/10/2018 17:45:00,33.32,33.3,1,30.55
 31/10/2018 18:00:00,33.41,33.3,1,30.2
 31/10/2018 18:15:00,33.47,33.3,1,30.35
 31/10/2018 18:30:00,33.47,33.3,1,30.68
 31/10/2018 18:45:00,33.47,33.3,1,30.68
 31/10/2018 19:00:00,33.47,33.3,1,30.68
 31/10/2018 19:15:00,33.47,33.3,1,30.68
 31/10/2018 19:30:00,33.47,33.3,1,30.68
 31/10/2018 19:45:00,33.61,33.3,1,30.68
 31/10/2018 20:00:00,33.64,33.3,1,30.68
 31/10/2018 20:15:00,33.64,33.3,1,30.68
 31/10/2018 20:30:00,33.64,33.3,1,29.64
 31/10/2018 20:45:00,33.64,33.3,1,28.54
 31/10/2018 21:00:00,33.51,33.3,1,28.54
 31/10/2018 21:15:00,33.4,33.3,1,28.54
 31/10/2018 21:30:00,33.4,33.3,1,28.38
 31/10/2018 21:45:00,33.54,33.3,1,26.39
 31/10/2018 22:00:00,33.6,33.3,1,26.21
 31/10/2018 22:15:00,33.54,33.3,1,24.12
 31/10/2018 22:30:00,33.29,33.3,1,24.12
 31/10/2018 22:45:00,33.28,33.3,1,24.12
 31/10/2018 23:00:00,33.28,33.3,1,22.44
 31/10/2018 23:15:00,33.34,33.3,1,22.11
 31/10/2018 23:30:00,33.42,33.3,1,22.11
 31/10/2018 23:45:00,33.42,33.3,1,22.11
 01/11/2018 00:00:00,33.42,33.3,1,22.11
 01/11/2018 00:15:00,33.3,33.3,1,23.79
 01/11/2018 00:30:00,33.13,33.3,1,24.25
 01/11/2018 00:45:00,33.11,33.3,1,24.25
 01/11/2018 01:00:00,33.11,33.3,1,24.25
 01/11/2018 01:15:00,33.11,33.3,1,24.25
 01/11/2018 01:30:00,33.11,33.3,1,24.25
 01/11/2018 01:45:00,33.11,33.3,1,24.25
 01/11/2018 02:00:00,33.21,33.3,1,24.25
 01/11/2018 02:15:00,33.28,33.3,1,24.25
 01/11/2018 02:30:00,33.28,33.3,1,24.25
 01/11/2018 02:45:00,33.28,33.3,1,24.25
 01/11/2018 03:00:00,33.4,33.3,1,24.25
 01/11/2018 03:15:00,33.36,33.3,1,24.25
 01/11/2018 03:30:00,33.35,33.3,1,23.45
 01/11/2018 03:45:00,33.35,33.3,1,22.24
 01/11/2018 04:00:00,33.35,33.3,1,22.24
 01/11/2018 04:15:00,33.35,33.3,1,22.24
 01/11/2018 04:30:00,33.35,33.3,1,22.24
 01/11/2018 04:45:00,33.35,33.3,1,22.24
 01/11/2018 05:00:00,33.35,33.3,1,22.24
 01/11/2018 05:15:00,33.35,33.3,1,22.24
 01/11/2018 05:30:00,33.35,33.3,1,22.24
 01/11/2018 05:45:00,33.35,33.3,1,22.24
 01/11/2018 06:00:00,33.35,33.3,1,22.24
 01/11/2018 06:15:00,33.23,33.3,1,22.24
 01/11/2018 06:30:00,33.11,33.3,1,23.44
 01/11/2018 06:45:00,33.04,33.3,1,24.39
 01/11/2018 07:00:00,33.28,33.3,1,24.39
 01/11/2018 07:15:00,33.28,33.3,1,24.74
 01/11/2018 07:30:00,33.28,33.3,1,26.53
 01/11/2018 07:45:00,33.28,33.3,1,26.53
 01/11/2018 08:00:00,33.24,33.3,1,26.53
 01/11/2018 08:15:00,33.61,33.3,1,26.53
 01/11/2018 08:30:00,33.61,33.3,1,25.05
 01/11/2018 08:45:00,33.61,33.3,1,20.6
 01/11/2018 09:00:00,33.61,33.3,1,19.33
 01/11/2018 09:15:00,33.61,33.3,1,16.64
 01/11/2018 09:30:00,33.61,33.3,1,13.76
 01/11/2018 09:45:00,33.61,33.3,1,11.52
 01/11/2018 10:00:00,33.61,33.3,1,11.01
 01/11/2018 10:15:00,33.61,33.3,1,7.78
 01/11/2018 10:30:00,33.61,33.3,1,7.24
 01/11/2018 10:45:00,33.61,33.3,1,7.24
 01/11/2018 11:00:00,33.61,33.3,1,6.14
 01/11/2018 11:15:00,33.61,33.3,1,5.23
 01/11/2018 11:30:00,33.61,33.3,1,5.23
 01/11/2018 11:45:00,33.61,33.3,1,5.61
 01/11/2018 12:00:00,33.61,33.3,1,5.61
 01/11/2018 12:15:00,33.46,33.3,1,5.23
 01/11/2018 12:30:00,33.45,33.3,1,5.41
 01/11/2018 12:45:00,33.45,33.3,1,4.59
 01/11/2018 13:00:00,33.45,33.3,1,5.65
 01/11/2018 13:15:00,33.54,33.3,1,11.48
 01/11/2018 13:30:00,33.54,33.3,1,11.79
 01/11/2018 13:45:00,33.54,33.3,1,11.79
 01/11/2018 14:00:00,33.54,33.3,1,11.79
 01/11/2018 14:15:00,33.54,33.3,1,12.37
 01/11/2018 14:30:00,33.54,33.3,1,14.07
 01/11/2018 14:45:00,33.54,33.3,1,14.83
 01/11/2018 15:00:00,33.54,33.3,1,16.24
 01/11/2018 15:15:00,33.54,33.3,1,18.53
 01/11/2018 15:30:00,33.54,33.3,1,21.07
 01/11/2018 15:45:00,33.54,33.3,1,23.31
 01/11/2018 16:00:00,33.46,33.3,1,24.95
 01/11/2018 16:15:00,33.37,33.3,1,27.06
 01/11/2018 16:30:00,33.37,33.3,1,26.74
 01/11/2018 16:45:00,33.37,33.3,1,24.92
 01/11/2018 17:00:00,33.19,33.3,1,24.92
 01/11/2018 17:15:00,33.18,33.3,1,24.92
 01/11/2018 17:30:00,33.06,33.3,1,25.82
 01/11/2018 17:45:00,33.01,33.3,1,27.06
 01/11/2018 18:00:00,33.01,33.3,1,27.06
 01/11/2018 18:15:00,33.12,33.3,1,30.83
 01/11/2018 18:30:00,33.29,33.3,1,31.49
 01/11/2018 18:45:00,33.37,33.3,1,31.49
 01/11/2018 19:00:00,33.44,33.3,1,31.49
 01/11/2018 19:15:00,33.52,33.3,1,31.49
 01/11/2018 19:30:00,33.52,33.3,1,31.49
 01/11/2018 19:45:00,33.52,33.3,1,31.49
 01/11/2018 20:00:00,33.57,33.3,1,31.49
 01/11/2018 20:15:00,33.62,33.3,1,31.49
 01/11/2018 20:30:00,33.4,33.3,1,31.49
 01/11/2018 20:45:00,33.4,33.3,1,30.53
 01/11/2018 21:00:00,33.4,33.3,1,29.48
 01/11/2018 21:15:00,33.48,33.3,1,29.48
 01/11/2018 21:30:00,33.54,33.3,1,27.85
 01/11/2018 21:45:00,33.54,33.3,1,27.47
 01/11/2018 22:00:00,33.55,33.3,1,26.91
 01/11/2018 22:15:00,33.15,33.3,1,25.32
 01/11/2018 22:30:00,33.27,33.3,1,24.57
 01/11/2018 22:45:00,33.35,33.3,1,23.31
 01/11/2018 23:00:00,33.4,33.3,1,23.31
 01/11/2018 23:15:00,33.29,33.3,1,23.31
 01/11/2018 23:30:00,33.28,33.3,1,23.31
 01/11/2018 23:45:00,33.28,33.3,1,23.31
 02/11/2018 00:00:00,33.28,33.3,1,23.31
 02/11/2018 00:15:00,33.12,33.3,1,23.81
 02/11/2018 00:30:00,33.08,33.3,1,25.32
 02/11/2018 00:45:00,33.08,33.3,1,25.32
 02/11/2018 01:00:00,33.08,33.3,1,25.32
 02/11/2018 01:15:00,33.08,33.3,1,25.32
 02/11/2018 01:30:00,33.08,33.3,1,25.32
 02/11/2018 01:45:00,33.21,33.3,1,25.32
 02/11/2018 02:00:00,33.28,33.3,1,25.32
 02/11/2018 02:15:00,33.28,33.3,1,25.32
 02/11/2018 02:30:00,33.28,33.3,1,25.32
 02/11/2018 02:45:00,33.28,33.3,1,25.32
 02/11/2018 03:00:00,33.28,33.3,1,25.32
 02/11/2018 03:15:00,33.28,33.3,1,24.46
 02/11/2018 03:30:00,33.33,33.3,1,23.31
 02/11/2018 03:45:00,33.42,33.3,1,23.31
 02/11/2018 04:00:00,33.42,33.3,1,23.31
 02/11/2018 04:15:00,33.59,33.3,1,23.31
 02/11/2018 04:30:00,33.59,33.3,1,23.31
 02/11/2018 04:45:00,33.59,33.3,1,23.31
 02/11/2018 05:00:00,33.59,33.3,1,23.31
 02/11/2018 05:15:00,33.41,33.3,1,23.31
 02/11/2018 05:30:00,33.4,33.3,1,23.31
 02/11/2018 05:45:00,33.4,33.3,1,23.31
 02/11/2018 06:00:00,33.38,33.3,1,23.31
 02/11/2018 06:15:00,33.2,33.3,1,23.31
 02/11/2018 06:30:00,33.2,33.3,1,23.92
 02/11/2018 06:45:00,33.11,33.3,1,25.46
 02/11/2018 07:00:00,33.08,33.3,1,25.46
 02/11/2018 07:15:00,33.16,33.3,1,25.46
 02/11/2018 07:30:00,33.31,33.3,1,24.54
 02/11/2018 07:45:00,33.35,33.3,1,21.04
 02/11/2018 08:00:00,33.23,33.3,1,21.04
 02/11/2018 08:15:00,33.23,33.3,1,21.04
 02/11/2018 08:30:00,33.23,33.3,1,19.8
 02/11/2018 08:45:00,33.23,33.3,1,18.8
 02/11/2018 09:00:00,33.23,33.3,1,16.88
 02/11/2018 09:15:00,33.23,33.3,1,15.06
 02/11/2018 09:30:00,33.23,33.3,1,14.0
 02/11/2018 09:45:00,33.23,33.3,1,16.6
 02/11/2018 10:00:00,33.23,33.3,1,15.16
 02/11/2018 10:15:00,33.3,33.3,1,12.73
 02/11/2018 10:30:00,33.37,33.3,1,12.73
 02/11/2018 10:45:00,33.37,33.3,1,12.73
 02/11/2018 11:00:00,33.37,33.3,1,12.73
 02/11/2018 11:15:00,33.37,33.3,1,11.11
 02/11/2018 11:30:00,33.37,33.3,1,10.72
 02/11/2018 11:45:00,33.37,33.3,1,10.72
 02/11/2018 12:00:00,33.37,33.3,1,10.72
 02/11/2018 12:15:00,33.37,33.3,1,10.72
 02/11/2018 12:30:00,33.37,33.3,1,10.72
 02/11/2018 12:45:00,33.37,33.3,1,10.72
 02/11/2018 13:00:00,33.38,33.3,1,10.72
 02/11/2018 13:15:00,33.52,33.3,1,10.72
 02/11/2018 13:30:00,33.52,33.3,1,10.72
 02/11/2018 13:45:00,33.52,33.3,1,10.72
 02/11/2018 14:00:00,33.52,33.3,1,12.57
 02/11/2018 14:15:00,33.58,33.3,1,12.86
 02/11/2018 14:30:00,33.66,33.3,1,12.86
 02/11/2018 14:45:00,33.66,33.3,1,14.24
 02/11/2018 15:00:00,33.66,33.3,1,16.93
 02/11/2018 15:15:00,33.66,33.3,1,18.48
 02/11/2018 15:30:00,33.55,33.3,1,20.74
 02/11/2018 15:45:00,33.5,33.3,1,23.63
 02/11/2018 16:00:00,33.33,33.3,1,25.19
 02/11/2018 16:15:00,33.18,33.3,1,26.57
 02/11/2018 16:30:00,33.24,33.3,1,27.33
 02/11/2018 16:45:00,33.57,33.3,1,27.69
 02/11/2018 17:00:00,33.46,33.3,1,29.48
 02/11/2018 17:15:00,33.3,33.3,1,27.39
 02/11/2018 17:30:00,33.3,33.3,1,27.2
 02/11/2018 17:45:00,33.3,33.3,1,27.2
 02/11/2018 18:00:00,33.3,33.3,1,27.42
 02/11/2018 18:15:00,33.3,33.3,1,30.98
 02/11/2018 18:30:00,33.3,33.3,1,31.49
 02/11/2018 18:45:00,33.32,33.3,1,31.49
 02/11/2018 19:00:00,33.47,33.3,1,31.49
 02/11/2018 19:15:00,33.47,33.3,1,31.49
 02/11/2018 19:30:00,33.56,33.3,1,31.49
 02/11/2018 19:45:00,33.61,33.3,1,31.22
 02/11/2018 20:00:00,33.61,33.3,1,29.48
 02/11/2018 20:15:00,33.51,33.3,1,29.48
 02/11/2018 20:30:00,33.39,33.3,1,29.48
 02/11/2018 20:45:00,33.52,33.3,1,29.48
 02/11/2018 21:00:00,33.52,33.3,1,29.48
 02/11/2018 21:15:00,33.52,33.3,1,28.36
 02/11/2018 21:30:00,33.52,33.3,1,27.47
 02/11/2018 21:45:00,33.52,33.3,1,27.47
 02/11/2018 22:00:00,33.4,33.3,1,26.79
 02/11/2018 22:15:00,33.56,33.3,1,25.46
 02/11/2018 22:30:00,33.39,33.3,1,25.46
 02/11/2018 22:45:00,33.38,33.3,1,23.83
 02/11/2018 23:00:00,33.18,33.3,1,23.45
 02/11/2018 23:15:00,33.25,33.3,1,23.45
 02/11/2018 23:30:00,33.25,33.3,1,23.45
 02/11/2018 23:45:00,33.25,33.3,1,23.45
 03/11/2018 00:00:00,33.25,33.3,1,22.61
 03/11/2018 00:15:00,33.1,33.3,1,23.4
 03/11/2018 00:30:00,33.24,33.3,1,23.45
 03/11/2018 00:45:00,33.28,33.3,1,23.45
 03/11/2018 01:00:00,33.28,33.3,1,23.45
