DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 03/11/2018 01:15:00,33.29,33.3,1,23.45
 03/11/2018 01:30:00,33.42,33.3,1,23.45
 03/11/2018 01:45:00,33.44,33.3,1,23.45
 03/11/2018 02:00:00,33.35,33.3,1,23.45
 03/11/2018 02:15:00,33.35,33.3,1,23.45
 03/11/2018 02:30:00,33.35,33.3,1,23.45
 03/11/2018 02:45:00,33.35,33.3,1,23.45
 03/11/2018 03:00:00,33.4,33.3,1,23.45
 03/11/2018 03:15:00,33.52,33.3,1,23.45
 03/11/2018 03:30:00,33.52,33.3,1,23.45
 03/11/2018 03:45:00,33.45,33.3,1,23.13
 03/11/2018 04:00:00,33.11,33.3,1,21.44
 03/11/2018 04:15:00,33.11,33.3,1,21.44
 03/11/2018 04:30:00,33.11,33.3,1,21.44
 03/11/2018 04:45:00,33.11,33.3,1,21.44
 03/11/2018 05:00:00,33.11,33.3,1,21.44
 03/11/2018 05:15:00,33.11,33.3,1,21.44
 03/11/2018 05:30:00,33.11,33.3,1,21.44
 03/11/2018 05:45:00,33.11,33.3,1,21.44
 03/11/2018 06:00:00,33.21,33.3,1,21.44
 03/11/2018 06:15:00,33.36,33.3,1,21.44
 03/11/2018 06:30:00,33.65,33.3,1,21.44
 03/11/2018 06:45:00,33.58,33.3,1,21.44
 03/11/2018 07:00:00,33.57,33.3,1,21.44
 03/11/2018 07:15:00,33.44,33.3,1,21.44
 03/11/2018 07:30:00,33.37,33.3,1,22.59
 03/11/2018 07:45:00,33.37,33.3,1,23.45
 03/11/2018 08:00:00,33.37,33.3,1,23.45
 03/11/2018 08:15:00,33.37,33.3,1,23.45
 03/11/2018 08:30:00,33.23,33.3,1,23.45
 03/11/2018 08:45:00,33.18,33.3,1,23.45
 03/11/2018 09:00:00,33.18,33.3,1,23.45
 03/11/2018 09:15:00,33.18,33.3,1,23.45
 03/11/2018 09:30:00,33.18,33.3,1,23.45
 03/11/2018 09:45:00,33.18,33.3,1,23.45
 03/11/2018 10:00:00,33.18,33.3,1,23.45
 03/11/2018 10:15:00,33.18,33.3,1,23.19
 03/11/2018 10:30:00,33.18,33.3,1,21.3
 03/11/2018 10:45:00,33.18,33.3,1,21.3
 03/11/2018 11:00:00,33.28,33.3,1,20.2
 03/11/2018 11:15:00,33.32,33.3,1,19.34
 03/11/2018 11:30:00,33.32,33.3,1,21.3
 03/11/2018 11:45:00,33.32,33.3,1,21.3
 03/11/2018 12:00:00,33.33,33.3,1,21.3
 03/11/2018 12:15:00,33.47,33.3,1,21.3
 03/11/2018 12:30:00,33.47,33.3,1,21.3
 03/11/2018 12:45:00,33.47,33.3,1,21.54
 03/11/2018 13:00:00,33.47,33.3,1,23.45
 03/11/2018 13:15:00,33.47,33.3,1,23.45
 03/11/2018 13:30:00,33.47,33.3,1,23.45
 03/11/2018 13:45:00,33.47,33.3,1,23.45
 03/11/2018 14:00:00,33.47,33.3,1,23.45
 03/11/2018 14:15:00,33.47,33.3,1,23.45
 03/11/2018 14:30:00,33.47,33.3,1,23.45
 03/11/2018 14:45:00,33.47,33.3,1,23.9
 03/11/2018 15:00:00,33.47,33.3,1,25.59
 03/11/2018 15:15:00,33.47,33.3,1,25.59
 03/11/2018 15:30:00,33.47,33.3,1,25.59
 03/11/2018 15:45:00,33.29,33.3,1,25.59
 03/11/2018 16:00:00,33.16,33.3,1,25.59
 03/11/2018 16:15:00,33.11,33.3,1,27.33
 03/11/2018 16:30:00,33.02,33.3,1,27.6
 03/11/2018 16:45:00,33.08,33.3,1,28.39
 03/11/2018 17:00:00,33.13,33.3,1,29.74
 03/11/2018 17:15:00,33.18,33.3,1,29.74
 03/11/2018 17:30:00,33.18,33.3,1,29.74
 03/11/2018 17:45:00,33.18,33.3,1,29.74
 03/11/2018 18:00:00,33.18,33.3,1,29.74
 03/11/2018 18:15:00,33.18,33.3,1,29.74
 03/11/2018 18:30:00,33.18,33.3,1,29.74
 03/11/2018 18:45:00,33.37,33.3,1,29.74
 03/11/2018 19:00:00,33.52,33.3,1,28.82
 03/11/2018 19:15:00,33.52,33.3,1,27.73
 03/11/2018 19:30:00,33.56,33.3,1,27.73
 03/11/2018 19:45:00,33.37,33.3,1,27.73
 03/11/2018 20:00:00,33.35,33.3,1,26.55
 03/11/2018 20:15:00,33.35,33.3,1,25.59
 03/11/2018 20:30:00,33.31,33.3,1,25.59
 03/11/2018 20:45:00,33.01,33.3,1,24.92
 03/11/2018 21:00:00,33.2,33.3,1,23.58
 03/11/2018 21:15:00,33.2,33.3,1,23.58
 03/11/2018 21:30:00,33.3,33.3,1,23.58
 03/11/2018 21:45:00,33.4,33.3,1,23.58
 03/11/2018 22:00:00,33.4,33.3,1,23.43
 03/11/2018 22:15:00,33.54,33.3,1,21.44
 03/11/2018 22:30:00,33.57,33.3,1,21.44
 03/11/2018 22:45:00,33.57,33.3,1,21.44
 03/11/2018 23:00:00,33.56,33.3,1,21.44
 03/11/2018 23:15:00,33.45,33.3,1,21.44
 03/11/2018 23:30:00,33.57,33.3,1,21.44
 03/11/2018 23:45:00,33.28,33.3,1,21.44
 04/11/2018 00:00:00,33.25,33.3,1,21.44
 04/11/2018 00:15:00,33.11,33.3,1,21.79
 04/11/2018 00:30:00,33.11,33.3,1,23.58
 04/11/2018 00:45:00,33.11,33.3,1,23.58
 04/11/2018 01:00:00,33.02,33.3,1,23.58
 04/11/2018 01:15:00,33.06,33.3,1,23.58
 04/11/2018 01:30:00,33.14,33.3,1,23.58
 04/11/2018 01:45:00,33.2,33.3,1,23.58
 04/11/2018 02:00:00,33.35,33.3,1,22.13
 04/11/2018 02:15:00,33.35,33.3,1,21.44
 04/11/2018 02:30:00,33.38,33.3,1,21.44
 04/11/2018 02:45:00,33.54,33.3,1,21.44
 04/11/2018 03:00:00,33.54,33.3,1,21.44
 04/11/2018 03:15:00,33.54,33.3,1,21.44
 04/11/2018 03:30:00,33.36,33.3,1,21.44
 04/11/2018 03:45:00,33.36,33.3,1,20.68
 04/11/2018 04:00:00,33.47,33.3,1,19.29
 04/11/2018 04:15:00,33.47,33.3,1,19.29
 04/11/2018 04:30:00,33.47,33.3,1,19.29
 04/11/2018 04:45:00,33.47,33.3,1,19.29
 04/11/2018 05:00:00,33.47,33.3,1,17.94
 04/11/2018 05:15:00,33.47,33.3,1,12.86
 04/11/2018 05:30:00,33.47,33.3,1,12.86
 04/11/2018 05:45:00,33.47,33.3,1,12.86
 04/11/2018 06:00:00,33.47,33.3,1,12.86
 04/11/2018 06:15:00,33.47,33.3,1,12.86
 04/11/2018 06:30:00,33.47,33.3,1,12.86
 04/11/2018 06:45:00,33.47,33.3,1,12.86
 04/11/2018 07:00:00,33.47,33.3,1,12.86
 04/11/2018 07:15:00,33.34,33.3,1,13.52
 04/11/2018 07:30:00,33.49,33.3,1,19.04
 04/11/2018 07:45:00,33.49,33.3,1,19.56
 04/11/2018 08:00:00,33.49,33.3,1,19.56
 04/11/2018 08:15:00,33.53,33.3,1,20.71
 04/11/2018 08:30:00,33.59,33.3,1,21.71
 04/11/2018 08:45:00,33.49,33.3,1,21.71
 04/11/2018 09:00:00,33.42,33.3,1,21.71
 04/11/2018 09:15:00,33.42,33.3,1,22.35
 04/11/2018 09:30:00,33.34,33.3,1,23.85
 04/11/2018 09:45:00,33.25,33.3,1,23.85
 04/11/2018 10:00:00,33.25,33.3,1,23.85
 04/11/2018 10:15:00,33.24,33.3,1,23.36
 04/11/2018 10:30:00,33.28,33.3,1,19.87
 04/11/2018 10:45:00,33.28,33.3,1,18.91
 04/11/2018 11:00:00,33.28,33.3,1,17.42
 04/11/2018 11:15:00,33.28,33.3,1,17.42
 04/11/2018 11:30:00,33.28,33.3,1,17.42
 04/11/2018 11:45:00,33.28,33.3,1,17.42
 04/11/2018 12:00:00,33.28,33.3,1,19.07
 04/11/2018 12:15:00,33.28,33.3,1,19.56
 04/11/2018 12:30:00,33.27,33.3,1,19.56
 04/11/2018 12:45:00,33.18,33.3,1,19.56
 04/11/2018 13:00:00,33.18,33.3,1,19.56
 04/11/2018 13:15:00,33.18,33.3,1,19.56
 04/11/2018 13:30:00,33.18,33.3,1,19.56
 04/11/2018 13:45:00,33.18,33.3,1,19.56
 04/11/2018 14:00:00,33.18,33.3,1,21.71
 04/11/2018 14:15:00,33.18,33.3,1,23.85
 04/11/2018 14:30:00,33.18,33.3,1,23.85
 04/11/2018 14:45:00,33.18,33.3,1,23.85
 04/11/2018 15:00:00,33.18,33.3,1,23.85
 04/11/2018 15:15:00,33.18,33.3,1,23.85
 04/11/2018 15:30:00,33.18,33.3,1,23.85
 04/11/2018 15:45:00,33.18,33.3,1,23.85
 04/11/2018 16:00:00,33.04,33.3,1,24.59
 04/11/2018 16:15:00,33.01,33.3,1,25.99
 04/11/2018 16:30:00,33.01,33.3,1,25.99
 04/11/2018 16:45:00,33.16,33.3,1,27.33
 04/11/2018 17:00:00,33.18,33.3,1,24.74
 04/11/2018 17:15:00,33.18,33.3,1,23.58
 04/11/2018 17:30:00,33.18,33.3,1,23.58
 04/11/2018 17:45:00,33.18,33.3,1,23.58
 04/11/2018 18:00:00,33.2,33.3,1,23.58
 04/11/2018 18:15:00,33.35,33.3,1,23.1
 04/11/2018 18:30:00,33.42,33.3,1,21.44
 04/11/2018 18:45:00,33.49,33.3,1,21.44
 04/11/2018 19:00:00,33.49,33.3,1,23.37
 04/11/2018 19:15:00,33.49,33.3,1,25.72
 04/11/2018 19:30:00,33.49,33.3,1,25.72
 04/11/2018 19:45:00,33.49,33.3,1,25.72
 04/11/2018 20:00:00,33.54,33.3,1,25.72
 04/11/2018 20:15:00,33.66,33.3,1,23.81
 04/11/2018 20:30:00,33.62,33.3,1,23.58
 04/11/2018 20:45:00,33.37,33.3,1,23.58
 04/11/2018 21:00:00,33.37,33.3,1,23.58
 04/11/2018 21:15:00,33.4,33.3,1,23.58
 04/11/2018 21:30:00,33.52,33.3,1,23.58
 04/11/2018 21:45:00,33.52,33.3,1,23.58
 04/11/2018 22:00:00,33.6,33.3,1,23.03
 04/11/2018 22:15:00,33.69,33.3,1,21.17
 04/11/2018 22:30:00,33.6,33.3,1,21.17
 04/11/2018 22:45:00,33.11,33.3,1,21.17
 04/11/2018 23:00:00,33.09,33.3,1,19.36
 04/11/2018 23:15:00,33.01,33.3,1,19.03
 04/11/2018 23:30:00,33.05,33.3,1,19.03
 04/11/2018 23:45:00,33.18,33.3,1,19.03
 05/11/2018 00:00:00,33.18,33.3,1,19.03
 05/11/2018 00:00:00,33.18,33.3,1,19.03
 05/11/2018 00:15:00,33.14,33.3,1,20.8
 05/11/2018 00:30:00,33.23,33.3,1,21.17
 05/11/2018 00:45:00,33.23,33.3,1,21.17
 05/11/2018 01:00:00,33.23,33.3,1,21.17
 05/11/2018 01:15:00,33.23,33.3,1,21.17
 05/11/2018 01:30:00,33.23,33.3,1,21.17
 05/11/2018 01:45:00,33.23,33.3,1,21.17
 05/11/2018 02:00:00,33.26,33.3,1,21.17
 05/11/2018 02:15:00,33.4,33.3,1,21.17
 05/11/2018 02:30:00,33.4,33.3,1,21.17
 05/11/2018 02:45:00,33.4,33.3,1,21.17
 05/11/2018 03:00:00,33.4,33.3,1,21.17
 05/11/2018 03:15:00,33.4,33.3,1,20.88
 05/11/2018 03:30:00,33.4,33.3,1,19.16
 05/11/2018 03:45:00,33.46,33.3,1,19.16
 05/11/2018 04:00:00,33.57,33.3,1,19.16
 05/11/2018 04:15:00,33.57,33.3,1,19.16
 05/11/2018 04:30:00,33.57,33.3,1,19.16
 05/11/2018 04:45:00,33.57,33.3,1,19.16
 05/11/2018 05:00:00,33.57,33.3,1,19.16
 05/11/2018 05:15:00,33.57,33.3,1,19.16
 05/11/2018 05:30:00,33.47,33.3,1,19.16
 05/11/2018 05:45:00,33.42,33.3,1,19.16
 05/11/2018 06:00:00,33.35,33.3,1,19.16
 05/11/2018 06:15:00,33.52,33.3,1,20.82
 05/11/2018 06:30:00,33.63,33.3,1,21.76
 05/11/2018 06:45:00,33.54,33.3,1,23.31
 05/11/2018 07:00:00,33.41,33.3,1,24.59
 05/11/2018 07:15:00,33.42,33.3,1,25.32
 05/11/2018 07:30:00,33.42,33.3,1,25.32
 05/11/2018 07:45:00,33.33,33.3,1,25.32
 05/11/2018 08:00:00,33.25,33.3,1,25.32
 05/11/2018 08:15:00,33.25,33.3,1,25.32
 05/11/2018 08:30:00,33.25,33.3,1,25.32
 05/11/2018 08:45:00,33.25,33.3,1,25.32
 05/11/2018 09:00:00,33.25,33.3,1,25.32
 05/11/2018 09:15:00,33.17,33.3,1,25.32
 05/11/2018 09:30:00,33.11,33.3,1,24.93
 05/11/2018 09:45:00,33.11,33.3,1,21.13
 05/11/2018 10:00:00,33.2,33.3,1,20.82
 05/11/2018 10:15:00,33.28,33.3,1,18.89
 05/11/2018 10:30:00,33.28,33.3,1,18.89
 05/11/2018 10:45:00,33.28,33.3,1,16.9
 05/11/2018 11:00:00,33.28,33.3,1,16.75
 05/11/2018 11:15:00,33.28,33.3,1,17.8
 05/11/2018 11:30:00,33.28,33.3,1,21.04
 05/11/2018 11:45:00,33.28,33.3,1,21.04
 05/11/2018 12:00:00,33.28,33.3,1,22.29
 05/11/2018 12:15:00,33.28,33.3,1,22.23
 05/11/2018 12:30:00,33.4,33.3,1,16.48
 05/11/2018 12:45:00,33.45,33.3,1,17.7
 05/11/2018 13:00:00,33.45,33.3,1,18.62
 05/11/2018 13:15:00,33.45,33.3,1,18.62
 05/11/2018 13:30:00,33.45,33.3,1,18.62
 05/11/2018 13:45:00,33.45,33.3,1,18.62
 05/11/2018 14:00:00,33.45,33.3,1,18.62
 05/11/2018 14:15:00,33.45,33.3,1,18.62
 05/11/2018 14:30:00,33.45,33.3,1,18.62
 05/11/2018 14:45:00,33.45,33.3,1,18.62
 05/11/2018 15:00:00,33.45,33.3,1,18.62
 05/11/2018 15:15:00,33.45,33.3,1,18.62
 05/11/2018 15:30:00,33.39,33.3,1,19.25
 05/11/2018 15:45:00,33.24,33.3,1,23.33
 05/11/2018 16:00:00,33.16,33.3,1,25.85
 05/11/2018 16:15:00,33.16,33.3,1,22.51
 05/11/2018 16:30:00,33.16,33.3,1,22.51
 05/11/2018 16:45:00,33.03,33.3,1,22.51
 05/11/2018 17:00:00,32.96,33.3,1,23.71
 05/11/2018 17:15:00,32.96,33.3,1,24.52
 05/11/2018 17:30:00,33.08,33.3,1,24.52
 05/11/2018 17:45:00,33.23,33.3,1,24.52
 05/11/2018 18:00:00,33.28,33.3,1,24.52
 05/11/2018 18:15:00,33.4,33.3,1,24.52
 05/11/2018 18:30:00,33.4,33.3,1,24.52
 05/11/2018 18:45:00,33.4,33.3,1,26.29
 05/11/2018 19:00:00,33.4,33.3,1,26.66
 05/11/2018 19:15:00,33.4,33.3,1,28.35
 05/11/2018 19:30:00,33.4,33.3,1,28.81
 05/11/2018 19:45:00,33.46,33.3,1,28.81
 05/11/2018 20:00:00,33.54,33.3,1,28.52
 05/11/2018 20:15:00,33.54,33.3,1,26.8
 05/11/2018 20:30:00,33.54,33.3,1,26.8
 05/11/2018 20:45:00,33.56,33.3,1,26.8
 05/11/2018 21:00:00,33.23,33.3,1,26.1
 05/11/2018 21:15:00,33.23,33.3,1,24.52
 05/11/2018 21:30:00,33.27,33.3,1,24.52
 05/11/2018 21:45:00,33.4,33.3,1,24.52
 05/11/2018 22:00:00,33.4,33.3,1,24.52
 05/11/2018 22:15:00,33.45,33.3,1,24.52
 05/11/2018 22:30:00,33.57,33.3,1,22.69
 05/11/2018 22:45:00,33.57,33.3,1,22.51
 05/11/2018 23:00:00,33.57,33.3,1,21.43
 05/11/2018 23:15:00,33.57,33.3,1,20.63
 05/11/2018 23:30:00,33.57,33.3,1,20.63
 05/11/2018 23:45:00,33.57,33.3,1,20.63
 06/11/2018 00:00:00,33.57,33.3,1,20.63
 06/11/2018 00:15:00,33.45,33.3,1,21.82
 06/11/2018 00:30:00,33.4,33.3,1,22.64
 06/11/2018 00:45:00,33.4,33.3,1,22.64
 06/11/2018 01:00:00,33.4,33.3,1,22.64
 06/11/2018 01:15:00,33.4,33.3,1,22.64
 06/11/2018 01:30:00,33.4,33.3,1,22.64
 06/11/2018 01:45:00,33.51,33.3,1,22.64
 06/11/2018 02:00:00,33.52,33.3,1,22.64
 06/11/2018 02:15:00,33.52,33.3,1,22.64
 06/11/2018 02:30:00,33.61,33.3,1,22.64
 06/11/2018 02:45:00,33.56,33.3,1,22.24
 06/11/2018 03:00:00,33.2,33.3,1,20.5
 06/11/2018 03:15:00,33.32,33.3,1,20.5
 06/11/2018 03:30:00,33.32,33.3,1,20.5
 06/11/2018 03:45:00,33.36,33.3,1,20.5
 06/11/2018 04:00:00,33.47,33.3,1,20.5
 06/11/2018 04:15:00,33.47,33.3,1,20.5
 06/11/2018 04:30:00,33.47,33.3,1,20.5
 06/11/2018 04:45:00,33.47,33.3,1,20.5
 06/11/2018 05:00:00,33.47,33.3,1,20.5
 06/11/2018 05:15:00,33.32,33.3,1,20.5
 06/11/2018 05:30:00,33.3,33.3,1,20.5
 06/11/2018 05:45:00,33.18,33.3,1,20.5
 06/11/2018 06:00:00,33.26,33.3,1,20.5
 06/11/2018 06:15:00,33.25,33.3,1,20.57
 06/11/2018 06:30:00,33.11,33.3,1,22.64
 06/11/2018 06:45:00,33.11,33.3,1,22.95
 06/11/2018 07:00:00,33.16,33.3,1,24.79
 06/11/2018 07:15:00,33.16,33.3,1,24.79
 06/11/2018 07:30:00,33.16,33.3,1,24.79
 06/11/2018 07:45:00,33.22,33.3,1,24.79
 06/11/2018 08:00:00,33.54,33.3,1,25.67
 06/11/2018 08:15:00,33.45,33.3,1,26.93
 06/11/2018 08:30:00,33.45,33.3,1,26.93
 06/11/2018 08:45:00,33.45,33.3,1,26.93
 06/11/2018 09:00:00,33.45,33.3,1,26.93
 06/11/2018 09:15:00,33.45,33.3,1,26.93
 06/11/2018 09:30:00,33.45,33.3,1,26.93
 06/11/2018 09:45:00,33.45,33.3,1,26.93
 06/11/2018 10:00:00,33.55,33.3,1,22.06
 06/11/2018 10:15:00,33.61,33.3,1,17.61
 06/11/2018 10:30:00,33.5,33.3,1,18.16
 06/11/2018 10:45:00,33.42,33.3,1,20.23
 06/11/2018 11:00:00,33.56,33.3,1,20.15
 06/11/2018 11:15:00,33.59,33.3,1,18.22
 06/11/2018 11:30:00,33.59,33.3,1,18.22
 06/11/2018 11:45:00,33.5,33.3,1,16.21
 06/11/2018 12:00:00,33.57,33.3,1,13.58
 06/11/2018 12:15:00,33.59,33.3,1,8.82
 06/11/2018 12:30:00,33.42,33.3,1,10.47
 06/11/2018 12:45:00,33.42,33.3,1,10.11
 06/11/2018 13:00:00,33.34,33.3,1,14.3
 06/11/2018 13:15:00,33.26,33.3,1,22.28
 06/11/2018 13:30:00,33.28,33.3,1,22.78
 06/11/2018 13:45:00,33.28,33.3,1,21.89
 06/11/2018 14:00:00,33.28,33.3,1,21.45
 06/11/2018 14:15:00,33.28,33.3,1,23.73
 06/11/2018 14:30:00,33.14,33.3,1,24.52
 06/11/2018 14:45:00,33.13,33.3,1,24.52
 06/11/2018 15:00:00,33.22,14.17,1,24.06
 06/11/2018 15:15:00,33.32,33.3,1,23.65
 06/11/2018 15:30:00,33.26,33.3,1,25.72
 06/11/2018 15:45:00,33.18,33.3,1,25.72
 06/11/2018 16:00:00,33.01,33.3,1,27.73
 06/11/2018 16:15:00,33.01,33.3,1,27.87
 06/11/2018 16:30:00,33.01,33.3,1,27.87
 06/11/2018 16:45:00,33.01,33.3,1,27.87
 06/11/2018 17:00:00,33.16,33.3,1,27.87
 06/11/2018 17:15:00,33.2,33.3,1,27.87
 06/11/2018 17:30:00,33.2,33.3,1,27.87
 06/11/2018 17:45:00,33.2,33.3,1,27.87
 06/11/2018 18:00:00,33.2,33.3,1,27.87
 06/11/2018 18:15:00,33.2,33.3,1,29.17
 06/11/2018 18:30:00,33.25,33.3,1,30.01
 06/11/2018 18:45:00,33.36,33.3,1,30.01
 06/11/2018 19:00:00,33.25,33.3,1,30.01
 06/11/2018 19:15:00,33.25,33.3,1,30.01
 06/11/2018 19:30:00,33.25,33.3,1,30.01
 06/11/2018 19:45:00,33.29,33.3,1,30.01
 06/11/2018 20:00:00,33.42,33.3,1,30.01
 06/11/2018 20:15:00,33.44,33.3,1,28.97
 06/11/2018 20:30:00,33.57,33.3,1,28.0
 06/11/2018 20:45:00,33.36,33.3,1,28.0
 06/11/2018 21:00:00,33.16,33.3,1,28.0
 06/11/2018 21:15:00,33.25,33.3,1,27.91
 06/11/2018 21:30:00,33.43,33.3,1,25.99
 06/11/2018 21:45:00,33.47,33.3,1,25.99
 06/11/2018 22:00:00,33.47,33.3,1,25.59
 06/11/2018 22:15:00,33.55,33.3,1,23.85
 06/11/2018 22:30:00,33.61,33.3,1,22.4
 06/11/2018 22:45:00,33.61,33.3,1,21.71
 06/11/2018 23:00:00,33.61,33.3,1,21.71
 06/11/2018 23:15:00,33.52,33.3,1,21.71
 06/11/2018 23:30:00,33.19,33.3,1,20.96
 06/11/2018 23:45:00,33.2,33.3,1,19.56
 07/11/2018 00:00:00,33.38,33.3,1,19.56
 07/11/2018 00:15:00,33.28,33.3,1,21.66
 07/11/2018 00:30:00,33.25,33.3,1,21.71
 07/11/2018 00:45:00,33.25,33.3,1,21.71
 07/11/2018 01:00:00,33.25,33.3,1,21.71
 07/11/2018 01:15:00,33.25,33.3,1,21.71
 07/11/2018 01:30:00,33.39,33.3,1,21.71
 07/11/2018 01:45:00,33.42,33.3,1,21.71
 07/11/2018 02:00:00,33.58,33.3,1,21.71
 07/11/2018 02:15:00,33.61,33.3,1,21.71
 07/11/2018 02:30:00,33.61,33.3,1,21.71
 07/11/2018 02:45:00,33.61,33.3,1,21.71
 07/11/2018 03:00:00,33.61,33.3,1,21.71
 07/11/2018 03:15:00,33.61,33.3,1,21.71
 07/11/2018 03:30:00,33.61,33.3,1,21.17
 07/11/2018 03:45:00,33.57,33.3,1,19.7
 07/11/2018 04:00:00,33.57,33.3,1,19.7
 07/11/2018 04:15:00,33.57,33.3,1,19.7
 07/11/2018 04:30:00,33.57,33.3,1,19.7
 07/11/2018 04:45:00,33.57,33.3,1,19.7
 07/11/2018 05:00:00,33.57,33.3,1,19.7
 07/11/2018 05:15:00,33.52,33.3,1,19.7
 07/11/2018 05:30:00,33.13,33.3,1,19.7
 07/11/2018 05:45:00,33.13,33.3,1,19.7
 07/11/2018 06:00:00,33.13,33.3,1,19.7
 07/11/2018 06:15:00,33.13,33.3,1,21.46
 07/11/2018 06:30:00,33.29,33.3,1,21.84
 07/11/2018 06:45:00,33.18,33.3,1,22.99
 07/11/2018 07:00:00,33.13,33.3,1,24.45
 07/11/2018 07:15:00,33.29,33.3,1,26.13
 07/11/2018 07:30:00,33.48,33.3,1,26.13
 07/11/2018 07:45:00,33.37,33.3,1,26.67
 07/11/2018 08:00:00,33.37,33.3,1,28.14
 07/11/2018 08:15:00,33.37,33.3,1,28.14
 07/11/2018 08:30:00,33.37,33.3,1,28.14
 07/11/2018 08:45:00,33.37,33.3,1,28.14
 07/11/2018 09:00:00,33.37,33.3,1,28.14
 07/11/2018 09:15:00,33.28,33.3,1,28.14
 07/11/2018 09:30:00,33.28,21.33,1,28.14
 07/11/2018 09:45:00,33.32,0.0,1,28.14
 07/11/2018 10:00:00,33.32,0.0,1,28.14
 07/11/2018 10:15:00,33.46,0.0,1,28.14
 07/11/2018 10:30:00,33.47,0.0,1,26.08
 07/11/2018 10:45:00,33.51,0.0,1,22.88
 07/11/2018 11:00:00,33.64,0.0,1,20.1
 07/11/2018 11:15:00,33.64,0.0,1,18.28
 07/11/2018 11:30:00,33.64,0.0,1,16.23
 07/11/2018 11:45:00,33.63,0.0,1,18.04
 07/11/2018 12:00:00,33.43,0.0,1,23.27
 07/11/2018 12:15:00,33.35,0.0,1,24.25
 07/11/2018 12:30:00,33.35,0.0,1,26.05
 07/11/2018 12:45:00,33.35,0.0,1,25.47
 07/11/2018 13:00:00,33.4,0.0,1,22.24
 07/11/2018 13:15:00,33.49,0.0,1,20.96
 07/11/2018 13:30:00,33.6,0.0,1,19.48
 07/11/2018 13:45:00,33.49,0.0,1,19.12
 07/11/2018 14:00:00,33.28,0.0,1,22.15
 07/11/2018 14:15:00,33.22,0.0,1,20.1
 07/11/2018 14:30:00,33.16,0.0,1,20.1
 07/11/2018 14:45:00,33.16,0.0,1,20.1
 07/11/2018 15:00:00,33.16,0.0,1,20.1
 07/11/2018 15:15:00,33.23,0.0,1,21.84
 07/11/2018 15:30:00,33.32,0.0,1,22.24
 07/11/2018 15:45:00,33.32,0.0,1,22.24
 07/11/2018 16:00:00,33.18,0.0,1,25.02
 07/11/2018 16:15:00,33.13,0.0,1,26.39
 07/11/2018 16:30:00,33.25,0.0,1,28.17
 07/11/2018 16:45:00,33.25,0.0,1,26.39
 07/11/2018 17:00:00,33.25,0.0,1,26.39
 07/11/2018 17:15:00,33.27,0.0,1,26.39
 07/11/2018 17:30:00,33.28,0.0,1,26.39
 07/11/2018 17:45:00,33.28,0.0,1,26.39
 07/11/2018 18:00:00,33.28,0.0,1,26.39
 07/11/2018 18:15:00,33.36,0.0,1,26.39
 07/11/2018 18:30:00,33.45,0.0,1,26.39
 07/11/2018 18:45:00,33.46,0.0,1,26.39
 07/11/2018 19:00:00,33.64,0.0,1,26.39
 07/11/2018 19:15:00,33.52,0.0,1,26.39
 07/11/2018 19:30:00,33.54,0.0,1,26.39
 07/11/2018 19:45:00,33.66,0.0,1,26.39
 07/11/2018 20:00:00,33.66,0.0,1,26.39
 07/11/2018 20:15:00,33.51,0.0,1,26.39
 07/11/2018 20:30:00,33.47,0.0,1,26.39
 07/11/2018 20:45:00,33.47,0.0,1,26.39
 07/11/2018 21:00:00,33.54,0.0,1,24.76
 07/11/2018 21:15:00,33.54,0.0,1,24.25
 07/11/2018 21:30:00,33.42,0.0,1,24.25
 07/11/2018 21:45:00,33.37,0.0,1,24.25
 07/11/2018 22:00:00,33.3,0.0,1,24.25
 07/11/2018 22:15:00,33.42,0.0,1,24.25
 07/11/2018 22:30:00,33.48,0.0,1,24.25
 07/11/2018 22:45:00,33.44,0.0,1,24.12
 07/11/2018 23:00:00,33.59,0.0,1,22.11
 07/11/2018 23:15:00,33.59,0.0,1,22.11
 07/11/2018 23:30:00,33.59,0.0,1,22.11
 07/11/2018 23:45:00,33.59,0.0,1,22.11
 08/11/2018 00:00:00,33.59,0.0,1,22.11
 08/11/2018 00:15:00,33.48,0.0,1,23.87
 08/11/2018 00:30:00,33.42,0.0,1,24.25
 08/11/2018 00:45:00,33.26,0.0,1,24.25
 08/11/2018 01:00:00,33.26,0.0,1,24.25
 08/11/2018 01:15:00,33.4,0.0,1,24.25
 08/11/2018 01:30:00,33.4,0.0,1,24.25
 08/11/2018 01:45:00,33.43,0.0,1,24.25
 08/11/2018 02:00:00,33.57,0.0,1,24.25
 08/11/2018 02:15:00,33.57,0.0,1,24.25
 08/11/2018 02:30:00,33.47,0.0,1,24.25
 08/11/2018 02:45:00,33.18,0.0,1,24.25
 08/11/2018 03:00:00,33.18,0.0,1,24.25
 08/11/2018 03:15:00,33.27,0.0,1,23.37
 08/11/2018 03:30:00,33.35,0.0,1,22.11
 08/11/2018 03:45:00,33.35,0.0,1,22.11
 08/11/2018 04:00:00,33.35,0.0,1,22.11
 08/11/2018 04:15:00,33.35,0.0,1,22.11
 08/11/2018 04:30:00,33.35,0.0,1,22.11
 08/11/2018 04:45:00,33.35,0.0,1,22.11
 08/11/2018 05:00:00,33.35,0.0,1,22.11
 08/11/2018 05:15:00,33.35,0.0,1,22.11
 08/11/2018 05:30:00,33.35,0.0,1,22.11
 08/11/2018 05:45:00,33.21,0.0,1,22.11
 08/11/2018 06:00:00,33.18,0.0,1,22.11
 08/11/2018 06:15:00,33.21,0.0,1,22.11
 08/11/2018 06:30:00,33.25,0.0,1,23.98
 08/11/2018 06:45:00,33.18,0.0,1,25.05
 08/11/2018 07:00:00,33.08,0.0,1,26.66
 08/11/2018 07:15:00,33.45,0.0,1,27.88
 08/11/2018 07:30:00,33.49,0.0,1,28.81
 08/11/2018 07:45:00,33.39,0.0,1,28.81
 08/11/2018 08:00:00,33.32,0.0,1,28.81
 08/11/2018 08:15:00,33.32,0.0,1,28.81
 08/11/2018 08:30:00,33.32,0.0,1,28.81
 08/11/2018 08:45:00,33.32,0.0,1,28.81
 08/11/2018 09:00:00,33.32,0.0,1,28.81
 08/11/2018 09:15:00,33.32,0.0,1,26.68
 08/11/2018 09:30:00,33.32,0.0,1,24.39
 08/11/2018 09:45:00,33.32,0.0,1,25.65
 08/11/2018 10:00:00,33.32,0.0,1,26.19
 08/11/2018 10:15:00,33.32,0.0,1,24.25
 08/11/2018 10:30:00,33.33,0.0,1,24.25
 08/11/2018 10:45:00,33.35,0.0,1,24.25
 08/11/2018 11:00:00,33.45,0.0,1,24.25
 08/11/2018 11:15:00,33.45,0.0,1,24.25
 08/11/2018 11:30:00,33.45,0.0,1,24.25
 08/11/2018 11:45:00,33.45,0.0,1,24.25
 08/11/2018 12:00:00,33.45,0.0,1,24.25
 08/11/2018 12:15:00,33.48,0.0,1,23.44
 08/11/2018 12:30:00,33.61,0.0,1,22.43
 08/11/2018 12:45:00,33.61,0.0,1,24.12
 08/11/2018 13:00:00,33.61,0.0,1,24.12
 08/11/2018 13:15:00,33.61,0.0,1,24.12
 08/11/2018 13:30:00,33.21,0.0,1,24.12
 08/11/2018 13:45:00,33.37,0.0,1,22.98
 08/11/2018 14:00:00,33.37,0.0,1,20.9
 08/11/2018 14:15:00,33.37,0.0,1,22.36
 08/11/2018 14:30:00,33.31,0.0,1,23.98
 08/11/2018 14:45:00,33.42,0.0,1,23.98
 08/11/2018 15:00:00,33.34,0.0,1,23.98
 08/11/2018 15:15:00,33.23,0.0,1,24.93
 08/11/2018 15:30:00,33.23,0.0,1,26.13
 08/11/2018 15:45:00,33.21,0.0,1,26.6
 08/11/2018 16:00:00,33.58,0.0,1,29.73
 08/11/2018 16:15:00,33.49,0.0,1,30.28
 08/11/2018 16:30:00,33.34,0.0,1,30.28
 08/11/2018 16:45:00,33.28,0.0,1,26.8
 08/11/2018 17:00:00,33.19,0.0,1,25.99
 08/11/2018 17:15:00,33.28,0.0,1,25.99
 08/11/2018 17:30:00,33.28,0.0,1,27.71
 08/11/2018 17:45:00,33.28,0.0,1,28.14
 08/11/2018 18:00:00,33.23,0.0,1,28.38
 08/11/2018 18:15:00,33.11,0.0,1,32.38
 08/11/2018 18:30:00,33.25,0.0,1,32.42
 08/11/2018 18:45:00,33.25,0.0,1,32.42
 08/11/2018 19:00:00,33.42,0.0,1,32.42
 08/11/2018 19:15:00,33.42,0.0,1,32.42
 08/11/2018 19:30:00,33.42,0.0,1,32.42
 08/11/2018 19:45:00,33.52,0.0,1,32.42
 08/11/2018 20:00:00,33.59,0.0,1,32.42
 08/11/2018 20:15:00,33.45,0.0,1,31.2
 08/11/2018 20:30:00,33.45,0.0,1,30.41
 08/11/2018 20:45:00,33.47,0.0,1,29.51
 08/11/2018 21:00:00,33.12,0.0,1,28.4
 08/11/2018 21:15:00,33.32,0.0,1,28.4
 08/11/2018 21:30:00,33.45,0.0,1,28.4
 08/11/2018 21:45:00,33.45,0.0,1,26.42
 08/11/2018 22:00:00,33.54,0.0,1,26.26
 08/11/2018 22:15:00,33.61,0.0,1,25.62
 08/11/2018 22:30:00,33.61,0.0,1,24.12
 08/11/2018 22:45:00,33.41,0.0,1,24.12
 08/11/2018 23:00:00,33.18,0.0,1,23.18
 08/11/2018 23:15:00,33.31,0.0,1,22.11
 08/11/2018 23:30:00,33.43,0.0,1,22.11
 08/11/2018 23:45:00,33.28,0.0,1,22.11
 09/11/2018 00:00:00,33.28,0.0,1,22.11
 09/11/2018 00:15:00,33.04,0.0,1,23.88
 09/11/2018 00:30:00,33.03,0.0,1,24.25
 09/11/2018 00:45:00,33.15,0.0,1,24.25
 09/11/2018 01:00:00,33.26,0.0,1,24.25
 09/11/2018 01:15:00,33.47,0.0,1,24.25
 09/11/2018 01:30:00,33.54,0.0,1,24.25
 09/11/2018 01:45:00,33.54,0.0,1,24.25
 09/11/2018 02:00:00,33.57,0.0,1,24.25
 09/11/2018 02:15:00,33.38,0.0,1,24.25
 09/11/2018 02:30:00,33.4,0.0,1,24.25
 09/11/2018 02:45:00,33.52,0.0,1,24.25
 09/11/2018 03:00:00,33.52,0.0,1,24.02
 09/11/2018 03:15:00,33.52,0.0,1,22.24
 09/11/2018 03:30:00,33.62,0.0,1,22.24
 09/11/2018 03:45:00,33.64,0.0,1,22.24
 09/11/2018 04:00:00,33.64,0.0,1,22.24
 09/11/2018 04:15:00,33.64,0.0,1,22.24
 09/11/2018 04:30:00,33.47,0.0,1,22.24
 09/11/2018 04:45:00,33.47,0.0,1,21.43
 09/11/2018 05:00:00,33.47,0.0,1,20.1
 09/11/2018 05:15:00,33.36,0.0,1,20.1
 09/11/2018 05:30:00,33.32,0.0,1,20.1
 09/11/2018 05:45:00,33.29,0.0,1,20.1
 09/11/2018 06:00:00,33.27,0.0,1,21.47
 09/11/2018 06:15:00,33.37,0.0,1,22.11
 09/11/2018 06:30:00,33.26,0.0,1,23.4
 09/11/2018 06:45:00,33.08,0.0,1,25.59
 09/11/2018 07:00:00,33.03,0.0,1,26.26
 09/11/2018 07:15:00,33.13,0.0,1,26.26
 09/11/2018 07:30:00,33.15,0.0,1,26.98
 09/11/2018 07:45:00,33.19,0.0,1,28.27
 09/11/2018 08:00:00,33.25,0.0,1,28.27
 09/11/2018 08:15:00,33.25,0.0,1,26.98
 09/11/2018 08:30:00,33.33,0.0,1,26.13
 09/11/2018 08:45:00,33.39,0.0,1,26.13
 09/11/2018 09:00:00,33.31,0.0,1,24.82
 09/11/2018 09:15:00,33.42,0.0,1,21.97
 09/11/2018 09:30:00,33.42,0.0,1,22.86
 09/11/2018 09:45:00,33.37,0.0,1,24.12
 09/11/2018 10:00:00,33.28,0.0,1,25.53
 09/11/2018 10:15:00,33.28,0.0,1,26.26
 09/11/2018 10:30:00,33.31,0.0,1,26.26
 09/11/2018 10:45:00,33.45,0.0,1,26.26
 09/11/2018 11:00:00,33.45,0.0,1,26.26
 09/11/2018 11:15:00,33.45,0.0,1,24.27
 09/11/2018 11:30:00,33.45,0.0,1,24.12
 09/11/2018 11:45:00,33.56,0.0,1,23.01
 09/11/2018 12:00:00,33.59,0.0,1,21.58
 09/11/2018 12:15:00,33.59,0.0,1,20.66
 09/11/2018 12:30:00,33.59,0.0,1,22.9
 09/11/2018 12:45:00,33.44,0.0,1,24.25
 09/11/2018 13:00:00,33.42,0.0,1,24.25
 09/11/2018 13:15:00,33.42,0.0,1,24.25
 09/11/2018 13:30:00,33.42,0.0,1,24.25
 09/11/2018 13:45:00,33.41,0.0,1,24.25
 09/11/2018 14:00:00,33.3,0.0,1,25.28
 09/11/2018 14:15:00,33.3,0.0,1,26.39
 09/11/2018 14:30:00,33.3,0.0,1,26.39
 09/11/2018 14:45:00,33.3,0.0,1,26.39
 09/11/2018 15:00:00,33.3,0.0,1,26.39
 09/11/2018 15:15:00,33.2,0.0,1,26.39
 09/11/2018 15:30:00,33.16,0.0,1,28.73
 09/11/2018 15:45:00,33.16,0.0,1,28.81
 09/11/2018 16:00:00,33.27,0.0,1,29.65
 09/11/2018 16:15:00,33.22,0.0,1,29.86
 09/11/2018 16:30:00,33.34,0.0,1,31.55
 09/11/2018 16:45:00,33.34,0.0,1,31.22
 09/11/2018 17:00:00,33.19,0.0,1,31.22
 09/11/2018 17:15:00,33.11,0.0,1,31.22
 09/11/2018 17:30:00,33.11,0.0,1,31.22
 09/11/2018 17:45:00,33.15,0.0,1,31.22
 09/11/2018 18:00:00,33.28,0.0,1,31.22
 09/11/2018 18:15:00,33.31,0.0,1,31.22
 09/11/2018 18:30:00,33.45,0.0,1,31.22
 09/11/2018 18:45:00,33.32,0.0,1,31.22
 09/11/2018 19:00:00,33.41,0.0,1,31.22
 09/11/2018 19:15:00,33.52,0.0,1,31.22
 09/11/2018 19:30:00,33.44,0.0,1,31.22
 09/11/2018 19:45:00,33.09,0.0,1,31.22
 09/11/2018 20:00:00,33.15,0.0,1,31.22
 09/11/2018 20:15:00,33.62,0.0,1,31.22
 09/11/2018 20:30:00,33.33,0.0,1,30.08
 09/11/2018 20:45:00,33.23,0.0,1,29.07
 09/11/2018 21:00:00,33.3,0.0,1,29.07
 09/11/2018 21:15:00,33.4,0.0,1,28.07
 09/11/2018 21:30:00,33.49,0.0,1,26.93
 09/11/2018 21:45:00,33.35,0.0,1,26.93
 09/11/2018 22:00:00,33.12,0.0,1,26.93
 09/11/2018 22:15:00,33.4,0.0,1,26.93
 09/11/2018 22:30:00,33.57,0.0,1,25.09
 09/11/2018 22:45:00,33.57,0.0,1,24.79
 09/11/2018 23:00:00,33.64,0.0,1,24.79
 09/11/2018 23:15:00,33.57,0.0,1,24.79
 09/11/2018 23:30:00,33.31,0.0,1,23.6
 09/11/2018 23:45:00,33.18,0.0,1,22.64
 10/11/2018 00:00:00,33.18,0.0,1,22.64
 10/11/2018 00:15:00,33.18,0.0,1,22.64
 10/11/2018 00:30:00,33.18,0.0,1,22.64
 10/11/2018 00:45:00,33.18,0.0,1,22.64
 10/11/2018 01:00:00,33.18,0.0,1,22.64
 10/11/2018 01:15:00,33.18,0.0,1,22.64
 10/11/2018 01:30:00,33.18,0.0,1,22.64
 10/11/2018 01:45:00,33.18,0.0,1,22.64
 10/11/2018 02:00:00,33.18,0.0,1,22.64
 10/11/2018 02:15:00,33.18,0.0,1,22.64
 10/11/2018 02:30:00,33.18,0.0,1,22.64
 10/11/2018 02:45:00,33.18,0.0,1,22.64
 10/11/2018 03:00:00,33.18,0.0,1,22.64
 10/11/2018 03:15:00,33.18,0.0,1,22.64
 10/11/2018 03:30:00,33.18,0.0,1,22.64
 10/11/2018 03:45:00,33.18,0.0,1,22.64
 10/11/2018 04:00:00,33.18,0.0,1,22.64
 10/11/2018 04:15:00,33.18,0.0,1,22.64
 10/11/2018 04:30:00,33.18,0.0,1,22.64
 10/11/2018 04:45:00,33.18,0.0,1,22.64
 10/11/2018 05:00:00,33.18,0.0,1,22.64
 10/11/2018 05:15:00,33.18,0.0,1,22.64
 10/11/2018 05:30:00,33.18,0.0,1,22.64
 10/11/2018 05:45:00,33.18,0.0,1,22.64
 10/11/2018 06:00:00,33.18,0.0,1,22.64
 10/11/2018 06:15:00,33.18,0.0,1,22.64
 10/11/2018 06:30:00,33.18,0.0,1,22.64
 10/11/2018 06:45:00,33.18,0.0,1,22.64
 10/11/2018 07:00:00,33.18,0.0,1,22.64
 10/11/2018 07:15:00,33.18,0.0,1,22.64
 10/11/2018 07:30:00,33.18,0.0,1,22.64
 10/11/2018 07:45:00,33.18,0.0,1,22.64
 10/11/2018 08:00:00,33.18,0.0,1,22.64
 10/11/2018 08:15:00,33.18,0.0,1,22.64
 10/11/2018 08:30:00,33.18,0.0,1,22.64
 10/11/2018 08:45:00,33.18,0.0,1,22.64
 10/11/2018 09:00:00,33.18,0.0,1,22.64
 10/11/2018 09:15:00,33.18,0.0,1,22.64
 10/11/2018 09:30:00,33.18,0.0,1,22.64
 10/11/2018 09:45:00,33.18,0.0,1,22.64
 10/11/2018 10:00:00,33.18,0.0,1,22.64
 10/11/2018 10:15:00,33.18,0.0,1,22.64
 10/11/2018 10:30:00,33.18,0.0,1,22.64
 10/11/2018 10:45:00,33.18,0.0,1,22.64
 10/11/2018 11:00:00,33.18,0.0,1,22.64
 10/11/2018 11:15:00,33.18,0.0,1,22.64
 10/11/2018 11:30:00,33.18,0.0,1,22.64
 10/11/2018 11:45:00,33.18,0.0,1,22.64
 10/11/2018 12:00:00,33.18,0.0,1,22.64
 10/11/2018 12:15:00,33.18,0.0,1,22.64
 10/11/2018 12:30:00,33.18,0.0,1,22.64
 10/11/2018 12:45:00,33.18,0.0,1,22.64
 10/11/2018 13:00:00,33.18,0.0,1,22.64
 10/11/2018 13:15:00,33.18,0.0,1,22.64
 10/11/2018 13:30:00,33.18,0.0,1,22.64
 10/11/2018 13:45:00,33.18,0.0,1,22.64
 10/11/2018 14:00:00,33.18,0.0,1,22.64
 10/11/2018 14:15:00,33.18,0.0,1,22.64
 10/11/2018 14:30:00,33.18,0.0,1,22.64
 10/11/2018 14:45:00,33.18,0.0,1,22.64
 10/11/2018 15:00:00,33.18,0.0,1,22.64
 10/11/2018 15:15:00,33.18,0.0,1,22.64
 10/11/2018 15:30:00,33.18,0.0,1,22.64
 10/11/2018 15:45:00,33.18,0.0,1,22.64
 10/11/2018 16:00:00,33.18,0.0,1,22.64
 10/11/2018 16:15:00,33.18,0.0,1,22.64
 10/11/2018 16:30:00,33.18,0.0,1,22.64
 10/11/2018 16:45:00,33.18,0.0,1,22.64
 10/11/2018 17:00:00,33.18,0.0,1,22.64
 10/11/2018 17:15:00,33.18,0.0,1,22.64
 10/11/2018 17:30:00,33.18,0.0,1,22.64
 10/11/2018 17:45:00,33.18,0.0,1,22.64
 10/11/2018 18:00:00,33.18,0.0,1,22.64
 10/11/2018 18:15:00,33.18,0.0,1,22.64
 10/11/2018 18:30:00,33.18,0.0,1,22.64
 10/11/2018 18:45:00,33.18,0.0,1,22.64
 10/11/2018 19:00:00,33.18,0.0,1,22.64
 10/11/2018 19:15:00,33.18,0.0,1,22.64
 10/11/2018 19:30:00,33.18,0.0,1,22.64
 10/11/2018 19:45:00,33.18,0.0,1,22.64
 10/11/2018 20:00:00,33.18,0.0,1,22.64
 10/11/2018 20:15:00,33.18,0.0,1,22.64
 10/11/2018 20:30:00,33.18,0.0,1,22.64
 10/11/2018 20:45:00,33.18,0.0,1,22.64
 10/11/2018 21:00:00,33.18,0.0,1,22.64
 10/11/2018 21:15:00,33.18,0.0,1,22.64
 10/11/2018 21:30:00,33.18,0.0,1,22.64
 10/11/2018 21:45:00,33.18,0.0,1,22.64
 10/11/2018 22:00:00,33.18,0.0,1,22.64
 10/11/2018 22:15:00,33.18,0.0,1,22.64
 10/11/2018 22:30:00,33.18,0.0,1,22.64
 10/11/2018 22:45:00,33.18,0.0,1,22.64
 10/11/2018 23:00:00,33.18,0.0,1,22.64
 10/11/2018 23:15:00,33.18,0.0,1,22.64
 10/11/2018 23:30:00,33.18,0.0,1,22.64
 10/11/2018 23:45:00,33.18,0.0,1,22.64
 11/11/2018 00:00:00,33.18,0.0,1,22.64
 11/11/2018 00:15:00,33.18,0.0,1,22.64
 11/11/2018 00:30:00,33.18,0.0,1,22.64
 11/11/2018 00:45:00,33.18,0.0,1,22.64
 11/11/2018 01:00:00,33.18,0.0,1,22.64
 11/11/2018 01:15:00,33.18,0.0,1,22.64
 11/11/2018 01:30:00,33.18,0.0,1,22.64
 11/11/2018 01:45:00,33.18,0.0,1,22.64
 11/11/2018 02:00:00,33.18,0.0,1,22.64
 11/11/2018 02:15:00,33.18,0.0,1,22.64
 11/11/2018 02:30:00,33.18,0.0,1,22.64
 11/11/2018 02:45:00,33.18,0.0,1,22.64
 11/11/2018 03:00:00,33.18,0.0,1,22.64
 11/11/2018 03:15:00,33.18,0.0,1,22.5
 11/11/2018 03:30:00,33.18,0.0,1,21.3
 11/11/2018 03:45:00,33.18,0.0,1,21.3
 11/11/2018 04:00:00,33.18,0.0,1,21.3
 11/11/2018 04:15:00,33.18,0.0,1,21.3
 11/11/2018 04:30:00,33.18,0.0,1,21.3
 11/11/2018 04:45:00,33.18,0.0,1,21.3
 11/11/2018 05:00:00,33.18,0.0,1,21.3
 11/11/2018 05:15:00,33.18,0.0,1,21.3
 11/11/2018 05:30:00,33.18,0.0,1,21.3
 11/11/2018 05:45:00,33.18,0.0,1,21.3
 11/11/2018 06:00:00,33.3,0.0,1,21.3
 11/11/2018 06:15:00,33.37,0.0,1,21.3
 11/11/2018 06:30:00,33.37,0.0,1,21.3
 11/11/2018 06:45:00,33.23,0.0,1,21.3
 11/11/2018 07:00:00,33.23,0.0,1,21.3
 11/11/2018 07:15:00,33.23,0.0,1,21.3
 11/11/2018 07:30:00,33.23,0.0,1,21.3
 11/11/2018 07:45:00,33.23,0.0,1,21.3
 11/11/2018 08:00:00,33.23,0.0,1,21.3
 11/11/2018 08:15:00,33.22,0.0,1,21.3
 11/11/2018 08:30:00,33.06,0.0,1,21.3
 11/11/2018 08:45:00,33.14,0.0,1,20.7
 11/11/2018 09:00:00,33.25,0.0,1,19.29
 11/11/2018 09:15:00,33.25,0.0,1,18.85
 11/11/2018 09:30:00,33.25,0.0,1,17.15
 11/11/2018 09:45:00,33.25,0.0,1,15.19
 11/11/2018 10:00:00,33.25,0.0,1,15.01
 11/11/2018 10:15:00,33.25,0.0,1,13.11
 11/11/2018 10:30:00,33.25,0.0,1,12.49
 11/11/2018 10:45:00,33.25,0.0,1,10.72
 11/11/2018 11:00:00,33.25,0.0,1,10.68
 11/11/2018 11:15:00,33.42,0.0,1,8.58
 11/11/2018 11:30:00,33.42,0.0,1,8.58
 11/11/2018 11:45:00,33.34,0.0,1,8.58
 11/11/2018 12:00:00,33.23,0.0,1,8.58
 11/11/2018 12:15:00,33.36,0.0,1,8.58
 11/11/2018 12:30:00,33.34,0.0,1,8.58
 11/11/2018 12:45:00,33.28,0.0,1,8.61
 11/11/2018 13:00:00,33.28,0.0,1,11.48
 11/11/2018 13:15:00,33.34,0.0,1,10.99
 11/11/2018 13:30:00,33.42,0.0,1,12.31
 11/11/2018 13:45:00,33.42,0.0,1,13.13
 11/11/2018 14:00:00,33.42,0.0,1,13.13
 11/11/2018 14:15:00,33.4,0.0,1,14.68
 11/11/2018 14:30:00,33.4,0.0,1,15.22
 11/11/2018 14:45:00,33.4,0.0,1,19.11
 11/11/2018 15:00:00,33.4,0.0,1,19.43
 11/11/2018 15:15:00,33.27,0.0,1,19.43
 11/11/2018 15:30:00,33.2,0.0,1,20.86
 11/11/2018 15:45:00,33.11,0.0,1,22.75
 11/11/2018 16:00:00,33.08,0.0,1,24.05
 11/11/2018 16:15:00,33.11,0.0,1,25.86
 11/11/2018 16:30:00,33.49,0.0,1,27.87
 11/11/2018 16:45:00,33.45,0.0,1,27.87
 11/11/2018 17:00:00,33.32,0.0,1,27.87
 11/11/2018 17:15:00,33.32,0.0,1,27.87
 11/11/2018 17:30:00,33.21,0.0,1,27.87
 11/11/2018 17:45:00,33.16,0.0,1,27.87
 11/11/2018 18:00:00,33.18,0.0,1,27.87
 11/11/2018 18:15:00,33.28,0.0,1,28.47
 11/11/2018 18:30:00,33.34,0.0,1,30.01
 11/11/2018 18:45:00,33.45,0.0,1,30.01
 11/11/2018 19:00:00,33.45,0.0,1,30.01
 11/11/2018 19:15:00,33.52,0.0,1,30.01
 11/11/2018 19:30:00,33.4,0.0,1,30.01
 11/11/2018 19:45:00,33.22,0.0,1,30.01
 11/11/2018 20:00:00,33.37,0.0,1,29.98
 11/11/2018 20:15:00,33.37,0.0,1,27.87
 11/11/2018 20:30:00,33.54,0.0,1,27.87
 11/11/2018 20:45:00,33.54,0.0,1,27.87
 11/11/2018 21:00:00,33.54,0.0,1,27.07
 11/11/2018 21:15:00,33.54,0.0,1,25.19
 11/11/2018 21:30:00,33.54,0.0,1,25.19
 11/11/2018 21:45:00,33.49,0.0,1,24.99
 11/11/2018 22:00:00,33.0,0.0,1,23.05
 11/11/2018 22:15:00,33.08,0.0,1,23.05
 11/11/2018 22:30:00,33.16,0.0,1,23.05
 11/11/2018 22:45:00,33.25,0.0,1,21.09
 11/11/2018 23:00:00,33.32,0.0,1,21.04
 11/11/2018 23:15:00,33.34,0.0,1,21.04
 11/11/2018 23:30:00,33.47,0.0,1,21.04
 11/11/2018 23:45:00,33.46,0.0,1,21.04
 12/11/2018 00:00:00,33.28,0.0,1,21.04
 12/11/2018 00:00:00,33.28,0.0,1,21.04
 12/11/2018 00:15:00,33.08,0.0,1,21.04
 12/11/2018 00:30:00,33.23,0.0,1,22.61
 12/11/2018 00:45:00,33.23,0.0,1,23.18
 12/11/2018 01:00:00,33.23,0.0,1,23.18
 12/11/2018 01:15:00,33.23,0.0,1,23.18
 12/11/2018 01:30:00,33.23,0.0,1,23.18
 12/11/2018 01:45:00,33.42,0.0,1,23.18
 12/11/2018 02:00:00,33.42,0.0,1,23.18
 12/11/2018 02:15:00,33.42,0.0,1,23.18
 12/11/2018 02:30:00,33.42,0.0,1,23.18
 12/11/2018 02:45:00,33.51,0.0,1,21.42
 12/11/2018 03:00:00,33.59,0.0,1,21.04
 12/11/2018 03:15:00,33.59,0.0,1,21.04
 12/11/2018 03:30:00,33.54,0.0,1,21.04
 12/11/2018 03:45:00,33.42,0.0,1,21.04
 12/11/2018 04:00:00,33.42,0.0,1,21.04
 12/11/2018 04:15:00,33.42,0.0,1,21.04
 12/11/2018 04:30:00,33.42,0.0,1,21.04
 12/11/2018 04:45:00,33.42,0.0,1,21.04
 12/11/2018 05:00:00,33.42,0.0,1,21.04
 12/11/2018 05:15:00,33.3,0.0,1,21.04
 12/11/2018 05:30:00,33.22,0.0,1,21.04
 12/11/2018 05:45:00,33.16,0.0,1,21.04
 12/11/2018 06:00:00,33.12,0.0,1,21.04
 12/11/2018 06:15:00,33.46,0.0,1,22.39
 12/11/2018 06:30:00,33.3,0.0,1,23.18
 12/11/2018 06:45:00,33.33,0.0,1,24.26
 12/11/2018 07:00:00,33.12,0.0,1,25.19
 12/11/2018 07:15:00,33.14,0.0,1,26.49
 12/11/2018 07:30:00,33.17,0.0,1,27.2
 12/11/2018 07:45:00,33.13,0.0,1,27.2
 12/11/2018 08:00:00,33.48,0.0,1,28.97
 12/11/2018 08:15:00,33.45,0.0,1,29.34
 12/11/2018 08:30:00,33.5,0.0,1,28.28
 12/11/2018 08:45:00,33.24,0.0,1,24.65
 12/11/2018 09:00:00,33.3,32.97,1,23.62
 12/11/2018 09:15:00,33.3,33.28,2,22.51
 12/11/2018 09:30:00,33.3,33.26,2,20.58
 12/11/2018 09:45:00,33.3,33.26,2,18.62
 12/11/2018 10:00:00,33.43,33.26,2,20.59
 12/11/2018 10:15:00,33.49,33.26,2,21.01
 12/11/2018 10:30:00,33.49,33.26,2,22.78
 12/11/2018 10:45:00,33.52,33.26,2,22.78
 12/11/2018 11:00:00,33.57,33.26,2,22.78
 12/11/2018 11:15:00,33.54,33.26,2,22.78
 12/11/2018 11:30:00,33.42,33.26,2,24.86
 12/11/2018 11:45:00,33.55,33.26,2,23.83
 12/11/2018 12:00:00,33.69,33.26,2,17.55
 12/11/2018 12:15:00,33.42,33.26,2,15.28
 12/11/2018 12:30:00,33.32,33.26,2,15.31
 12/11/2018 12:45:00,33.32,33.26,2,14.25
 12/11/2018 13:00:00,33.43,33.26,2,15.3
 12/11/2018 13:15:00,33.35,33.26,2,16.16
 12/11/2018 13:30:00,33.32,33.26,2,17.74
 12/11/2018 13:45:00,33.32,33.26,2,16.65
 12/11/2018 14:00:00,33.32,33.26,2,18.89
 12/11/2018 14:15:00,33.3,33.26,2,20.9
 12/11/2018 14:30:00,33.28,33.26,2,23.74
 12/11/2018 14:45:00,33.18,33.26,2,26.5
 12/11/2018 15:00:00,33.18,33.26,2,27.33
 12/11/2018 15:15:00,33.32,33.26,2,27.33
 12/11/2018 15:30:00,33.35,33.26,2,26.14
 12/11/2018 15:45:00,33.27,33.26,2,26.69
 12/11/2018 16:00:00,33.48,33.26,2,29.08
 12/11/2018 16:15:00,33.47,33.26,2,29.48
 12/11/2018 16:30:00,33.47,33.26,2,30.81
 12/11/2018 16:45:00,33.3,33.26,2,29.21
 12/11/2018 17:00:00,33.13,33.26,2,29.21
 12/11/2018 17:15:00,33.12,33.26,2,31.81
 12/11/2018 17:30:00,32.96,33.26,2,33.49
 12/11/2018 17:45:00,32.96,33.26,2,33.49
 12/11/2018 18:00:00,33.03,33.26,2,33.49
 12/11/2018 18:15:00,33.08,33.26,2,33.49
 12/11/2018 18:30:00,33.21,33.26,2,33.49
 12/11/2018 18:45:00,33.23,33.26,2,33.49
 12/11/2018 19:00:00,33.34,33.26,2,31.79
 12/11/2018 19:15:00,33.37,33.27,1,31.35
 12/11/2018 19:30:00,33.37,33.3,1,31.35
 12/11/2018 19:45:00,33.31,33.3,1,31.35
 12/11/2018 20:00:00,33.47,33.3,1,31.35
 12/11/2018 20:15:00,33.41,33.3,1,31.35
 12/11/2018 20:30:00,33.54,33.3,1,31.35
 12/11/2018 20:45:00,33.54,33.3,1,31.35
 12/11/2018 21:00:00,33.36,33.3,1,29.3
 12/11/2018 21:15:00,33.24,33.3,1,27.2
 12/11/2018 21:30:00,33.32,33.3,1,27.2
 12/11/2018 21:45:00,33.34,33.3,1,27.2
 12/11/2018 22:00:00,33.54,33.3,1,25.8
 12/11/2018 22:15:00,33.59,33.3,1,25.19
 12/11/2018 22:30:00,33.59,33.3,1,24.08
 12/11/2018 22:45:00,33.59,33.3,1,23.18
 12/11/2018 23:00:00,33.59,33.3,1,23.18
 12/11/2018 23:15:00,33.32,33.3,1,23.18
 12/11/2018 23:30:00,33.01,33.3,1,22.53
 12/11/2018 23:45:00,33.03,33.3,1,21.17
 13/11/2018 00:00:00,33.2,33.3,1,21.17
 13/11/2018 00:15:00,33.16,33.3,1,23.21
 13/11/2018 00:30:00,33.2,33.3,1,23.31
 13/11/2018 00:45:00,33.2,33.3,1,24.75
 13/11/2018 01:00:00,33.23,33.3,1,25.59
 13/11/2018 01:15:00,33.4,33.3,1,25.59
 13/11/2018 01:30:00,33.49,33.3,1,25.59
 13/11/2018 01:45:00,33.49,33.3,1,25.59
 13/11/2018 02:00:00,33.58,33.3,1,25.59
 13/11/2018 02:15:00,33.69,33.3,1,25.59
 13/11/2018 02:30:00,33.69,33.3,1,25.59
 13/11/2018 02:45:00,33.69,33.3,1,25.45
 13/11/2018 03:00:00,33.52,33.3,1,23.72
 13/11/2018 03:15:00,33.64,33.3,1,23.72
 13/11/2018 03:30:00,33.59,33.3,1,23.72
 13/11/2018 03:45:00,33.37,33.3,1,23.66
 13/11/2018 04:00:00,33.37,33.3,1,21.71
 13/11/2018 04:15:00,33.37,33.3,1,21.71
 13/11/2018 04:30:00,33.37,33.3,1,21.71
 13/11/2018 04:45:00,33.37,33.3,1,21.71
 13/11/2018 05:00:00,33.35,33.3,1,21.71
 13/11/2018 05:15:00,33.23,33.3,1,21.71
 13/11/2018 05:30:00,33.12,33.3,1,21.71
 13/11/2018 05:45:00,33.45,33.3,1,21.71
 13/11/2018 06:00:00,33.57,33.3,1,21.9
 13/11/2018 06:15:00,33.17,33.3,1,23.85
 13/11/2018 06:30:00,33.05,33.3,1,23.85
 13/11/2018 06:45:00,33.15,33.3,1,25.84
 13/11/2018 07:00:00,33.2,33.3,1,27.5
 13/11/2018 07:15:00,33.2,33.3,1,28.14
 13/11/2018 07:30:00,33.18,33.3,1,28.14
 13/11/2018 07:45:00,33.53,33.3,1,28.14
 13/11/2018 08:00:00,33.52,33.3,1,28.14
 13/11/2018 08:15:00,33.41,33.3,1,28.14
 13/11/2018 08:30:00,33.14,33.3,1,28.14
 13/11/2018 08:45:00,33.33,33.3,1,26.49
 13/11/2018 09:00:00,33.45,33.3,1,25.69
 13/11/2018 09:15:00,33.45,33.3,1,23.98
 13/11/2018 09:30:00,33.48,33.3,1,22.13
 13/11/2018 09:45:00,33.59,33.3,1,20.74
 13/11/2018 10:00:00,33.59,33.3,1,19.16
 13/11/2018 10:15:00,33.59,33.3,1,16.3
 13/11/2018 10:30:00,33.59,33.3,1,15.81
 13/11/2018 10:45:00,33.59,33.3,1,13.86
 13/11/2018 11:00:00,33.59,33.3,1,14.36
 13/11/2018 11:15:00,33.59,33.3,1,16.71
 13/11/2018 11:30:00,33.59,33.3,1,15.81
 13/11/2018 11:45:00,33.59,33.3,1,15.97
 13/11/2018 12:00:00,33.59,33.3,1,18.82
 13/11/2018 12:15:00,33.59,33.3,1,20.1
 13/11/2018 12:30:00,33.59,33.3,1,18.72
 13/11/2018 12:45:00,33.59,33.3,1,13.08
 13/11/2018 13:00:00,33.59,33.3,1,13.87
 13/11/2018 13:15:00,33.59,33.3,1,16.35
 13/11/2018 13:30:00,33.53,33.3,1,16.78
 13/11/2018 13:45:00,33.08,33.3,1,21.32
 13/11/2018 14:00:00,33.06,33.3,1,22.78
 13/11/2018 14:15:00,33.06,33.3,1,21.86
 13/11/2018 14:30:00,33.08,33.3,1,19.82
 13/11/2018 14:45:00,33.2,33.3,1,19.34
 13/11/2018 15:00:00,33.18,33.3,1,22.24
 13/11/2018 15:15:00,33.24,33.3,1,24.55
 13/11/2018 15:30:00,33.28,33.3,1,24.77
 13/11/2018 15:45:00,33.28,33.3,1,24.53
 13/11/2018 16:00:00,33.45,33.3,1,28.25
 13/11/2018 16:15:00,33.52,33.3,1,29.48
 13/11/2018 16:30:00,33.4,33.3,1,27.77
 13/11/2018 16:45:00,33.2,33.3,1,27.47
 13/11/2018 17:00:00,33.25,33.3,1,27.47
 13/11/2018 17:15:00,33.28,33.3,1,27.47
 13/11/2018 17:30:00,33.28,33.3,1,27.47
 13/11/2018 17:45:00,33.13,33.3,1,29.28
 13/11/2018 18:00:00,33.08,33.3,1,29.61
 13/11/2018 18:15:00,33.1,33.3,1,29.61
 13/11/2018 18:30:00,33.23,33.3,1,31.36
 13/11/2018 18:45:00,33.23,33.3,1,31.75
 13/11/2018 19:00:00,33.35,33.3,1,31.75
 13/11/2018 19:15:00,33.42,33.3,1,31.75
 13/11/2018 19:30:00,33.42,33.3,1,31.75
 13/11/2018 19:45:00,33.42,33.3,1,31.75
 13/11/2018 20:00:00,33.44,33.3,1,31.75
 13/11/2018 20:15:00,33.57,33.3,1,31.75
 13/11/2018 20:30:00,33.57,33.3,1,31.66
 13/11/2018 20:45:00,33.2,33.3,1,29.29
 13/11/2018 21:00:00,33.23,33.3,1,27.73
 13/11/2018 21:15:00,33.35,33.3,1,27.73
 13/11/2018 21:30:00,33.47,33.3,1,27.61
 13/11/2018 21:45:00,33.46,33.3,1,25.72
 13/11/2018 22:00:00,33.57,33.3,1,25.72
 13/11/2018 22:15:00,33.43,33.3,1,25.07
 13/11/2018 22:30:00,33.32,33.3,1,23.45
 13/11/2018 22:45:00,33.57,33.3,1,23.45
 13/11/2018 23:00:00,33.66,33.3,1,23.45
 13/11/2018 23:15:00,33.61,33.3,1,23.45
 13/11/2018 23:30:00,33.69,33.3,1,22.58
 13/11/2018 23:45:00,33.52,33.3,1,21.17
 14/11/2018 00:00:00,33.52,33.3,1,21.17
 14/11/2018 00:15:00,33.28,33.3,1,23.1
 14/11/2018 00:30:00,33.2,33.3,1,23.31
 14/11/2018 00:45:00,33.2,33.3,1,23.31
 14/11/2018 01:00:00,33.33,33.3,1,23.31
 14/11/2018 01:15:00,33.44,33.3,1,23.31
 14/11/2018 01:30:00,33.57,33.3,1,23.31
 14/11/2018 01:45:00,33.59,33.3,1,23.31
 14/11/2018 02:00:00,33.57,33.3,1,23.31
 14/11/2018 02:15:00,33.54,33.3,1,23.31
 14/11/2018 02:30:00,33.54,33.3,1,23.31
 14/11/2018 02:45:00,33.57,33.3,1,23.31
 14/11/2018 03:00:00,33.4,33.3,1,22.49
 14/11/2018 03:15:00,33.21,33.3,1,21.17
 14/11/2018 03:30:00,33.27,33.3,1,21.17
 14/11/2018 03:45:00,33.4,33.3,1,21.17
 14/11/2018 04:00:00,33.4,33.3,1,21.17
 14/11/2018 04:15:00,33.4,33.3,1,21.17
 14/11/2018 04:30:00,33.4,33.3,1,21.17
 14/11/2018 04:45:00,33.4,33.3,1,21.17
 14/11/2018 05:00:00,33.4,33.3,1,21.17
 14/11/2018 05:15:00,33.46,33.3,1,21.17
 14/11/2018 05:30:00,33.45,33.3,1,21.17
 14/11/2018 05:45:00,33.26,33.3,1,21.17
 14/11/2018 06:00:00,33.23,33.3,1,21.17
 14/11/2018 06:15:00,33.16,33.3,1,22.38
 14/11/2018 06:30:00,33.2,33.3,1,23.18
 14/11/2018 06:45:00,33.39,33.3,1,25.01
 14/11/2018 07:00:00,33.46,33.3,1,25.98
 14/11/2018 07:15:00,33.3,33.3,1,27.6
 14/11/2018 07:30:00,33.17,33.3,1,27.6
 14/11/2018 07:45:00,33.42,33.3,1,27.6
 14/11/2018 08:00:00,33.35,33.3,1,27.6
 14/11/2018 08:15:00,33.35,33.3,1,27.6
 14/11/2018 08:30:00,33.35,33.3,1,27.6
 14/11/2018 08:45:00,33.35,33.3,1,27.6
 14/11/2018 09:00:00,33.35,33.3,1,27.6
 14/11/2018 09:15:00,33.4,33.3,1,26.72
 14/11/2018 09:30:00,33.49,33.3,1,25.32
 14/11/2018 09:45:00,33.56,33.3,1,22.37
 14/11/2018 10:00:00,33.66,33.3,1,20.34
 14/11/2018 10:15:00,33.66,33.3,1,20.23
 14/11/2018 10:30:00,33.66,33.3,1,20.61
 14/11/2018 10:45:00,33.61,33.3,1,19.36
 14/11/2018 11:00:00,33.52,33.3,1,21.04
 14/11/2018 11:15:00,33.52,33.3,1,21.04
 14/11/2018 11:30:00,33.52,33.3,1,21.04
 14/11/2018 11:45:00,33.52,33.3,1,22.81
 14/11/2018 12:00:00,33.52,33.3,1,22.93
 14/11/2018 12:15:00,33.52,33.3,1,20.82
 14/11/2018 12:30:00,33.52,33.3,1,19.29
 14/11/2018 12:45:00,33.54,33.3,1,17.93
 14/11/2018 13:00:00,33.66,33.3,1,18.42
 14/11/2018 13:15:00,33.43,33.3,1,19.29
 14/11/2018 13:30:00,33.4,33.3,1,19.29
 14/11/2018 13:45:00,33.4,33.3,1,21.15
 14/11/2018 14:00:00,33.4,33.3,1,21.59
 14/11/2018 14:15:00,33.32,33.3,1,23.45
 14/11/2018 14:30:00,33.2,33.3,1,23.45
 14/11/2018 14:45:00,33.2,33.3,1,23.45
 14/11/2018 15:00:00,33.2,33.3,1,24.2
 14/11/2018 15:15:00,33.2,33.3,1,25.46
 14/11/2018 15:30:00,33.11,33.3,1,25.46
 14/11/2018 15:45:00,33.23,33.3,1,25.76
 14/11/2018 16:00:00,33.25,33.3,1,27.6
 14/11/2018 16:15:00,33.25,33.3,1,28.04
 14/11/2018 16:30:00,33.69,33.3,1,29.61
 14/11/2018 16:45:00,33.35,33.3,1,29.61
 14/11/2018 17:00:00,33.15,33.3,1,30.76
 14/11/2018 17:15:00,33.2,33.3,1,29.91
 14/11/2018 17:30:00,33.3,33.3,1,27.33
 14/11/2018 17:45:00,33.49,33.3,1,27.33
 14/11/2018 18:00:00,33.49,33.3,1,27.33
 14/11/2018 18:15:00,33.49,33.3,1,27.33
 14/11/2018 18:30:00,33.49,33.3,1,27.33
 14/11/2018 18:45:00,33.49,33.3,1,27.33
 14/11/2018 19:00:00,33.61,33.3,1,25.77
 14/11/2018 19:15:00,33.53,33.3,1,27.42
 14/11/2018 19:30:00,33.48,33.3,1,29.07
 14/11/2018 19:45:00,33.3,33.3,1,29.07
 14/11/2018 20:00:00,33.23,33.3,1,29.07
 14/11/2018 20:15:00,33.59,33.3,1,31.13
 14/11/2018 20:30:00,33.47,33.3,1,31.22
 14/11/2018 20:45:00,33.32,33.3,1,28.58
 14/11/2018 21:00:00,33.24,33.3,1,26.8
 14/11/2018 21:15:00,33.28,33.3,1,26.8
 14/11/2018 21:30:00,33.33,33.3,1,26.8
 14/11/2018 21:45:00,33.56,33.3,1,24.84
 14/11/2018 22:00:00,33.39,33.3,1,24.52
 14/11/2018 22:15:00,33.42,33.3,1,24.52
 14/11/2018 22:30:00,33.53,33.3,1,24.52
 14/11/2018 22:45:00,33.28,33.3,1,24.52
 14/11/2018 23:00:00,33.35,33.3,1,22.61
 14/11/2018 23:15:00,33.35,33.3,1,22.51
 14/11/2018 23:30:00,33.5,33.3,1,21.91
 14/11/2018 23:45:00,33.22,33.3,1,20.37
 15/11/2018 00:00:00,33.23,33.3,1,20.37
 15/11/2018 00:15:00,33.46,33.3,1,24.21
 15/11/2018 00:30:00,33.45,33.3,1,24.79
 15/11/2018 00:45:00,33.45,33.3,1,24.79
 15/11/2018 01:00:00,33.45,33.3,1,24.79
 15/11/2018 01:15:00,33.48,33.3,1,24.79
 15/11/2018 01:30:00,33.61,33.3,1,24.79
 15/11/2018 01:45:00,33.61,33.3,1,24.79
 15/11/2018 02:00:00,33.35,33.3,1,23.27
 15/11/2018 02:15:00,33.28,33.3,1,22.64
 15/11/2018 02:30:00,33.28,33.3,1,22.64
 15/11/2018 02:45:00,33.28,33.3,1,22.64
 15/11/2018 03:00:00,33.29,33.3,1,22.64
 15/11/2018 03:15:00,33.3,33.3,1,22.64
 15/11/2018 03:30:00,33.28,33.3,1,22.64
 15/11/2018 03:45:00,33.28,33.3,1,22.52
 15/11/2018 04:00:00,33.28,33.3,1,20.5
 15/11/2018 04:15:00,33.28,33.3,1,20.5
 15/11/2018 04:30:00,33.28,33.3,1,20.5
 15/11/2018 04:45:00,33.28,33.3,1,20.5
 15/11/2018 05:00:00,33.28,33.3,1,20.5
 15/11/2018 05:15:00,33.18,33.3,1,20.5
 15/11/2018 05:30:00,33.53,33.3,1,20.5
 15/11/2018 05:45:00,33.34,33.3,1,20.5
 15/11/2018 06:00:00,33.12,33.3,1,20.5
 15/11/2018 06:15:00,33.17,33.3,1,19.43
 15/11/2018 06:30:00,33.22,33.3,1,18.36
 15/11/2018 06:45:00,33.42,33.3,1,20.11
 15/11/2018 07:00:00,33.42,33.3,1,20.5
 15/11/2018 07:15:00,33.26,33.3,1,20.5
 15/11/2018 07:30:00,33.19,33.3,1,20.5
 15/11/2018 07:45:00,33.22,33.3,1,21.44
 15/11/2018 08:00:00,33.31,33.3,1,22.64
 15/11/2018 08:15:00,33.32,33.3,1,22.64
 15/11/2018 08:30:00,33.32,33.3,1,22.64
 15/11/2018 08:45:00,33.32,33.3,1,22.11
 15/11/2018 09:00:00,33.32,33.3,1,21.2
 15/11/2018 09:15:00,33.32,33.3,1,24.58
