DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 15/11/2018 09:30:00,33.32,33.3,1,25.05
 15/11/2018 09:45:00,33.32,33.3,1,24.8
 15/11/2018 10:00:00,33.32,33.3,1,22.91
 15/11/2018 10:15:00,33.32,33.3,1,24.89
 15/11/2018 10:30:00,33.32,33.3,1,24.92
 15/11/2018 10:45:00,33.34,33.3,1,24.92
 15/11/2018 11:00:00,33.45,33.3,1,24.92
 15/11/2018 11:15:00,33.33,33.3,1,24.92
 15/11/2018 11:30:00,33.3,33.3,1,24.92
 15/11/2018 11:45:00,33.3,33.3,1,24.92
 15/11/2018 12:00:00,33.19,33.3,1,24.92
 15/11/2018 12:15:00,33.14,33.3,1,24.92
 15/11/2018 12:30:00,33.03,33.3,1,24.92
 15/11/2018 12:45:00,33.03,33.3,1,24.92
 15/11/2018 13:00:00,33.03,33.3,1,25.96
 15/11/2018 13:15:00,33.03,33.3,1,26.93
 15/11/2018 13:30:00,33.03,33.3,1,26.93
 15/11/2018 13:45:00,33.03,33.3,1,26.93
 15/11/2018 14:00:00,33.04,33.3,1,26.93
 15/11/2018 14:15:00,33.2,33.3,1,26.93
 15/11/2018 14:30:00,33.2,33.3,1,26.93
 15/11/2018 14:45:00,33.2,33.3,1,26.93
 15/11/2018 15:00:00,33.2,33.3,1,26.93
 15/11/2018 15:15:00,33.2,33.3,1,26.93
 15/11/2018 15:30:00,33.38,33.3,1,27.16
 15/11/2018 15:45:00,33.4,33.3,1,28.94
 15/11/2018 16:00:00,33.36,33.3,1,28.94
 15/11/2018 16:15:00,33.25,33.3,1,28.94
 15/11/2018 16:30:00,33.15,33.3,1,29.59
 15/11/2018 16:45:00,33.12,33.3,1,30.95
 15/11/2018 17:00:00,33.22,33.3,1,32.22
 15/11/2018 17:15:00,33.37,33.3,1,28.67
 15/11/2018 17:30:00,33.37,33.3,1,28.67
 15/11/2018 17:45:00,33.28,33.3,1,31.34
 15/11/2018 18:00:00,33.18,33.3,1,33.09
 15/11/2018 18:15:00,33.27,33.3,1,33.09
 15/11/2018 18:30:00,33.39,33.3,1,33.09
 15/11/2018 18:45:00,33.49,33.3,1,33.09
 15/11/2018 19:00:00,33.56,33.3,1,32.36
 15/11/2018 19:15:00,33.58,33.3,1,28.54
 15/11/2018 19:30:00,33.53,33.3,1,28.54
 15/11/2018 19:45:00,33.59,33.3,1,27.69
 15/11/2018 20:00:00,33.56,33.3,1,26.53
 15/11/2018 20:15:00,33.42,33.3,1,24.84
 15/11/2018 20:30:00,33.42,33.3,1,24.39
 15/11/2018 20:45:00,33.42,33.3,1,26.57
 15/11/2018 21:00:00,33.44,33.3,1,26.93
 15/11/2018 21:15:00,33.57,33.3,1,26.93
 15/11/2018 21:30:00,33.68,33.3,1,26.93
 15/11/2018 21:45:00,33.27,33.3,1,25.5
 15/11/2018 22:00:00,33.23,33.3,1,24.79
 15/11/2018 22:15:00,33.3,33.3,1,23.42
 15/11/2018 22:30:00,33.4,33.3,1,22.78
 15/11/2018 22:45:00,33.47,33.3,1,21.88
 15/11/2018 23:00:00,33.54,33.3,1,20.63
 15/11/2018 23:15:00,33.54,33.3,1,20.63
 15/11/2018 23:30:00,33.54,33.3,1,20.63
 15/11/2018 23:45:00,33.57,33.3,1,20.63
 16/11/2018 00:00:00,33.52,33.3,1,20.63
 16/11/2018 00:15:00,33.29,33.3,1,22.1
 16/11/2018 00:30:00,33.16,33.3,1,22.51
 16/11/2018 00:45:00,33.16,33.3,1,22.51
 16/11/2018 01:00:00,33.16,33.3,1,22.51
 16/11/2018 01:15:00,33.18,33.3,1,22.51
 16/11/2018 01:30:00,33.3,33.3,1,22.51
 16/11/2018 01:45:00,33.34,33.3,1,22.51
 16/11/2018 02:00:00,33.47,33.3,1,22.51
 16/11/2018 02:15:00,33.47,33.3,1,22.51
 16/11/2018 02:30:00,33.46,33.3,1,22.51
 16/11/2018 02:45:00,33.35,33.3,1,22.51
 16/11/2018 03:00:00,33.35,33.3,1,22.51
 16/11/2018 03:15:00,33.35,33.3,1,21.65
 16/11/2018 03:30:00,33.36,33.3,1,20.5
 16/11/2018 03:45:00,33.52,33.3,1,20.5
 16/11/2018 04:00:00,33.52,33.3,1,20.5
 16/11/2018 04:15:00,33.52,33.3,1,20.5
 16/11/2018 04:30:00,33.52,33.3,1,20.5
 16/11/2018 04:45:00,33.52,33.3,1,20.5
 16/11/2018 05:00:00,33.52,33.3,1,20.5
 16/11/2018 05:15:00,33.52,33.3,1,20.5
 16/11/2018 05:30:00,33.52,33.3,1,20.5
 16/11/2018 05:45:00,33.4,33.3,1,20.5
 16/11/2018 06:00:00,33.28,33.3,1,20.5
 16/11/2018 06:15:00,33.16,33.3,1,20.59
 16/11/2018 06:30:00,33.42,33.3,1,22.51
 16/11/2018 06:45:00,33.28,33.3,1,23.09
 16/11/2018 07:00:00,33.36,33.3,1,25.61
 16/11/2018 07:15:00,33.31,33.3,1,26.8
 16/11/2018 07:30:00,33.23,33.3,1,26.8
 16/11/2018 07:45:00,33.1,33.3,1,26.8
 16/11/2018 08:00:00,33.12,33.3,1,26.8
 16/11/2018 08:15:00,33.18,33.3,1,26.8
 16/11/2018 08:30:00,33.18,33.3,1,26.8
 16/11/2018 08:45:00,33.18,33.3,1,26.8
 16/11/2018 09:00:00,33.19,33.3,1,26.8
 16/11/2018 09:15:00,33.35,33.3,1,22.53
 16/11/2018 09:30:00,33.35,33.3,1,22.24
 16/11/2018 09:45:00,33.35,33.3,1,22.24
 16/11/2018 10:00:00,33.35,33.3,1,22.24
 16/11/2018 10:15:00,33.35,33.3,1,22.24
 16/11/2018 10:30:00,33.35,33.3,1,22.24
 16/11/2018 10:45:00,33.35,33.3,1,22.24
 16/11/2018 11:00:00,33.35,33.3,1,22.24
 16/11/2018 11:15:00,33.35,33.3,1,22.24
 16/11/2018 11:30:00,33.35,33.3,1,22.24
 16/11/2018 11:45:00,33.35,33.3,1,22.24
 16/11/2018 12:00:00,33.44,33.3,1,22.24
 16/11/2018 12:15:00,33.64,33.3,1,22.24
 16/11/2018 12:30:00,33.37,33.3,1,22.24
 16/11/2018 12:45:00,33.37,33.3,1,22.24
 16/11/2018 13:00:00,33.37,33.3,1,22.24
 16/11/2018 13:15:00,33.37,33.3,1,22.34
 16/11/2018 13:30:00,33.37,33.3,1,26.45
 16/11/2018 13:45:00,33.37,33.3,1,26.66
 16/11/2018 14:00:00,33.37,33.3,1,26.66
 16/11/2018 14:15:00,33.37,33.3,1,26.66
 16/11/2018 14:30:00,33.37,33.3,1,26.66
 16/11/2018 14:45:00,33.37,33.3,1,26.66
 16/11/2018 15:00:00,33.37,33.3,1,26.66
 16/11/2018 15:15:00,33.37,33.3,1,26.66
 16/11/2018 15:30:00,33.37,33.3,1,26.66
 16/11/2018 15:45:00,33.37,33.3,1,26.94
 16/11/2018 16:00:00,33.32,33.3,1,28.54
 16/11/2018 16:15:00,33.2,33.3,1,28.54
 16/11/2018 16:30:00,33.2,33.3,1,28.54
 16/11/2018 16:45:00,33.12,33.3,1,28.54
 16/11/2018 17:00:00,33.01,33.3,1,27.19
 16/11/2018 17:15:00,33.01,33.3,1,26.39
 16/11/2018 17:30:00,33.01,33.3,1,26.39
 16/11/2018 17:45:00,33.01,33.3,1,26.39
 16/11/2018 18:00:00,33.01,33.3,1,26.39
 16/11/2018 18:15:00,33.13,33.3,1,26.39
 16/11/2018 18:30:00,33.22,33.3,1,25.9
 16/11/2018 18:45:00,33.22,33.3,1,27.98
 16/11/2018 19:00:00,33.26,33.3,1,28.54
 16/11/2018 19:15:00,33.24,33.3,1,28.54
 16/11/2018 19:30:00,33.31,33.3,1,28.54
 16/11/2018 19:45:00,33.37,33.3,1,28.54
 16/11/2018 20:00:00,33.37,33.3,1,28.54
 16/11/2018 20:15:00,33.43,33.3,1,28.54
 16/11/2018 20:30:00,33.54,33.3,1,28.54
 16/11/2018 20:45:00,33.54,33.3,1,28.54
 16/11/2018 21:00:00,33.54,33.3,1,28.54
 16/11/2018 21:15:00,33.61,33.3,1,27.3
 16/11/2018 21:30:00,33.59,33.3,1,26.39
 16/11/2018 21:45:00,33.15,33.3,1,24.85
 16/11/2018 22:00:00,33.11,33.3,1,24.12
 16/11/2018 22:15:00,33.13,33.3,1,24.12
 16/11/2018 22:30:00,33.13,33.3,1,24.12
 16/11/2018 22:45:00,33.13,33.3,1,23.15
 16/11/2018 23:00:00,33.2,33.3,1,21.97
 16/11/2018 23:15:00,33.4,33.3,1,21.97
 16/11/2018 23:30:00,33.4,33.3,1,21.97
 16/11/2018 23:45:00,33.4,33.3,1,21.97
 17/11/2018 00:00:00,33.4,33.3,1,21.97
 17/11/2018 00:15:00,33.34,33.3,1,23.79
 17/11/2018 00:30:00,33.28,33.3,1,24.12
 17/11/2018 00:45:00,33.35,33.3,1,24.12
 17/11/2018 01:00:00,33.35,33.3,1,24.12
 17/11/2018 01:15:00,33.36,33.3,1,24.12
 17/11/2018 01:30:00,33.44,33.3,1,24.12
 17/11/2018 01:45:00,33.18,33.3,1,24.12
 17/11/2018 02:00:00,33.18,33.3,1,24.12
 17/11/2018 02:15:00,33.18,33.3,1,24.12
 17/11/2018 02:30:00,33.34,33.3,1,24.12
 17/11/2018 02:45:00,33.35,33.3,1,22.64
 17/11/2018 03:00:00,33.35,33.3,1,22.11
 17/11/2018 03:15:00,33.39,33.3,1,22.11
 17/11/2018 03:30:00,33.08,33.3,1,22.11
 17/11/2018 03:45:00,33.28,33.3,1,20.3
 17/11/2018 04:00:00,33.28,33.3,1,19.96
 17/11/2018 04:15:00,33.28,33.3,1,19.96
 17/11/2018 04:30:00,33.28,33.3,1,19.96
 17/11/2018 04:45:00,33.28,33.3,1,19.96
 17/11/2018 05:00:00,33.28,33.3,1,19.96
 17/11/2018 05:15:00,33.28,33.3,1,19.96
 17/11/2018 05:30:00,33.41,33.3,1,19.96
 17/11/2018 05:45:00,33.47,33.3,1,19.96
 17/11/2018 06:00:00,33.47,33.3,1,19.96
 17/11/2018 06:15:00,33.37,33.3,1,19.96
 17/11/2018 06:30:00,33.35,33.3,1,19.96
 17/11/2018 06:45:00,33.35,33.3,1,19.96
 17/11/2018 07:00:00,33.35,33.3,1,20.89
 17/11/2018 07:15:00,33.23,33.3,1,21.97
 17/11/2018 07:30:00,33.2,33.3,1,21.97
 17/11/2018 07:45:00,33.42,33.3,1,22.97
 17/11/2018 08:00:00,33.57,33.3,1,24.25
 17/11/2018 08:15:00,33.57,33.3,1,23.63
 17/11/2018 08:30:00,33.57,33.3,1,22.11
 17/11/2018 08:45:00,33.57,33.3,1,22.11
 17/11/2018 09:00:00,33.57,33.3,1,21.44
 17/11/2018 09:15:00,33.39,33.3,1,20.1
 17/11/2018 09:30:00,33.37,33.3,1,20.1
 17/11/2018 09:45:00,33.37,33.3,1,20.1
 17/11/2018 10:00:00,33.37,33.3,1,20.1
 17/11/2018 10:15:00,33.37,33.3,1,20.1
 17/11/2018 10:30:00,33.37,33.3,1,19.79
 17/11/2018 10:45:00,33.37,33.3,1,21.29
 17/11/2018 11:00:00,33.42,33.3,1,19.57
 17/11/2018 11:15:00,33.54,33.3,1,16.1
 17/11/2018 11:30:00,33.54,33.3,1,13.57
 17/11/2018 11:45:00,33.54,33.3,1,11.76
 17/11/2018 12:00:00,33.54,33.3,1,11.39
 17/11/2018 12:15:00,33.54,33.3,1,9.51
 17/11/2018 12:30:00,33.54,33.3,1,9.25
 17/11/2018 12:45:00,33.54,33.3,1,9.25
 17/11/2018 13:00:00,33.54,33.3,1,9.25
 17/11/2018 13:15:00,33.55,33.3,1,9.95
 17/11/2018 13:30:00,33.23,33.3,1,11.39
 17/11/2018 13:45:00,33.25,33.3,1,11.39
 17/11/2018 14:00:00,33.4,33.3,1,12.26
 17/11/2018 14:15:00,33.4,33.3,1,13.4
 17/11/2018 14:30:00,33.4,33.3,1,15.32
 17/11/2018 14:45:00,33.4,33.3,1,16.59
 17/11/2018 15:00:00,33.4,33.3,1,17.69
 17/11/2018 15:15:00,33.35,33.3,1,19.63
 17/11/2018 15:30:00,33.28,33.3,1,20.28
 17/11/2018 15:45:00,33.22,33.3,1,21.84
 17/11/2018 16:00:00,33.02,33.3,1,22.57
 17/11/2018 16:15:00,33.4,33.3,1,24.56
 17/11/2018 16:30:00,33.36,33.3,1,25.99
 17/11/2018 16:45:00,33.23,33.3,1,27.79
 17/11/2018 17:00:00,33.12,33.3,1,28.78
 17/11/2018 17:15:00,33.3,33.3,1,25.86
 17/11/2018 17:30:00,33.3,33.3,1,25.86
 17/11/2018 17:45:00,33.3,33.3,1,25.86
 17/11/2018 18:00:00,33.3,33.3,1,25.86
 17/11/2018 18:15:00,33.3,33.3,1,27.65
 17/11/2018 18:30:00,33.4,33.3,1,28.0
 17/11/2018 18:45:00,33.49,33.3,1,29.66
 17/11/2018 19:00:00,33.49,33.3,1,30.15
 17/11/2018 19:15:00,33.49,33.3,1,29.64
 17/11/2018 19:30:00,33.46,33.3,1,28.0
 17/11/2018 19:45:00,33.4,33.3,1,28.0
 17/11/2018 20:00:00,33.46,33.3,1,28.0
 17/11/2018 20:15:00,33.53,33.3,1,28.0
 17/11/2018 20:30:00,33.4,33.3,1,28.0
 17/11/2018 20:45:00,33.48,33.3,1,28.0
 17/11/2018 21:00:00,33.42,33.3,1,27.06
 17/11/2018 21:15:00,33.42,33.3,1,25.86
 17/11/2018 21:30:00,33.43,33.3,1,25.86
 17/11/2018 21:45:00,33.61,33.3,1,25.85
 17/11/2018 22:00:00,33.54,33.3,1,23.72
 17/11/2018 22:15:00,33.61,33.3,1,23.72
 17/11/2018 22:30:00,33.59,33.3,1,23.72
 17/11/2018 22:45:00,33.47,33.3,1,23.69
 17/11/2018 23:00:00,33.47,33.3,1,21.57
 17/11/2018 23:15:00,33.49,33.3,1,21.57
 17/11/2018 23:30:00,33.59,33.3,1,21.57
 17/11/2018 23:45:00,33.45,33.3,1,21.57
 18/11/2018 00:00:00,33.45,33.3,1,21.57
 18/11/2018 00:15:00,33.33,33.3,1,23.28
 18/11/2018 00:30:00,33.3,33.3,1,23.58
 18/11/2018 00:45:00,33.3,33.3,1,23.58
 18/11/2018 01:00:00,33.3,33.3,1,23.58
 18/11/2018 01:15:00,33.3,33.3,1,23.58
 18/11/2018 01:30:00,33.31,33.3,1,23.58
 18/11/2018 01:45:00,33.52,33.3,1,23.58
 18/11/2018 02:00:00,33.52,33.3,1,23.58
 18/11/2018 02:15:00,33.52,33.3,1,23.58
 18/11/2018 02:30:00,33.52,33.3,1,23.58
 18/11/2018 02:45:00,33.52,33.3,1,23.58
 18/11/2018 03:00:00,33.46,33.3,1,23.58
 18/11/2018 03:15:00,33.08,33.3,1,23.58
 18/11/2018 03:30:00,33.08,33.3,1,21.85
 18/11/2018 03:45:00,33.08,33.3,1,21.44
 18/11/2018 04:00:00,33.08,33.3,1,21.44
 18/11/2018 04:15:00,33.08,33.3,1,21.44
 18/11/2018 04:30:00,33.08,33.3,1,21.44
 18/11/2018 04:45:00,33.08,33.3,1,21.44
 18/11/2018 05:00:00,33.08,33.3,1,21.44
 18/11/2018 05:15:00,33.08,33.3,1,21.44
 18/11/2018 05:30:00,33.08,33.3,1,21.44
 18/11/2018 05:45:00,33.14,33.3,1,21.44
 18/11/2018 06:00:00,33.25,33.3,1,21.44
 18/11/2018 06:15:00,33.25,33.3,1,21.44
 18/11/2018 06:30:00,33.44,33.3,1,21.44
 18/11/2018 06:45:00,33.49,33.3,1,21.44
 18/11/2018 07:00:00,33.49,33.3,1,21.44
 18/11/2018 07:15:00,33.4,33.3,1,21.44
 18/11/2018 07:30:00,33.35,33.3,1,21.44
 18/11/2018 07:45:00,33.31,33.3,1,21.44
 18/11/2018 08:00:00,33.18,33.3,1,21.44
 18/11/2018 08:15:00,33.39,33.3,1,21.44
 18/11/2018 08:30:00,33.5,33.3,1,21.44
 18/11/2018 08:45:00,33.42,33.3,1,21.44
 18/11/2018 09:00:00,33.16,33.3,1,21.44
 18/11/2018 09:15:00,33.1,33.3,1,21.44
 18/11/2018 09:30:00,33.09,33.3,1,20.05
 18/11/2018 09:45:00,33.18,33.3,1,19.18
 18/11/2018 10:00:00,33.18,33.3,1,17.15
 18/11/2018 10:15:00,33.06,33.3,1,15.88
 18/11/2018 10:30:00,33.03,33.3,1,14.27
 18/11/2018 10:45:00,33.23,33.3,1,12.86
 18/11/2018 11:00:00,33.15,33.3,1,12.86
 18/11/2018 11:15:00,33.08,33.3,1,12.86
 18/11/2018 11:30:00,33.08,33.3,1,11.49
 18/11/2018 11:45:00,33.08,33.3,1,10.99
 18/11/2018 12:00:00,33.08,33.3,1,10.99
 18/11/2018 12:15:00,33.08,33.3,1,10.99
 18/11/2018 12:30:00,33.08,33.3,1,10.99
 18/11/2018 12:45:00,33.08,33.3,1,10.99
 18/11/2018 13:00:00,33.08,33.3,1,10.99
 18/11/2018 13:15:00,33.08,33.3,1,10.99
 18/11/2018 13:30:00,33.17,33.3,1,10.99
 18/11/2018 13:45:00,33.25,33.3,1,12.65
 18/11/2018 14:00:00,33.25,33.3,1,13.13
 18/11/2018 14:15:00,33.25,33.3,1,14.84
 18/11/2018 14:30:00,33.25,33.3,1,16.0
 18/11/2018 14:45:00,33.25,33.3,1,17.29
 18/11/2018 15:00:00,33.25,33.3,1,19.23
 18/11/2018 15:15:00,33.25,33.3,1,20.22
 18/11/2018 15:30:00,33.11,33.3,1,21.57
 18/11/2018 15:45:00,33.11,33.3,1,23.71
 18/11/2018 16:00:00,33.11,33.3,1,24.43
 18/11/2018 16:15:00,33.5,33.3,1,27.51
 18/11/2018 16:30:00,33.43,33.3,1,28.56
 18/11/2018 16:45:00,33.16,33.3,1,30.01
 18/11/2018 17:00:00,33.15,33.3,1,30.01
 18/11/2018 17:15:00,33.01,33.3,1,27.83
 18/11/2018 17:30:00,33.01,33.3,1,27.73
 18/11/2018 17:45:00,33.01,33.3,1,27.73
 18/11/2018 18:00:00,33.05,33.3,1,27.73
 18/11/2018 18:15:00,33.18,33.3,1,27.73
 18/11/2018 18:30:00,33.18,33.3,1,27.73
 18/11/2018 18:45:00,33.18,33.3,1,27.73
 18/11/2018 19:00:00,33.32,33.3,1,27.73
 18/11/2018 19:15:00,33.39,33.3,1,27.73
 18/11/2018 19:30:00,33.49,33.3,1,27.73
 18/11/2018 19:45:00,33.58,33.3,1,27.73
 18/11/2018 20:00:00,33.1,33.3,1,27.73
 18/11/2018 20:15:00,33.16,33.3,1,27.73
 18/11/2018 20:30:00,33.26,33.3,1,27.73
 18/11/2018 20:45:00,33.42,33.3,1,27.73
 18/11/2018 21:00:00,33.42,33.3,1,27.73
 18/11/2018 21:15:00,33.5,33.3,1,26.26
 18/11/2018 21:30:00,33.37,33.3,1,25.72
 18/11/2018 21:45:00,33.27,33.3,1,25.72
 18/11/2018 22:00:00,33.18,33.3,1,24.85
 18/11/2018 22:15:00,33.18,33.3,1,23.72
 18/11/2018 22:30:00,33.29,33.3,1,23.72
 18/11/2018 22:45:00,33.46,33.3,1,22.07
 18/11/2018 23:00:00,33.42,33.3,1,21.71
 18/11/2018 23:15:00,33.3,33.3,1,21.71
 18/11/2018 23:30:00,33.3,33.3,1,21.71
 18/11/2018 23:45:00,33.3,33.3,1,21.15
 19/11/2018 00:00:00,33.3,33.3,1,19.56
 19/11/2018 00:00:00,33.3,33.3,1,19.56
 19/11/2018 00:15:00,33.17,33.3,1,22.46
 19/11/2018 00:30:00,33.16,33.3,1,24.25
 19/11/2018 00:45:00,33.02,33.3,1,24.25
 19/11/2018 01:00:00,33.01,33.3,1,24.25
 19/11/2018 01:15:00,33.05,33.3,1,24.25
 19/11/2018 01:30:00,33.18,33.3,1,24.25
 19/11/2018 01:45:00,33.18,33.3,1,24.25
 19/11/2018 02:00:00,33.18,33.3,1,24.25
 19/11/2018 02:15:00,33.18,33.3,1,24.25
 19/11/2018 02:30:00,33.21,33.3,1,24.25
 19/11/2018 02:45:00,33.35,33.3,1,24.25
 19/11/2018 03:00:00,33.35,33.3,1,24.25
 19/11/2018 03:15:00,33.35,33.3,1,22.85
 19/11/2018 03:30:00,33.35,33.3,1,22.24
 19/11/2018 03:45:00,33.41,33.3,1,22.24
 19/11/2018 04:00:00,33.37,33.3,1,22.24
 19/11/2018 04:15:00,33.37,33.3,1,22.24
 19/11/2018 04:30:00,33.37,33.3,1,22.24
 19/11/2018 04:45:00,33.37,33.3,1,22.24
 19/11/2018 05:00:00,33.37,33.3,1,22.24
 19/11/2018 05:15:00,33.37,33.3,1,22.24
 19/11/2018 05:30:00,33.25,33.3,1,22.24
 19/11/2018 05:45:00,33.25,33.3,1,22.24
 19/11/2018 06:00:00,33.41,33.3,1,22.24
 19/11/2018 06:15:00,33.18,33.3,1,23.53
 19/11/2018 06:30:00,33.2,33.3,1,24.25
 19/11/2018 06:45:00,33.1,33.3,1,25.23
 19/11/2018 07:00:00,33.14,33.3,1,26.26
 19/11/2018 07:15:00,33.5,33.3,1,27.72
 19/11/2018 07:30:00,33.69,33.3,1,28.4
 19/11/2018 07:45:00,33.69,33.3,1,28.78
 19/11/2018 08:00:00,33.69,33.3,1,30.95
 19/11/2018 08:15:00,33.59,33.3,1,30.95
 19/11/2018 08:30:00,33.52,33.3,1,30.95
 19/11/2018 08:45:00,33.52,33.3,1,30.95
 19/11/2018 09:00:00,33.52,33.3,1,30.95
 19/11/2018 09:15:00,33.52,33.3,1,30.95
 19/11/2018 09:30:00,33.43,33.3,1,30.95
 19/11/2018 09:45:00,33.31,33.3,1,30.95
 19/11/2018 10:00:00,33.35,33.3,1,30.95
 19/11/2018 10:15:00,33.35,33.3,1,30.95
 19/11/2018 10:30:00,33.35,33.3,1,30.95
 19/11/2018 10:45:00,33.35,33.3,1,30.23
 19/11/2018 11:00:00,33.51,33.3,1,28.81
 19/11/2018 11:15:00,33.52,33.3,1,28.32
 19/11/2018 11:30:00,33.52,33.3,1,26.18
 19/11/2018 11:45:00,33.52,33.3,1,21.73
 19/11/2018 12:00:00,33.52,33.3,1,21.64
 19/11/2018 12:15:00,33.52,33.3,1,26.32
 19/11/2018 12:30:00,33.52,33.3,1,26.66
 19/11/2018 12:45:00,33.52,33.3,1,26.66
 19/11/2018 13:00:00,33.52,33.3,1,26.35
 19/11/2018 13:15:00,33.66,33.3,1,22.52
 19/11/2018 13:30:00,33.6,33.3,1,22.22
 19/11/2018 13:45:00,33.42,33.3,1,23.43
 19/11/2018 14:00:00,33.42,33.3,1,23.61
 19/11/2018 14:15:00,33.42,33.3,1,22.51
 19/11/2018 14:30:00,33.42,33.3,1,25.44
 19/11/2018 14:45:00,33.32,33.3,1,26.93
 19/11/2018 15:00:00,33.28,33.3,1,26.93
 19/11/2018 15:15:00,33.31,33.3,1,26.93
 19/11/2018 15:30:00,33.47,33.3,1,26.93
 19/11/2018 15:45:00,33.33,33.3,1,29.05
 19/11/2018 16:00:00,33.15,33.3,1,29.07
 19/11/2018 16:15:00,33.3,33.3,1,30.44
 19/11/2018 16:30:00,33.22,33.3,1,31.42
 19/11/2018 16:45:00,33.42,33.3,1,28.67
 19/11/2018 17:00:00,33.59,33.3,1,28.67
 19/11/2018 17:15:00,33.43,33.3,1,28.67
 19/11/2018 17:30:00,33.23,33.3,1,30.74
 19/11/2018 17:45:00,33.21,33.3,1,30.82
 19/11/2018 18:00:00,33.35,33.3,1,30.82
 19/11/2018 18:15:00,33.35,33.3,1,30.82
 19/11/2018 18:30:00,33.37,33.3,1,30.82
 19/11/2018 18:45:00,33.52,33.3,1,30.82
 19/11/2018 19:00:00,33.39,33.3,1,32.07
 19/11/2018 19:15:00,33.32,33.3,1,34.32
 19/11/2018 19:30:00,33.44,33.3,1,35.1
 19/11/2018 19:45:00,33.23,33.3,1,34.04
 19/11/2018 20:00:00,33.01,33.3,1,32.96
 19/11/2018 20:15:00,33.21,33.3,1,32.96
 19/11/2018 20:30:00,33.38,33.3,1,31.38
 19/11/2018 20:45:00,33.43,33.3,1,30.82
 19/11/2018 21:00:00,33.58,33.3,1,30.82
 19/11/2018 21:15:00,33.35,33.3,1,30.82
 19/11/2018 21:30:00,33.54,33.3,1,30.14
 19/11/2018 21:45:00,33.54,33.3,1,28.67
 19/11/2018 22:00:00,33.54,33.3,1,28.62
 19/11/2018 22:15:00,33.54,33.3,1,26.66
 19/11/2018 22:30:00,33.37,33.3,1,25.66
 19/11/2018 22:45:00,33.32,33.3,1,24.52
 19/11/2018 23:00:00,33.33,33.3,1,24.52
 19/11/2018 23:15:00,33.5,33.3,1,24.35
 19/11/2018 23:30:00,33.59,33.3,1,22.38
 19/11/2018 23:45:00,33.59,33.3,1,22.38
 20/11/2018 00:00:00,33.48,33.3,1,22.38
 20/11/2018 00:15:00,33.42,33.3,1,24.44
 20/11/2018 00:30:00,33.25,33.3,1,24.52
 20/11/2018 00:45:00,33.25,33.3,1,26.63
 20/11/2018 01:00:00,33.25,33.3,1,26.66
 20/11/2018 01:15:00,33.25,33.3,1,26.66
 20/11/2018 01:30:00,33.29,33.3,1,26.66
 20/11/2018 01:45:00,33.42,33.3,1,26.66
 20/11/2018 02:00:00,33.42,33.3,1,26.66
 20/11/2018 02:15:00,33.42,33.3,1,26.66
 20/11/2018 02:30:00,33.42,33.3,1,26.66
 20/11/2018 02:45:00,33.32,33.3,1,26.66
 20/11/2018 03:00:00,33.44,33.3,1,25.56
 20/11/2018 03:15:00,33.47,33.3,1,24.65
 20/11/2018 03:30:00,33.47,33.3,1,24.65
 20/11/2018 03:45:00,33.53,33.3,1,24.65
 20/11/2018 04:00:00,33.61,33.3,1,24.65
 20/11/2018 04:15:00,33.5,33.3,1,24.3
 20/11/2018 04:30:00,33.06,33.3,1,22.24
 20/11/2018 04:45:00,33.06,33.3,1,22.24
 20/11/2018 05:00:00,33.19,33.3,1,22.24
 20/11/2018 05:15:00,33.25,33.3,1,22.24
 20/11/2018 05:30:00,33.25,33.3,1,22.24
 20/11/2018 05:45:00,33.13,33.3,1,22.24
 20/11/2018 06:00:00,33.1,33.3,1,22.24
 20/11/2018 06:15:00,33.52,33.3,1,24.64
 20/11/2018 06:30:00,33.52,33.3,1,26.53
 20/11/2018 06:45:00,33.47,33.3,1,27.01
 20/11/2018 07:00:00,33.24,33.3,1,28.67
 20/11/2018 07:15:00,33.06,33.3,1,28.67
 20/11/2018 07:30:00,33.06,33.3,1,29.26
 20/11/2018 07:45:00,33.13,33.3,1,30.82
 20/11/2018 08:00:00,33.25,33.3,1,30.82
 20/11/2018 08:15:00,33.25,33.3,1,30.82
 20/11/2018 08:30:00,33.25,33.3,1,30.82
 20/11/2018 08:45:00,33.25,33.3,1,30.82
 20/11/2018 09:00:00,33.25,33.3,1,30.82
 20/11/2018 09:15:00,33.26,33.3,1,30.82
 20/11/2018 09:30:00,33.32,33.3,1,30.82
 20/11/2018 09:45:00,33.34,33.3,1,30.82
 20/11/2018 10:00:00,33.52,33.3,1,30.82
 20/11/2018 10:15:00,33.54,33.3,1,28.52
 20/11/2018 10:30:00,33.66,33.3,1,26.39
 20/11/2018 10:45:00,33.66,33.3,1,27.07
 20/11/2018 11:00:00,33.66,33.3,1,28.4
 20/11/2018 11:15:00,33.66,33.3,1,28.4
 20/11/2018 11:30:00,33.64,33.3,1,29.47
 20/11/2018 11:45:00,33.64,33.3,1,29.48
 20/11/2018 12:00:00,33.64,33.3,1,27.99
 20/11/2018 12:15:00,33.64,33.3,1,24.02
 20/11/2018 12:30:00,33.64,33.3,1,25.9
 20/11/2018 12:45:00,33.64,33.3,1,27.2
 20/11/2018 13:00:00,33.64,33.3,1,29.01
 20/11/2018 13:15:00,33.64,33.3,1,29.21
 20/11/2018 13:30:00,33.64,33.3,1,29.21
 20/11/2018 13:45:00,33.64,33.3,1,29.21
 20/11/2018 14:00:00,33.64,33.3,1,29.21
 20/11/2018 14:15:00,33.58,33.3,1,29.21
 20/11/2018 14:30:00,33.52,33.3,1,29.21
 20/11/2018 14:45:00,33.52,33.3,1,29.21
 20/11/2018 15:00:00,33.52,33.3,1,29.45
 20/11/2018 15:15:00,33.52,33.3,1,31.35
 20/11/2018 15:30:00,33.52,33.3,1,31.35
 20/11/2018 15:45:00,33.52,33.3,1,29.99
 20/11/2018 16:00:00,33.52,33.3,1,28.94
 20/11/2018 16:15:00,33.46,33.3,1,28.94
 20/11/2018 16:30:00,33.4,33.3,1,28.94
 20/11/2018 16:45:00,33.65,33.3,1,28.94
 20/11/2018 17:00:00,33.51,33.3,1,29.45
 20/11/2018 17:15:00,33.4,33.3,1,31.08
 20/11/2018 17:30:00,33.4,33.3,1,31.08
 20/11/2018 17:45:00,33.4,33.3,1,31.08
 20/11/2018 18:00:00,33.4,33.3,1,31.08
 20/11/2018 18:15:00,33.4,33.3,1,31.08
 20/11/2018 18:30:00,33.45,33.3,1,31.08
 20/11/2018 18:45:00,33.55,33.3,1,31.08
 20/11/2018 19:00:00,33.17,33.3,1,29.09
 20/11/2018 19:15:00,33.23,33.3,1,29.07
 20/11/2018 19:30:00,33.34,33.3,1,29.07
 20/11/2018 19:45:00,33.37,33.3,1,29.07
 20/11/2018 20:00:00,33.56,33.3,1,29.07
 20/11/2018 20:15:00,33.54,33.3,1,29.07
 20/11/2018 20:30:00,33.3,33.3,1,29.07
 20/11/2018 20:45:00,33.32,33.3,1,29.07
 20/11/2018 21:00:00,33.34,33.3,1,29.07
 20/11/2018 21:15:00,33.42,33.3,1,29.07
 20/11/2018 21:30:00,33.46,33.3,1,29.07
 20/11/2018 21:45:00,33.59,33.3,1,29.07
 20/11/2018 22:00:00,33.61,33.3,1,28.5
 20/11/2018 22:15:00,33.51,33.3,1,27.06
 20/11/2018 22:30:00,33.54,33.3,1,27.06
 20/11/2018 22:45:00,33.64,33.3,1,25.2
 20/11/2018 23:00:00,33.64,33.3,1,25.05
 20/11/2018 23:15:00,33.47,33.3,1,25.05
 20/11/2018 23:30:00,33.63,33.3,1,24.0
 20/11/2018 23:45:00,33.64,33.3,1,22.91
 21/11/2018 00:00:00,33.64,33.3,1,22.91
 21/11/2018 00:15:00,33.5,33.3,1,25.61
 21/11/2018 00:30:00,33.47,33.3,1,27.2
 21/11/2018 00:45:00,33.28,33.3,1,27.2
 21/11/2018 01:00:00,33.28,33.3,1,27.2
 21/11/2018 01:15:00,33.33,33.3,1,27.2
 21/11/2018 01:30:00,33.45,33.3,1,27.2
 21/11/2018 01:45:00,33.45,33.3,1,27.2
 21/11/2018 02:00:00,33.48,33.3,1,27.2
 21/11/2018 02:15:00,33.59,33.3,1,27.2
 21/11/2018 02:30:00,33.59,33.3,1,27.2
 21/11/2018 02:45:00,33.59,33.3,1,27.2
 21/11/2018 03:00:00,33.59,33.3,1,27.2
 21/11/2018 03:15:00,33.46,33.3,1,25.43
 21/11/2018 03:30:00,33.45,33.3,1,25.19
 21/11/2018 03:45:00,33.46,33.3,1,25.19
 21/11/2018 04:00:00,33.64,33.3,1,25.19
 21/11/2018 04:15:00,33.58,33.3,1,25.19
 21/11/2018 04:30:00,33.52,33.3,1,23.3
 21/11/2018 04:45:00,33.52,33.3,1,23.18
 21/11/2018 05:00:00,33.52,33.3,1,23.18
 21/11/2018 05:15:00,33.38,33.3,1,23.18
 21/11/2018 05:30:00,33.35,33.3,1,23.18
 21/11/2018 05:45:00,33.29,33.3,1,23.18
 21/11/2018 06:00:00,33.35,33.3,1,25.16
 21/11/2018 06:15:00,33.25,33.3,1,25.32
 21/11/2018 06:30:00,33.18,33.3,1,26.76
 21/11/2018 06:45:00,33.18,33.3,1,28.18
 21/11/2018 07:00:00,33.17,33.3,1,29.74
 21/11/2018 07:15:00,33.15,33.3,1,29.74
 21/11/2018 07:30:00,33.42,33.3,1,26.5
 21/11/2018 07:45:00,33.42,33.3,1,25.59
 21/11/2018 08:00:00,33.29,33.3,1,25.59
 21/11/2018 08:15:00,33.25,33.3,1,25.59
 21/11/2018 08:30:00,33.68,33.3,1,25.59
 21/11/2018 08:45:00,33.71,33.3,1,25.59
 21/11/2018 09:00:00,33.71,33.3,1,25.59
 21/11/2018 09:15:00,33.57,33.3,1,25.59
 21/11/2018 09:30:00,33.57,33.3,1,25.59
 21/11/2018 09:45:00,33.58,33.3,1,25.59
 21/11/2018 10:00:00,33.46,33.3,1,26.41
 21/11/2018 10:15:00,33.44,33.3,1,27.73
 21/11/2018 10:30:00,33.59,33.3,1,27.73
 21/11/2018 10:45:00,33.59,33.3,1,25.93
 21/11/2018 11:00:00,33.59,33.3,1,25.72
 21/11/2018 11:15:00,33.59,33.3,1,25.72
 21/11/2018 11:30:00,33.59,33.3,1,25.72
 21/11/2018 11:45:00,33.59,33.3,1,25.72
 21/11/2018 12:00:00,33.5,33.3,1,27.84
 21/11/2018 12:15:00,33.45,33.3,1,27.87
 21/11/2018 12:30:00,33.45,33.3,1,27.87
 21/11/2018 12:45:00,33.45,33.3,1,27.14
 21/11/2018 13:00:00,33.54,33.3,1,25.86
 21/11/2018 13:15:00,33.61,33.3,1,23.23
 21/11/2018 13:30:00,33.61,33.3,1,22.72
 21/11/2018 13:45:00,33.61,33.3,1,21.04
 21/11/2018 14:00:00,33.61,33.3,1,21.94
 21/11/2018 14:15:00,33.52,33.3,1,24.77
 21/11/2018 14:30:00,33.51,33.3,1,27.22
 21/11/2018 14:45:00,33.4,33.3,1,27.73
 21/11/2018 15:00:00,33.4,33.3,1,27.73
 21/11/2018 15:15:00,33.4,33.3,1,29.29
 21/11/2018 15:30:00,33.4,33.3,1,29.74
 21/11/2018 15:45:00,33.26,33.3,1,29.77
 21/11/2018 16:00:00,33.18,33.3,1,31.89
 21/11/2018 16:15:00,33.4,33.3,1,31.89
 21/11/2018 16:30:00,33.42,33.3,1,31.78
 21/11/2018 16:45:00,33.42,33.3,1,29.74
 21/11/2018 17:00:00,33.3,33.3,1,29.74
 21/11/2018 17:15:00,33.25,33.3,1,29.74
 21/11/2018 17:30:00,33.25,33.3,1,29.74
 21/11/2018 17:45:00,33.25,33.3,1,29.74
 21/11/2018 18:00:00,33.25,33.3,1,29.74
 21/11/2018 18:15:00,33.18,33.3,1,29.74
 21/11/2018 18:30:00,33.21,33.3,1,29.74
 21/11/2018 18:45:00,33.25,33.3,1,29.74
 21/11/2018 19:00:00,33.38,33.3,1,29.74
 21/11/2018 19:15:00,33.45,33.3,1,29.74
 21/11/2018 19:30:00,33.45,33.3,1,29.74
 21/11/2018 19:45:00,33.45,33.3,1,33.47
 21/11/2018 20:00:00,33.52,33.3,1,34.16
 21/11/2018 20:15:00,33.1,33.3,1,34.16
 21/11/2018 20:30:00,33.23,33.3,1,33.01
 21/11/2018 20:45:00,33.23,33.3,1,32.15
 21/11/2018 21:00:00,33.29,33.3,1,32.15
 21/11/2018 21:15:00,33.4,33.3,1,30.95
 21/11/2018 21:30:00,33.4,33.3,1,30.01
 21/11/2018 21:45:00,33.4,33.3,1,30.01
 21/11/2018 22:00:00,33.4,33.3,1,28.4
 21/11/2018 22:15:00,33.46,33.3,1,28.0
 21/11/2018 22:30:00,33.59,33.3,1,26.85
 21/11/2018 22:45:00,33.52,33.3,1,25.99
 21/11/2018 23:00:00,33.52,33.3,1,24.44
 21/11/2018 23:15:00,33.52,33.3,1,23.98
 21/11/2018 23:30:00,33.52,33.3,1,23.98
 21/11/2018 23:45:00,33.52,33.3,1,23.98
 22/11/2018 00:00:00,33.52,33.3,1,23.98
 22/11/2018 00:15:00,33.41,33.3,1,25.76
 22/11/2018 00:30:00,33.4,33.3,1,26.13
 22/11/2018 00:45:00,33.21,33.3,1,26.13
 22/11/2018 01:00:00,33.23,33.3,1,26.13
 22/11/2018 01:15:00,33.5,33.3,1,26.13
 22/11/2018 01:30:00,33.57,33.3,1,26.13
 22/11/2018 01:45:00,33.57,33.3,1,26.13
 22/11/2018 02:00:00,33.57,33.3,1,26.13
 22/11/2018 02:15:00,33.57,33.3,1,26.13
 22/11/2018 02:30:00,33.57,33.3,1,26.13
 22/11/2018 02:45:00,33.57,33.3,1,26.13
 22/11/2018 03:00:00,33.36,33.3,1,26.13
 22/11/2018 03:15:00,33.16,33.3,1,26.13
 22/11/2018 03:30:00,33.16,33.3,1,26.13
 22/11/2018 03:45:00,33.18,33.3,1,26.13
 22/11/2018 04:00:00,33.32,33.3,1,26.13
 22/11/2018 04:15:00,33.24,33.3,1,26.13
 22/11/2018 04:30:00,33.16,33.3,1,26.13
 22/11/2018 04:45:00,33.16,33.3,1,24.66
 22/11/2018 05:00:00,33.16,33.3,1,23.98
 22/11/2018 05:15:00,33.2,33.3,1,23.98
 22/11/2018 05:30:00,33.36,33.3,1,23.98
 22/11/2018 05:45:00,33.47,33.3,1,23.98
 22/11/2018 06:00:00,33.47,33.3,1,23.98
 22/11/2018 06:15:00,33.26,33.3,1,26.08
 22/11/2018 06:30:00,33.13,33.3,1,28.27
 22/11/2018 06:45:00,33.33,33.3,1,28.98
 22/11/2018 07:00:00,33.56,33.3,1,30.28
 22/11/2018 07:15:00,33.29,33.3,1,30.28
 22/11/2018 07:30:00,33.19,33.3,1,30.99
 22/11/2018 07:45:00,33.32,33.3,1,30.82
 22/11/2018 08:00:00,33.48,33.3,1,30.25
 22/11/2018 08:15:00,33.61,33.3,1,28.4
 22/11/2018 08:30:00,33.61,33.3,1,27.47
 22/11/2018 08:45:00,33.61,33.3,1,26.39
 22/11/2018 09:00:00,33.17,33.3,1,24.65
 22/11/2018 09:15:00,33.03,33.3,1,25.66
 22/11/2018 09:30:00,33.03,33.3,1,25.74
 22/11/2018 09:45:00,33.03,33.3,1,24.05
 22/11/2018 10:00:00,33.07,33.3,1,22.11
 22/11/2018 10:15:00,33.2,33.3,1,20.78
 22/11/2018 10:30:00,33.25,33.3,1,19.09
 22/11/2018 10:45:00,33.37,33.3,1,15.54
 22/11/2018 11:00:00,33.37,33.3,1,15.54
 22/11/2018 11:15:00,33.37,33.3,1,13.99
 22/11/2018 11:30:00,33.37,33.3,1,13.4
 22/11/2018 11:45:00,33.37,33.3,1,14.98
 22/11/2018 12:00:00,33.37,33.3,1,15.54
 22/11/2018 12:15:00,33.37,33.3,1,16.71
 22/11/2018 12:30:00,33.37,33.3,1,19.5
 22/11/2018 12:45:00,33.37,33.3,1,20.1
 22/11/2018 13:00:00,33.37,33.3,1,20.1
 22/11/2018 13:15:00,33.45,33.3,1,18.27
 22/11/2018 13:30:00,33.54,33.3,1,17.96
 22/11/2018 13:45:00,33.54,33.3,1,18.64
 22/11/2018 14:00:00,33.45,33.3,1,20.1
 22/11/2018 14:15:00,33.4,33.3,1,21.74
 22/11/2018 14:30:00,33.36,33.3,1,22.11
 22/11/2018 14:45:00,33.25,33.3,1,22.11
 22/11/2018 15:00:00,33.25,33.3,1,22.57
 22/11/2018 15:15:00,33.25,33.3,1,24.25
 22/11/2018 15:30:00,33.25,33.3,1,24.39
 22/11/2018 15:45:00,33.16,33.3,1,26.39
 22/11/2018 16:00:00,33.08,33.3,1,26.39
 22/11/2018 16:15:00,33.08,33.3,1,26.39
 22/11/2018 16:30:00,33.22,33.3,1,26.39
 22/11/2018 16:45:00,33.28,33.3,1,27.29
 22/11/2018 17:00:00,33.58,33.3,1,29.82
 22/11/2018 17:15:00,33.4,33.3,1,30.55
 22/11/2018 17:30:00,33.4,33.3,1,30.55
 22/11/2018 17:45:00,33.43,33.3,1,30.55
 22/11/2018 18:00:00,33.11,33.3,1,30.55
 22/11/2018 18:15:00,33.11,33.3,1,30.55
 22/11/2018 18:30:00,33.11,33.3,1,30.55
 22/11/2018 18:45:00,33.11,33.3,1,30.55
 22/11/2018 19:00:00,33.17,33.3,1,30.55
 22/11/2018 19:15:00,33.28,33.3,1,28.59
 22/11/2018 19:30:00,33.28,33.3,1,28.54
 22/11/2018 19:45:00,33.28,33.3,1,28.54
 22/11/2018 20:00:00,33.28,33.3,1,31.53
 22/11/2018 20:15:00,33.35,33.3,1,33.09
 22/11/2018 20:30:00,33.42,33.3,1,33.09
 22/11/2018 20:45:00,33.42,33.3,1,33.09
 22/11/2018 21:00:00,33.42,33.3,1,33.09
 22/11/2018 21:15:00,33.48,33.3,1,31.65
 22/11/2018 21:30:00,33.57,33.3,1,30.95
 22/11/2018 21:45:00,33.41,33.3,1,30.9
 22/11/2018 22:00:00,33.41,33.3,1,28.94
 22/11/2018 22:15:00,33.56,33.3,1,28.94
 22/11/2018 22:30:00,33.66,33.3,1,27.7
 22/11/2018 22:45:00,33.66,33.3,1,26.8
 22/11/2018 23:00:00,33.66,33.3,1,25.19
 22/11/2018 23:15:00,33.49,33.3,1,24.79
 22/11/2018 23:30:00,33.6,33.3,1,24.79
 22/11/2018 23:45:00,33.61,33.3,1,24.79
 23/11/2018 00:00:00,33.61,33.3,1,24.79
 23/11/2018 00:15:00,33.44,33.3,1,26.06
 23/11/2018 00:30:00,33.42,33.3,1,26.8
 23/11/2018 00:45:00,33.37,33.3,1,26.8
 23/11/2018 01:00:00,33.18,33.3,1,26.8
 23/11/2018 01:15:00,33.28,33.3,1,26.8
 23/11/2018 01:30:00,33.35,33.3,1,26.8
 23/11/2018 01:45:00,33.35,33.3,1,26.8
 23/11/2018 02:00:00,33.37,33.3,1,26.8
 23/11/2018 02:15:00,33.49,33.3,1,26.8
 23/11/2018 02:30:00,33.49,33.3,1,26.8
 23/11/2018 02:45:00,33.49,33.3,1,26.8
 23/11/2018 03:00:00,33.49,33.3,1,26.8
 23/11/2018 03:15:00,33.53,33.3,1,26.8
 23/11/2018 03:30:00,33.64,33.3,1,26.52
 23/11/2018 03:45:00,33.27,33.3,1,24.79
 23/11/2018 04:00:00,33.25,33.3,1,24.79
 23/11/2018 04:15:00,33.25,33.3,1,24.79
 23/11/2018 04:30:00,33.28,33.3,1,24.79
 23/11/2018 04:45:00,33.28,33.3,1,24.79
 23/11/2018 05:00:00,33.28,33.3,1,24.79
 23/11/2018 05:15:00,33.15,33.3,1,24.79
 23/11/2018 05:30:00,33.08,33.3,1,24.79
 23/11/2018 05:45:00,33.08,33.3,1,24.79
 23/11/2018 06:00:00,33.08,33.3,1,24.79
 23/11/2018 06:15:00,33.08,33.3,1,24.79
 23/11/2018 06:30:00,33.08,33.3,1,26.93
 23/11/2018 06:45:00,33.21,33.3,1,26.93
 23/11/2018 07:00:00,33.45,33.3,1,28.72
 23/11/2018 07:15:00,33.6,33.3,1,30.45
 23/11/2018 07:30:00,33.49,33.3,1,31.22
 23/11/2018 07:45:00,33.37,33.3,1,31.22
 23/11/2018 08:00:00,33.37,33.3,1,31.22
 23/11/2018 08:15:00,33.37,33.3,1,31.22
 23/11/2018 08:30:00,33.37,33.3,1,29.79
 23/11/2018 08:45:00,33.37,33.3,1,26.96
 23/11/2018 09:00:00,33.37,33.3,1,26.93
 23/11/2018 09:15:00,33.37,33.3,1,26.93
 23/11/2018 09:30:00,33.37,33.3,1,26.93
 23/11/2018 09:45:00,33.37,33.3,1,26.82
 23/11/2018 10:00:00,33.45,33.3,1,24.92
 23/11/2018 10:15:00,33.61,33.3,1,24.92
 23/11/2018 10:30:00,33.66,33.3,1,24.92
 23/11/2018 10:45:00,33.66,33.3,1,24.92
 23/11/2018 11:00:00,33.66,33.3,1,24.66
 23/11/2018 11:15:00,33.66,33.3,1,22.78
 23/11/2018 11:30:00,33.66,33.3,1,22.78
 23/11/2018 11:45:00,33.66,33.3,1,21.44
 23/11/2018 12:00:00,33.66,33.3,1,20.77
 23/11/2018 12:15:00,33.66,33.3,1,20.02
 23/11/2018 12:30:00,33.66,33.3,1,18.76
 23/11/2018 12:45:00,33.66,33.3,1,19.75
 23/11/2018 13:00:00,33.66,33.3,1,21.67
 23/11/2018 13:15:00,33.66,33.3,1,23.05
 23/11/2018 13:30:00,33.66,33.3,1,23.05
 23/11/2018 13:45:00,33.46,33.3,1,23.05
 23/11/2018 14:00:00,33.45,33.3,1,23.41
 23/11/2018 14:15:00,33.45,33.3,1,26.88
 23/11/2018 14:30:00,33.32,33.3,1,27.33
 23/11/2018 14:45:00,33.36,33.3,1,27.33
 23/11/2018 15:00:00,33.45,33.3,1,27.33
 23/11/2018 15:15:00,33.45,33.3,1,27.33
 23/11/2018 15:30:00,33.45,33.3,1,27.33
 23/11/2018 15:45:00,33.45,33.3,1,27.33
 23/11/2018 16:00:00,33.45,33.3,1,27.33
 23/11/2018 16:15:00,33.45,33.3,1,27.33
 23/11/2018 16:30:00,33.32,33.3,1,27.33
 23/11/2018 16:45:00,33.18,33.3,1,27.33
 23/11/2018 17:00:00,33.13,33.3,1,27.4
 23/11/2018 17:15:00,33.13,33.3,1,29.34
 23/11/2018 17:30:00,33.13,33.3,1,29.34
 23/11/2018 17:45:00,33.13,33.3,1,29.34
 23/11/2018 18:00:00,33.13,33.3,1,29.34
 23/11/2018 18:15:00,33.13,33.3,1,29.34
 23/11/2018 18:30:00,33.19,33.3,1,28.85
 23/11/2018 18:45:00,33.25,33.3,1,27.06
 23/11/2018 19:00:00,33.25,33.3,1,27.06
 23/11/2018 19:15:00,33.25,33.3,1,28.83
 23/11/2018 19:30:00,33.37,33.3,1,31.29
 23/11/2018 19:45:00,33.4,33.3,1,31.49
 23/11/2018 20:00:00,33.26,33.3,1,31.49
 23/11/2018 20:15:00,33.4,33.3,1,31.49
 23/11/2018 20:30:00,33.4,33.3,1,30.76
 23/11/2018 20:45:00,33.51,33.3,1,29.48
 23/11/2018 21:00:00,33.59,33.3,1,29.48
 23/11/2018 21:15:00,33.59,33.3,1,29.48
 23/11/2018 21:30:00,33.48,33.3,1,28.77
 23/11/2018 21:45:00,33.03,33.3,1,27.06
 23/11/2018 22:00:00,33.03,33.3,1,27.06
 23/11/2018 22:15:00,33.03,33.3,1,25.48
 23/11/2018 22:30:00,33.1,33.3,1,25.05
 23/11/2018 22:45:00,33.21,33.3,1,25.01
 23/11/2018 23:00:00,33.28,33.3,1,23.05
 23/11/2018 23:15:00,33.4,33.3,1,23.05
 23/11/2018 23:30:00,33.4,33.3,1,23.05
 23/11/2018 23:45:00,33.4,33.3,1,23.05
 24/11/2018 00:00:00,33.48,33.3,1,23.05
 24/11/2018 00:15:00,33.37,33.3,1,24.7
 24/11/2018 00:30:00,33.25,33.3,1,25.05
 24/11/2018 00:45:00,33.25,33.3,1,25.05
 24/11/2018 01:00:00,33.25,33.3,1,25.05
 24/11/2018 01:15:00,33.39,33.3,1,26.05
 24/11/2018 01:30:00,33.45,33.3,1,27.2
 24/11/2018 01:45:00,33.45,33.3,1,27.2
 24/11/2018 02:00:00,33.59,33.3,1,27.2
 24/11/2018 02:15:00,33.61,33.3,1,27.2
 24/11/2018 02:30:00,33.61,33.3,1,27.2
 24/11/2018 02:45:00,33.61,33.3,1,27.2
 24/11/2018 03:00:00,33.38,33.3,1,25.31
 24/11/2018 03:15:00,33.08,33.3,1,24.92
 24/11/2018 03:30:00,33.22,33.3,1,24.92
 24/11/2018 03:45:00,33.23,33.3,1,24.92
 24/11/2018 04:00:00,33.31,33.3,1,23.65
 24/11/2018 04:15:00,33.37,33.3,1,22.91
 24/11/2018 04:30:00,33.37,33.3,1,22.91
 24/11/2018 04:45:00,33.37,33.3,1,22.91
 24/11/2018 05:00:00,33.37,33.3,1,22.91
 24/11/2018 05:15:00,33.37,33.3,1,22.91
 24/11/2018 05:30:00,33.37,33.3,1,22.91
 24/11/2018 05:45:00,33.37,33.3,1,22.91
 24/11/2018 06:00:00,33.37,33.3,1,22.91
 24/11/2018 06:15:00,33.31,33.3,1,22.91
 24/11/2018 06:30:00,33.18,33.3,1,22.91
 24/11/2018 06:45:00,33.13,33.3,1,22.91
 24/11/2018 07:00:00,33.13,33.3,1,22.91
 24/11/2018 07:15:00,33.28,33.3,1,22.91
 24/11/2018 07:30:00,33.26,33.3,1,23.83
 24/11/2018 07:45:00,33.42,33.3,1,25.05
 24/11/2018 08:00:00,33.42,33.3,1,25.05
 24/11/2018 08:15:00,33.39,33.3,1,25.05
 24/11/2018 08:30:00,33.49,33.3,1,25.05
 24/11/2018 08:45:00,33.42,33.3,1,25.05
 24/11/2018 09:00:00,33.37,33.3,1,26.71
 24/11/2018 09:15:00,33.26,33.3,1,27.2
 24/11/2018 09:30:00,33.23,33.3,1,27.2
 24/11/2018 09:45:00,33.23,33.3,1,27.2
 24/11/2018 10:00:00,33.23,33.3,1,25.28
 24/11/2018 10:15:00,33.23,33.3,1,25.05
 24/11/2018 10:30:00,33.23,33.3,1,25.05
 24/11/2018 10:45:00,33.23,33.3,1,25.05
 24/11/2018 11:00:00,33.16,33.3,1,24.43
 24/11/2018 11:15:00,33.14,33.3,1,22.91
 24/11/2018 11:30:00,33.16,33.3,1,22.91
 24/11/2018 11:45:00,33.16,33.3,1,22.55
 24/11/2018 12:00:00,33.16,33.3,1,20.77
 24/11/2018 12:15:00,33.21,33.3,1,20.77
 24/11/2018 12:30:00,33.28,33.3,1,20.77
 24/11/2018 12:45:00,33.28,33.3,1,20.77
 24/11/2018 13:00:00,33.28,33.3,1,20.77
 24/11/2018 13:15:00,33.28,33.3,1,23.76
 24/11/2018 13:30:00,33.33,33.3,1,27.06
 24/11/2018 13:45:00,33.47,33.3,1,27.06
 24/11/2018 14:00:00,33.47,33.3,1,27.06
 24/11/2018 14:15:00,33.47,33.3,1,27.06
 24/11/2018 14:30:00,33.47,33.3,1,27.06
 24/11/2018 14:45:00,33.53,33.3,1,27.06
 24/11/2018 15:00:00,33.64,33.3,1,27.06
 24/11/2018 15:15:00,33.64,33.3,1,27.06
 24/11/2018 15:30:00,33.64,33.3,1,27.06
 24/11/2018 15:45:00,33.56,33.3,1,27.06
 24/11/2018 16:00:00,33.49,33.3,1,28.37
 24/11/2018 16:15:00,33.41,33.3,1,29.21
 24/11/2018 16:30:00,33.19,33.3,1,29.21
 24/11/2018 16:45:00,33.18,33.3,1,29.21
 24/11/2018 17:00:00,33.18,33.3,1,27.26
 24/11/2018 17:15:00,33.18,33.3,1,27.06
 24/11/2018 17:30:00,33.18,33.3,1,27.06
 24/11/2018 17:45:00,33.18,33.3,1,27.06
 24/11/2018 18:00:00,33.18,33.3,1,27.06
 24/11/2018 18:15:00,33.18,33.3,1,27.06
 24/11/2018 18:30:00,33.2,33.3,1,27.06
 24/11/2018 18:45:00,33.21,33.3,1,30.74
 24/11/2018 19:00:00,33.26,33.3,1,31.49
 24/11/2018 19:15:00,33.35,33.3,1,31.49
 24/11/2018 19:30:00,33.35,33.3,1,29.78
 24/11/2018 19:45:00,33.38,33.3,1,29.28
 24/11/2018 20:00:00,33.42,33.3,1,28.94
 24/11/2018 20:15:00,33.42,33.3,1,28.94
 24/11/2018 20:30:00,33.42,33.3,1,28.94
 24/11/2018 20:45:00,33.42,33.3,1,28.94
 24/11/2018 21:00:00,33.38,33.3,1,27.6
 24/11/2018 21:15:00,33.18,33.3,1,26.93
 24/11/2018 21:30:00,33.18,33.3,1,26.93
 24/11/2018 21:45:00,33.2,33.3,1,26.93
 24/11/2018 22:00:00,33.4,33.3,1,25.73
 24/11/2018 22:15:00,33.54,33.3,1,25.05
 24/11/2018 22:30:00,33.58,33.3,1,24.71
 24/11/2018 22:45:00,33.52,33.3,1,22.64
 24/11/2018 23:00:00,33.45,33.3,1,22.64
 24/11/2018 23:15:00,33.18,33.3,1,22.64
 24/11/2018 23:30:00,33.3,33.3,1,22.64
 24/11/2018 23:45:00,33.32,33.3,1,22.64
 25/11/2018 00:00:00,33.32,33.3,1,22.64
 25/11/2018 00:15:00,33.07,33.3,1,24.49
 25/11/2018 00:30:00,33.01,33.3,1,25.79
 25/11/2018 00:45:00,33.01,33.3,1,26.66
 25/11/2018 01:00:00,33.01,33.3,1,26.66
 25/11/2018 01:15:00,33.11,33.3,1,26.66
 25/11/2018 01:30:00,33.19,33.3,1,26.66
 25/11/2018 01:45:00,33.3,33.3,1,26.66
 25/11/2018 02:00:00,33.43,33.3,1,24.79
 25/11/2018 02:15:00,33.47,33.3,1,24.52
 25/11/2018 02:30:00,33.47,33.3,1,24.52
 25/11/2018 02:45:00,33.47,33.3,1,24.52
 25/11/2018 03:00:00,33.46,33.3,1,24.52
 25/11/2018 03:15:00,33.35,33.3,1,24.52
 25/11/2018 03:30:00,33.35,33.3,1,24.52
 25/11/2018 03:45:00,33.35,33.3,1,23.68
 25/11/2018 04:00:00,33.35,33.3,1,22.51
 25/11/2018 04:15:00,33.35,33.3,1,22.51
 25/11/2018 04:30:00,33.35,33.3,1,22.51
 25/11/2018 04:45:00,33.35,33.3,1,22.51
 25/11/2018 05:00:00,33.35,33.3,1,22.51
 25/11/2018 05:15:00,33.35,33.3,1,22.51
 25/11/2018 05:30:00,33.35,33.3,1,22.51
 25/11/2018 05:45:00,33.35,33.3,1,22.51
 25/11/2018 06:00:00,33.45,33.3,1,22.51
 25/11/2018 06:15:00,33.5,33.3,1,22.51
 25/11/2018 06:30:00,33.42,33.3,1,22.51
 25/11/2018 06:45:00,33.42,33.3,1,22.51
 25/11/2018 07:00:00,33.36,33.3,1,22.51
 25/11/2018 07:15:00,33.28,33.3,1,22.51
 25/11/2018 07:30:00,33.28,33.3,1,22.51
 25/11/2018 07:45:00,33.28,33.3,1,22.51
 25/11/2018 08:00:00,33.28,33.3,1,22.51
 25/11/2018 08:15:00,33.14,33.3,1,22.51
 25/11/2018 08:30:00,33.27,33.3,1,22.51
 25/11/2018 08:45:00,33.45,33.3,1,22.51
 25/11/2018 09:00:00,33.45,33.3,1,22.83
 25/11/2018 09:15:00,33.37,33.3,1,24.65
 25/11/2018 09:30:00,33.39,33.3,1,24.65
 25/11/2018 09:45:00,33.42,33.3,1,24.65
 25/11/2018 10:00:00,33.42,33.3,1,24.79
 25/11/2018 10:15:00,33.42,33.3,1,26.8
 25/11/2018 10:30:00,33.37,33.3,1,26.8
 25/11/2018 10:45:00,33.25,33.3,1,26.8
 25/11/2018 11:00:00,33.25,33.3,1,24.93
 25/11/2018 11:15:00,33.25,33.3,1,24.65
 25/11/2018 11:30:00,33.25,33.3,1,24.65
 25/11/2018 11:45:00,33.25,33.3,1,24.65
 25/11/2018 12:00:00,33.28,33.3,1,24.65
 25/11/2018 12:15:00,33.42,33.3,1,24.65
 25/11/2018 12:30:00,33.42,33.3,1,24.65
 25/11/2018 12:45:00,33.38,33.3,1,24.65
 25/11/2018 13:00:00,33.23,33.3,1,24.65
 25/11/2018 13:15:00,33.23,33.3,1,24.65
 25/11/2018 13:30:00,33.23,33.3,1,24.65
 25/11/2018 13:45:00,33.23,33.3,1,24.65
 25/11/2018 14:00:00,33.37,33.3,1,24.65
 25/11/2018 14:15:00,33.37,33.3,1,24.65
 25/11/2018 14:30:00,33.37,33.3,1,24.65
 25/11/2018 14:45:00,33.37,33.3,1,24.65
 25/11/2018 15:00:00,33.37,33.3,1,24.65
 25/11/2018 15:15:00,33.37,33.3,1,25.85
 25/11/2018 15:30:00,33.37,33.3,1,26.8
 25/11/2018 15:45:00,33.34,33.3,1,26.8
 25/11/2018 16:00:00,33.2,33.3,1,28.53
 25/11/2018 16:15:00,33.2,33.3,1,29.61
 25/11/2018 16:30:00,33.1,33.3,1,29.49
 25/11/2018 16:45:00,33.06,33.3,1,27.47
 25/11/2018 17:00:00,33.06,33.3,1,27.47
 25/11/2018 17:15:00,33.26,33.3,1,27.47
 25/11/2018 17:30:00,33.4,33.3,1,27.47
 25/11/2018 17:45:00,33.4,33.3,1,27.47
 25/11/2018 18:00:00,33.4,33.3,1,27.47
 25/11/2018 18:15:00,33.4,33.3,1,31.28
 25/11/2018 18:30:00,33.4,33.3,1,31.89
 25/11/2018 18:45:00,33.4,33.3,1,31.89
 25/11/2018 19:00:00,33.4,33.3,1,31.89
 25/11/2018 19:15:00,33.49,33.3,1,31.89
 25/11/2018 19:30:00,33.59,33.3,1,31.89
 25/11/2018 19:45:00,33.46,33.3,1,30.64
 25/11/2018 20:00:00,33.42,33.3,1,29.74
 25/11/2018 20:15:00,33.5,33.3,1,29.74
 25/11/2018 20:30:00,33.59,33.3,1,29.74
 25/11/2018 20:45:00,33.57,33.3,1,29.74
 25/11/2018 21:00:00,33.37,33.3,1,29.65
 25/11/2018 21:15:00,33.51,33.3,1,26.34
 25/11/2018 21:30:00,33.54,33.3,1,25.72
 25/11/2018 21:45:00,33.39,33.3,1,25.72
 25/11/2018 22:00:00,33.18,33.3,1,25.72
 25/11/2018 22:15:00,33.36,33.3,1,25.72
 25/11/2018 22:30:00,33.42,33.3,1,24.4
 25/11/2018 22:45:00,33.51,33.3,1,23.58
 25/11/2018 23:00:00,33.59,33.3,1,23.58
 25/11/2018 23:15:00,33.59,33.3,1,23.58
 25/11/2018 23:30:00,33.59,33.3,1,22.01
 25/11/2018 23:45:00,33.41,33.3,1,21.44
 26/11/2018 00:00:00,33.16,33.3,1,21.44
 26/11/2018 00:00:00,33.16,33.3,1,21.44
 26/11/2018 00:15:00,33.16,33.3,1,24.81
 26/11/2018 00:30:00,33.16,33.3,1,25.72
 26/11/2018 00:45:00,33.04,33.3,1,25.72
 26/11/2018 01:00:00,33.01,33.3,1,25.72
 26/11/2018 01:15:00,33.01,33.3,1,25.72
 26/11/2018 01:30:00,33.01,33.3,1,25.72
 26/11/2018 01:45:00,33.13,33.3,1,25.72
 26/11/2018 02:00:00,33.16,33.3,1,25.72
 26/11/2018 02:15:00,33.16,33.3,1,25.72
 26/11/2018 02:30:00,33.16,33.3,1,25.72
 26/11/2018 02:45:00,33.16,33.3,1,25.72
 26/11/2018 03:00:00,33.16,33.3,1,25.72
 26/11/2018 03:15:00,33.3,33.3,1,25.72
 26/11/2018 03:30:00,33.32,33.3,1,25.72
 26/11/2018 03:45:00,33.42,33.3,1,24.97
 26/11/2018 04:00:00,33.47,33.3,1,23.72
 26/11/2018 04:15:00,33.47,33.3,1,23.72
 26/11/2018 04:30:00,33.47,33.3,1,23.72
 26/11/2018 04:45:00,33.47,33.3,1,23.72
 26/11/2018 05:00:00,33.47,33.3,1,23.72
 26/11/2018 05:15:00,33.47,33.3,1,23.72
 26/11/2018 05:30:00,33.47,33.3,1,23.72
 26/11/2018 05:45:00,33.37,33.3,1,23.72
 26/11/2018 06:00:00,33.46,33.3,1,23.72
 26/11/2018 06:15:00,33.51,33.3,1,24.86
 26/11/2018 06:30:00,33.61,33.3,1,25.72
 26/11/2018 06:45:00,33.49,33.3,1,27.6
 26/11/2018 07:00:00,33.3,33.3,1,28.09
 26/11/2018 07:15:00,33.15,33.3,1,30.01
 26/11/2018 07:30:00,33.22,33.3,1,30.01
 26/11/2018 07:45:00,33.28,33.3,1,28.44
 26/11/2018 08:00:00,33.28,33.3,1,28.14
 26/11/2018 08:15:00,33.28,33.3,1,28.14
 26/11/2018 08:30:00,33.28,33.3,1,28.14
 26/11/2018 08:45:00,33.28,33.3,1,28.04
 26/11/2018 09:00:00,33.28,33.3,1,25.86
 26/11/2018 09:15:00,33.28,33.3,1,23.77
 26/11/2018 09:30:00,33.28,33.3,1,23.58
 26/11/2018 09:45:00,33.28,33.3,1,22.93
 26/11/2018 10:00:00,33.29,33.3,1,21.44
 26/11/2018 10:15:00,33.54,33.3,1,20.4
 26/11/2018 10:30:00,33.57,33.3,1,18.57
 26/11/2018 10:45:00,33.57,33.3,1,17.42
 26/11/2018 11:00:00,33.57,33.3,1,17.42
 26/11/2018 11:15:00,33.57,33.3,1,17.42
 26/11/2018 11:30:00,33.57,33.3,1,17.42
 26/11/2018 11:45:00,33.57,33.3,1,15.66
 26/11/2018 12:00:00,33.57,33.3,1,12.22
 26/11/2018 12:15:00,33.41,33.3,1,11.26
 26/11/2018 12:30:00,33.37,33.3,1,11.26
 26/11/2018 12:45:00,33.37,33.3,1,12.19
 26/11/2018 13:00:00,33.37,33.3,1,13.27
 26/11/2018 13:15:00,33.49,33.3,1,14.55
 26/11/2018 13:30:00,33.47,33.3,1,17.67
 26/11/2018 13:45:00,33.37,33.3,1,21.97
 26/11/2018 14:00:00,33.37,33.3,1,23.39
 26/11/2018 14:15:00,33.37,33.3,1,23.98
 26/11/2018 14:30:00,33.37,33.3,1,24.32
 26/11/2018 14:45:00,33.37,33.3,1,25.99
 26/11/2018 15:00:00,33.25,33.3,1,25.99
 26/11/2018 15:15:00,33.2,33.3,1,25.99
 26/11/2018 15:30:00,33.2,33.3,1,25.99
 26/11/2018 15:45:00,33.2,33.3,1,25.99
 26/11/2018 16:00:00,33.01,33.3,1,25.99
 26/11/2018 16:15:00,33.01,33.3,1,25.99
 26/11/2018 16:30:00,33.17,33.3,1,25.99
 26/11/2018 16:45:00,33.25,33.3,1,26.85
 26/11/2018 17:00:00,33.25,33.3,1,28.14
 26/11/2018 17:15:00,33.25,33.3,1,30.55
 26/11/2018 17:30:00,33.25,33.3,1,30.55
 26/11/2018 17:45:00,33.25,33.3,1,30.55
 26/11/2018 18:00:00,33.25,33.3,1,30.55
 26/11/2018 18:15:00,33.25,33.3,1,30.55
 26/11/2018 18:30:00,33.3,33.3,1,30.55
 26/11/2018 18:45:00,33.42,33.3,1,30.55
 26/11/2018 19:00:00,33.42,33.3,1,30.55
 26/11/2018 19:15:00,33.42,33.3,1,30.55
 26/11/2018 19:30:00,33.42,33.3,1,30.55
 26/11/2018 19:45:00,33.45,33.3,1,30.55
 26/11/2018 20:00:00,33.57,33.3,1,30.55
 26/11/2018 20:15:00,33.45,33.3,1,32.36
 26/11/2018 20:30:00,33.37,33.3,1,32.69
 26/11/2018 20:45:00,33.48,33.3,1,32.69
 26/11/2018 21:00:00,33.54,33.3,1,32.69
 26/11/2018 21:15:00,33.54,33.3,1,32.67
 26/11/2018 21:30:00,33.64,33.3,1,30.55
 26/11/2018 21:45:00,33.41,33.3,1,29.22
 26/11/2018 22:00:00,33.57,33.3,1,28.54
 26/11/2018 22:15:00,33.57,33.3,1,28.54
 26/11/2018 22:30:00,33.57,33.3,1,26.95
 26/11/2018 22:45:00,33.57,33.3,1,26.66
 26/11/2018 23:00:00,33.66,33.3,1,25.54
 26/11/2018 23:15:00,33.14,33.3,1,24.79
 26/11/2018 23:30:00,33.14,33.3,1,24.02
 26/11/2018 23:45:00,33.25,33.3,1,22.64
 27/11/2018 00:00:00,33.25,33.3,1,22.64
 27/11/2018 00:15:00,33.19,33.3,1,26.37
 27/11/2018 00:30:00,33.06,33.3,1,26.93
 27/11/2018 00:45:00,32.96,33.3,1,26.93
 27/11/2018 01:00:00,33.24,33.3,1,26.93
 27/11/2018 01:15:00,33.48,33.3,1,26.93
 27/11/2018 01:30:00,33.59,33.3,1,26.93
 27/11/2018 01:45:00,33.44,33.3,1,26.93
 27/11/2018 02:00:00,33.44,33.3,1,26.93
 27/11/2018 02:15:00,33.49,33.3,1,26.93
 27/11/2018 02:30:00,33.35,33.3,1,26.93
 27/11/2018 02:45:00,33.21,33.3,1,26.93
 27/11/2018 03:00:00,33.18,33.3,1,26.93
 27/11/2018 03:15:00,33.18,33.3,1,26.93
 27/11/2018 03:30:00,33.18,33.3,1,26.93
 27/11/2018 03:45:00,33.2,33.3,1,26.93
 27/11/2018 04:00:00,33.32,33.3,1,26.93
 27/11/2018 04:15:00,33.32,33.3,1,26.93
 27/11/2018 04:30:00,33.32,33.3,1,26.93
 27/11/2018 04:45:00,33.32,33.3,1,25.61
 27/11/2018 05:00:00,33.32,33.3,1,24.92
 27/11/2018 05:15:00,33.1,33.3,1,24.92
 27/11/2018 05:30:00,33.37,33.3,1,24.92
 27/11/2018 05:45:00,33.37,33.3,1,24.92
 27/11/2018 06:00:00,33.37,33.3,1,24.92
 27/11/2018 06:15:00,33.19,33.3,1,26.28
 27/11/2018 06:30:00,33.12,33.3,1,27.06
 27/11/2018 06:45:00,33.26,33.3,1,28.42
 27/11/2018 07:00:00,33.28,33.3,1,30.05
 27/11/2018 07:15:00,33.14,33.3,1,31.22
 27/11/2018 07:30:00,33.52,33.3,1,32.5
 27/11/2018 07:45:00,33.56,33.3,1,33.36
 27/11/2018 08:00:00,33.41,33.3,1,33.36
 27/11/2018 08:15:00,33.35,33.3,1,33.36
 27/11/2018 08:30:00,33.35,33.3,1,33.36
 27/11/2018 08:45:00,33.35,33.3,1,33.36
 27/11/2018 09:00:00,33.35,33.3,1,33.36
 27/11/2018 09:15:00,33.35,33.3,1,33.36
 27/11/2018 09:30:00,33.35,33.3,1,33.36
 27/11/2018 09:45:00,33.2,33.3,1,33.36
 27/11/2018 10:00:00,33.26,33.3,1,33.36
 27/11/2018 10:15:00,33.35,33.3,1,33.36
 27/11/2018 10:30:00,33.35,33.3,1,33.36
 27/11/2018 10:45:00,33.35,33.3,1,33.36
 27/11/2018 11:00:00,33.35,33.3,1,33.36
 27/11/2018 11:15:00,33.35,33.3,1,33.36
 27/11/2018 11:30:00,33.35,33.3,1,33.36
 27/11/2018 11:45:00,33.35,33.3,1,33.36
 27/11/2018 12:00:00,33.35,33.3,1,33.36
 27/11/2018 12:15:00,33.35,33.3,1,33.36
 27/11/2018 12:30:00,33.35,33.3,1,33.36
 27/11/2018 12:45:00,33.35,33.3,1,33.36
 27/11/2018 13:00:00,33.35,33.3,1,33.36
 27/11/2018 13:15:00,33.4,33.3,1,33.36
 27/11/2018 13:30:00,33.4,33.3,1,33.36
 27/11/2018 13:45:00,33.4,33.3,1,33.36
 27/11/2018 14:00:00,33.47,33.3,1,33.36
 27/11/2018 14:15:00,33.54,33.3,1,33.36
 27/11/2018 14:30:00,33.54,33.3,1,33.36
 27/11/2018 14:45:00,33.54,33.3,1,33.36
