DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 27/11/2018 15:00:00,33.56,33.3,1,33.36
 27/11/2018 15:15:00,33.71,33.3,1,32.78
 27/11/2018 15:30:00,33.61,33.3,1,31.22
 27/11/2018 15:45:00,33.5,33.3,1,31.22
 27/11/2018 16:00:00,33.37,33.3,1,33.21
 27/11/2018 16:15:00,33.37,33.3,1,33.23
 27/11/2018 16:30:00,33.37,33.3,1,33.23
 27/11/2018 16:45:00,33.3,33.3,1,33.23
 27/11/2018 17:00:00,33.24,33.3,1,34.11
 27/11/2018 17:15:00,33.32,33.3,1,31.08
 27/11/2018 17:30:00,33.32,33.3,1,31.08
 27/11/2018 17:45:00,33.44,33.3,1,31.08
 27/11/2018 18:00:00,33.47,33.3,1,31.08
 27/11/2018 18:15:00,33.47,33.3,1,31.08
 27/11/2018 18:30:00,33.47,33.3,1,31.64
 27/11/2018 18:45:00,33.47,33.3,1,33.23
 27/11/2018 19:00:00,33.49,33.3,1,33.23
 27/11/2018 19:15:00,33.61,33.3,1,33.23
 27/11/2018 19:30:00,33.45,33.3,1,33.23
 27/11/2018 19:45:00,33.25,33.3,1,33.23
 27/11/2018 20:00:00,33.44,33.3,1,33.23
 27/11/2018 20:15:00,33.57,33.3,1,33.23
 27/11/2018 20:30:00,33.51,33.3,1,33.23
 27/11/2018 20:45:00,33.44,33.3,1,33.23
 27/11/2018 21:00:00,33.49,33.3,1,31.67
 27/11/2018 21:15:00,33.59,33.3,1,31.22
 27/11/2018 21:30:00,33.19,33.3,1,29.33
 27/11/2018 21:45:00,33.16,33.3,1,29.07
 27/11/2018 22:00:00,33.16,33.3,1,28.08
 27/11/2018 22:15:00,33.31,33.3,1,26.93
 27/11/2018 22:30:00,33.36,33.3,1,25.83
 27/11/2018 22:45:00,33.47,33.3,1,24.79
 27/11/2018 23:00:00,33.47,33.3,1,24.47
 27/11/2018 23:15:00,33.47,33.3,1,22.64
 27/11/2018 23:30:00,33.5,33.3,1,22.64
 27/11/2018 23:45:00,33.64,33.3,1,22.64
 28/11/2018 00:00:00,33.51,33.3,1,22.64
 28/11/2018 00:15:00,33.41,33.3,1,25.93
 28/11/2018 00:30:00,33.57,33.3,1,26.8
 28/11/2018 00:45:00,33.42,33.3,1,26.8
 28/11/2018 01:00:00,33.4,33.3,1,26.8
 28/11/2018 01:15:00,33.43,33.3,1,26.8
 28/11/2018 01:30:00,33.23,33.3,1,26.8
 28/11/2018 01:45:00,33.29,33.3,1,26.8
 28/11/2018 02:00:00,33.4,33.3,1,26.8
 28/11/2018 02:15:00,33.4,33.3,1,26.8
 28/11/2018 02:30:00,33.4,33.3,1,26.8
 28/11/2018 02:45:00,33.4,33.3,1,26.8
 28/11/2018 03:00:00,33.4,33.3,1,26.8
 28/11/2018 03:15:00,33.4,33.3,1,26.8
 28/11/2018 03:30:00,33.4,33.3,1,26.08
 28/11/2018 03:45:00,33.48,33.3,1,24.79
 28/11/2018 04:00:00,33.54,33.3,1,24.79
 28/11/2018 04:15:00,33.47,33.3,1,24.79
 28/11/2018 04:30:00,33.37,33.3,1,24.79
 28/11/2018 04:45:00,33.37,33.3,1,24.79
 28/11/2018 05:00:00,33.37,33.3,1,24.79
 28/11/2018 05:15:00,33.4,33.3,1,24.79
 28/11/2018 05:30:00,33.69,33.3,1,24.79
 28/11/2018 05:45:00,33.57,33.3,1,24.79
 28/11/2018 06:00:00,33.39,33.3,1,24.79
 28/11/2018 06:15:00,33.2,33.3,1,24.79
 28/11/2018 06:30:00,33.35,33.3,1,26.2
 28/11/2018 06:45:00,33.41,33.3,1,26.93
 28/11/2018 07:00:00,33.13,33.3,1,28.1
 28/11/2018 07:15:00,33.23,33.3,1,29.07
 28/11/2018 07:30:00,33.23,33.3,1,29.07
 28/11/2018 07:45:00,33.23,33.3,1,29.07
 28/11/2018 08:00:00,33.23,33.3,1,29.07
 28/11/2018 08:15:00,33.23,33.3,1,29.62
 28/11/2018 08:30:00,33.23,33.3,1,31.22
 28/11/2018 08:45:00,33.23,33.3,1,31.22
 28/11/2018 09:00:00,33.23,33.3,1,31.22
 28/11/2018 09:15:00,33.26,33.3,1,31.22
 28/11/2018 09:30:00,33.6,33.3,1,31.22
 28/11/2018 09:45:00,33.47,33.3,1,31.22
 28/11/2018 10:00:00,33.47,33.3,1,31.22
 28/11/2018 10:15:00,33.47,33.3,1,31.22
 28/11/2018 10:30:00,33.48,33.3,1,30.94
 28/11/2018 10:45:00,33.57,33.3,1,29.07
 28/11/2018 11:00:00,33.47,33.3,1,26.97
 28/11/2018 11:15:00,33.47,33.3,1,26.93
 28/11/2018 11:30:00,33.47,33.3,1,26.93
 28/11/2018 11:45:00,33.47,33.3,1,26.93
 28/11/2018 12:00:00,33.44,33.3,1,26.93
 28/11/2018 12:15:00,33.32,33.3,1,26.93
 28/11/2018 12:30:00,33.32,33.3,1,28.22
 28/11/2018 12:45:00,33.32,33.3,1,30.8
 28/11/2018 13:00:00,33.41,33.3,1,31.22
 28/11/2018 13:15:00,33.47,33.3,1,31.22
 28/11/2018 13:30:00,33.49,33.3,1,31.22
 28/11/2018 13:45:00,33.06,33.3,1,31.22
 28/11/2018 14:00:00,33.06,33.3,1,31.22
 28/11/2018 14:15:00,33.17,33.3,1,29.99
 28/11/2018 14:30:00,33.27,33.3,1,29.21
 28/11/2018 14:45:00,33.4,33.3,1,29.21
 28/11/2018 15:00:00,33.54,33.3,1,29.21
 28/11/2018 15:15:00,33.54,33.3,1,29.21
 28/11/2018 15:30:00,33.54,33.3,1,29.21
 28/11/2018 15:45:00,33.48,33.3,1,29.21
 28/11/2018 16:00:00,33.37,33.3,1,29.21
 28/11/2018 16:15:00,33.36,33.3,1,27.2
 28/11/2018 16:30:00,33.18,33.3,1,28.88
 28/11/2018 16:45:00,33.36,33.3,1,27.52
 28/11/2018 17:00:00,33.61,33.3,1,27.2
 28/11/2018 17:15:00,33.61,33.3,1,27.2
 28/11/2018 17:30:00,33.61,33.3,1,27.2
 28/11/2018 17:45:00,33.43,33.3,1,31.1
 28/11/2018 18:00:00,33.37,33.3,1,33.49
 28/11/2018 18:15:00,33.45,33.3,1,33.49
 28/11/2018 18:30:00,33.54,33.3,1,33.49
 28/11/2018 18:45:00,33.49,33.3,1,33.49
 28/11/2018 19:00:00,33.13,33.3,1,32.21
 28/11/2018 19:15:00,33.2,33.3,1,31.49
 28/11/2018 19:30:00,33.28,33.3,1,31.49
 28/11/2018 19:45:00,33.37,33.3,1,31.49
 28/11/2018 20:00:00,33.37,33.3,1,31.49
 28/11/2018 20:15:00,33.37,33.3,1,31.49
 28/11/2018 20:30:00,33.51,33.3,1,31.23
 28/11/2018 20:45:00,33.57,33.3,1,29.34
 28/11/2018 21:00:00,33.57,33.3,1,29.34
 28/11/2018 21:15:00,33.57,33.3,1,29.34
 28/11/2018 21:30:00,33.41,33.3,1,28.84
 28/11/2018 21:45:00,33.4,33.3,1,27.2
 28/11/2018 22:00:00,33.4,33.3,1,27.2
 28/11/2018 22:15:00,33.49,33.3,1,26.18
 28/11/2018 22:30:00,33.59,33.3,1,25.19
 28/11/2018 22:45:00,33.59,33.3,1,25.19
 28/11/2018 23:00:00,33.59,33.3,1,23.95
 28/11/2018 23:15:00,33.59,33.3,1,23.05
 28/11/2018 23:30:00,33.59,33.3,1,23.05
 28/11/2018 23:45:00,33.59,33.3,1,23.05
 29/11/2018 00:00:00,33.59,33.3,1,23.05
 29/11/2018 00:15:00,33.27,33.3,1,24.36
 29/11/2018 00:30:00,33.2,33.3,1,25.05
 29/11/2018 00:45:00,33.21,33.3,1,25.05
 29/11/2018 01:00:00,33.32,33.3,1,25.05
 29/11/2018 01:15:00,33.37,33.3,1,25.05
 29/11/2018 01:30:00,33.49,33.3,1,25.05
 29/11/2018 01:45:00,33.58,33.3,1,25.05
 29/11/2018 02:00:00,33.66,33.3,1,25.05
 29/11/2018 02:15:00,33.55,33.3,1,25.05
 29/11/2018 02:30:00,33.3,33.3,1,25.05
 29/11/2018 02:45:00,33.3,33.3,1,25.05
 29/11/2018 03:00:00,33.3,33.3,1,25.05
 29/11/2018 03:15:00,33.3,33.3,1,24.31
 29/11/2018 03:30:00,33.3,33.3,1,23.05
 29/11/2018 03:45:00,33.3,33.3,1,23.05
 29/11/2018 04:00:00,33.3,33.3,1,23.05
 29/11/2018 04:15:00,33.3,33.3,1,23.05
 29/11/2018 04:30:00,33.3,33.3,1,23.05
 29/11/2018 04:45:00,33.3,33.3,1,23.05
 29/11/2018 05:00:00,33.3,33.3,1,23.05
 29/11/2018 05:15:00,33.3,33.3,1,23.05
 29/11/2018 05:30:00,33.3,33.3,1,23.05
 29/11/2018 05:45:00,33.15,33.3,1,23.05
 29/11/2018 06:00:00,33.17,33.3,1,23.05
 29/11/2018 06:15:00,33.24,33.3,1,23.8
 29/11/2018 06:30:00,33.2,33.3,1,25.19
 29/11/2018 06:45:00,33.24,33.3,1,26.0
 29/11/2018 07:00:00,33.09,33.3,1,27.28
 29/11/2018 07:15:00,33.12,33.3,1,28.08
 29/11/2018 07:30:00,33.53,33.3,1,29.07
 29/11/2018 07:45:00,33.58,33.3,1,29.07
 29/11/2018 08:00:00,33.52,33.3,1,29.07
 29/11/2018 08:15:00,33.46,33.3,1,29.11
 29/11/2018 08:30:00,33.4,33.3,1,29.57
 29/11/2018 08:45:00,33.4,33.3,1,26.12
 29/11/2018 09:00:00,33.4,33.3,1,25.46
 29/11/2018 09:15:00,33.43,33.3,1,25.04
 29/11/2018 09:30:00,33.57,33.3,1,24.54
 29/11/2018 09:45:00,33.57,33.3,1,25.46
 29/11/2018 10:00:00,33.57,33.3,1,25.34
 29/11/2018 10:15:00,33.66,33.3,1,21.63
 29/11/2018 10:30:00,33.74,33.3,1,18.89
 29/11/2018 10:45:00,33.74,33.3,1,18.65
 29/11/2018 11:00:00,33.64,33.3,1,17.09
 29/11/2018 11:15:00,33.61,33.3,1,19.15
 29/11/2018 11:30:00,33.61,33.3,1,20.77
 29/11/2018 11:45:00,33.61,33.3,1,19.23
 29/11/2018 12:00:00,33.61,33.3,1,19.23
 29/11/2018 12:15:00,33.61,33.3,1,23.43
 29/11/2018 12:30:00,33.61,33.3,1,26.53
 29/11/2018 12:45:00,33.61,33.3,1,26.53
 29/11/2018 13:00:00,33.61,33.3,1,26.53
 29/11/2018 13:15:00,33.61,33.3,1,26.53
 29/11/2018 13:30:00,33.45,33.3,1,28.32
 29/11/2018 13:45:00,33.27,33.3,1,28.54
 29/11/2018 14:00:00,33.18,33.3,1,26.78
 29/11/2018 14:15:00,33.18,33.3,1,26.39
 29/11/2018 14:30:00,33.18,33.3,1,26.39
 29/11/2018 14:45:00,33.18,33.3,1,26.39
 29/11/2018 15:00:00,33.18,33.3,1,27.95
 29/11/2018 15:15:00,33.18,33.3,1,27.14
 29/11/2018 15:30:00,33.18,33.3,1,26.63
 29/11/2018 15:45:00,33.13,33.3,1,28.67
 29/11/2018 16:00:00,33.19,33.3,1,29.87
 29/11/2018 16:15:00,33.29,33.3,1,30.79
 29/11/2018 16:30:00,33.25,33.3,1,29.72
 29/11/2018 16:45:00,33.23,33.3,1,28.27
 29/11/2018 17:00:00,33.59,33.3,1,28.27
 29/11/2018 17:15:00,33.63,33.3,1,28.27
 29/11/2018 17:30:00,33.49,33.3,1,28.27
 29/11/2018 17:45:00,33.49,33.3,1,28.27
 29/11/2018 18:00:00,33.53,33.3,1,28.27
 29/11/2018 18:15:00,33.64,33.3,1,28.4
 29/11/2018 18:30:00,33.64,33.3,1,30.41
 29/11/2018 18:45:00,33.64,33.3,1,30.41
 29/11/2018 19:00:00,33.57,33.3,1,30.41
 29/11/2018 19:15:00,33.35,33.3,1,32.36
 29/11/2018 19:30:00,33.35,33.3,1,32.56
 29/11/2018 19:45:00,33.35,33.3,1,32.56
 29/11/2018 20:00:00,33.47,33.3,1,32.56
 29/11/2018 20:15:00,33.54,33.3,1,32.56
 29/11/2018 20:30:00,33.54,33.3,1,31.48
 29/11/2018 20:45:00,33.54,33.3,1,30.41
 29/11/2018 21:00:00,33.53,33.3,1,30.32
 29/11/2018 21:15:00,33.2,33.3,1,28.27
 29/11/2018 21:30:00,33.15,33.3,1,28.27
 29/11/2018 21:45:00,33.19,33.3,1,27.79
 29/11/2018 22:00:00,33.35,33.3,1,26.13
 29/11/2018 22:15:00,33.42,33.3,1,26.13
 29/11/2018 22:30:00,33.42,33.3,1,26.13
 29/11/2018 22:45:00,33.47,33.3,1,24.56
 29/11/2018 23:00:00,33.59,33.3,1,24.12
 29/11/2018 23:15:00,33.57,33.3,1,24.12
 29/11/2018 23:30:00,33.57,33.3,1,24.12
 29/11/2018 23:45:00,33.57,33.3,1,24.12
 30/11/2018 00:00:00,33.57,33.3,1,24.12
 30/11/2018 00:15:00,33.46,33.3,1,25.48
 30/11/2018 00:30:00,33.42,33.3,1,26.26
 30/11/2018 00:45:00,33.42,33.3,1,26.26
 30/11/2018 01:00:00,33.42,33.3,1,26.26
 30/11/2018 01:15:00,33.45,33.3,1,26.26
 30/11/2018 01:30:00,33.46,33.3,1,26.26
 30/11/2018 01:45:00,33.35,33.3,1,26.26
 30/11/2018 02:00:00,33.35,33.3,1,26.26
 30/11/2018 02:15:00,33.35,33.3,1,26.26
 30/11/2018 02:30:00,33.35,33.3,1,26.26
 30/11/2018 02:45:00,33.35,33.3,1,26.26
 30/11/2018 03:00:00,33.45,33.3,1,25.5
 30/11/2018 03:15:00,33.52,33.3,1,24.25
 30/11/2018 03:30:00,33.52,33.3,1,24.25
 30/11/2018 03:45:00,33.52,33.3,1,24.25
 30/11/2018 04:00:00,33.58,33.3,1,24.25
 30/11/2018 04:15:00,33.66,33.3,1,24.25
 30/11/2018 04:30:00,33.66,33.3,1,24.25
 30/11/2018 04:45:00,33.66,33.3,1,24.25
 30/11/2018 05:00:00,33.62,33.3,1,22.23
 30/11/2018 05:15:00,33.51,33.3,1,22.11
 30/11/2018 05:30:00,33.42,33.3,1,22.11
 30/11/2018 05:45:00,33.42,33.3,1,22.11
 30/11/2018 06:00:00,33.42,33.3,1,22.85
 30/11/2018 06:15:00,33.28,33.3,1,24.25
 30/11/2018 06:30:00,33.3,33.3,1,25.8
 30/11/2018 06:45:00,33.26,33.3,1,26.26
 30/11/2018 07:00:00,33.14,33.3,1,27.86
 30/11/2018 07:15:00,33.21,33.3,1,27.99
 30/11/2018 07:30:00,33.28,33.3,1,26.26
 30/11/2018 07:45:00,33.41,33.3,1,26.26
 30/11/2018 08:00:00,33.45,33.3,1,26.26
 30/11/2018 08:15:00,33.45,33.3,1,26.26
 30/11/2018 08:30:00,33.45,33.3,1,26.26
 30/11/2018 08:45:00,33.45,33.3,1,26.26
 30/11/2018 09:00:00,33.45,33.3,1,24.63
 30/11/2018 09:15:00,33.45,33.3,1,23.89
 30/11/2018 09:30:00,33.45,33.3,1,22.11
 30/11/2018 09:45:00,33.55,33.3,1,22.17
 30/11/2018 10:00:00,33.61,33.3,1,24.25
 30/11/2018 10:15:00,33.61,33.3,1,23.27
 30/11/2018 10:30:00,33.61,33.3,1,21.44
 30/11/2018 10:45:00,33.6,33.3,1,19.96
 30/11/2018 11:00:00,33.42,33.3,1,19.15
 30/11/2018 11:15:00,33.42,33.3,1,17.82
 30/11/2018 11:30:00,33.42,33.3,1,17.82
 30/11/2018 11:45:00,33.42,33.3,1,17.82
 30/11/2018 12:00:00,33.42,33.3,1,17.82
 30/11/2018 12:15:00,33.42,33.3,1,17.82
 30/11/2018 12:30:00,33.42,33.3,1,17.82
 30/11/2018 12:45:00,33.42,33.3,1,20.22
 30/11/2018 13:00:00,33.42,33.3,1,21.89
 30/11/2018 13:15:00,33.42,33.3,1,20.23
 30/11/2018 13:30:00,33.52,33.3,1,20.23
 30/11/2018 13:45:00,33.57,33.3,1,21.47
 30/11/2018 14:00:00,33.57,33.3,1,24.36
 30/11/2018 14:15:00,33.57,33.3,1,24.39
 30/11/2018 14:30:00,33.57,33.3,1,24.39
 30/11/2018 14:45:00,33.47,33.3,1,24.39
 30/11/2018 15:00:00,33.4,33.3,1,24.39
 30/11/2018 15:15:00,33.4,33.3,1,24.39
 30/11/2018 15:30:00,33.4,33.3,1,24.92
 30/11/2018 15:45:00,33.28,33.3,1,26.53
 30/11/2018 16:00:00,33.08,33.3,1,27.93
 30/11/2018 16:15:00,33.11,33.3,1,28.67
 30/11/2018 16:30:00,33.19,33.3,1,28.53
 30/11/2018 16:45:00,33.27,33.3,1,26.53
 30/11/2018 17:00:00,33.62,33.3,1,26.53
 30/11/2018 17:15:00,33.59,33.3,1,26.53
 30/11/2018 17:30:00,33.36,33.3,1,26.53
 30/11/2018 17:45:00,33.35,33.3,1,26.53
 30/11/2018 18:00:00,33.42,33.3,1,26.53
 30/11/2018 18:15:00,33.54,33.3,1,28.55
 30/11/2018 18:30:00,33.54,33.3,1,28.81
 30/11/2018 18:45:00,33.41,33.3,1,30.57
 30/11/2018 19:00:00,33.44,33.3,1,30.82
 30/11/2018 19:15:00,33.54,33.3,1,30.82
 30/11/2018 19:30:00,33.54,33.3,1,30.82
 30/11/2018 19:45:00,33.54,33.3,1,30.82
 30/11/2018 20:00:00,33.41,33.3,1,30.82
 30/11/2018 20:15:00,33.18,33.3,1,30.82
 30/11/2018 20:30:00,33.18,33.3,1,30.82
 30/11/2018 20:45:00,33.18,33.3,1,29.55
 30/11/2018 21:00:00,33.18,33.3,1,28.67
 30/11/2018 21:15:00,33.31,33.3,1,28.67
 30/11/2018 21:30:00,33.35,33.3,1,28.67
 30/11/2018 21:45:00,33.51,33.3,1,27.58
 30/11/2018 22:00:00,33.52,33.3,1,26.39
 30/11/2018 22:15:00,33.52,33.3,1,26.39
 30/11/2018 22:30:00,33.52,33.3,1,25.85
 30/11/2018 22:45:00,33.46,33.3,1,24.25
 30/11/2018 23:00:00,33.34,33.3,1,24.25
 30/11/2018 23:15:00,33.47,33.3,1,24.25
 30/11/2018 23:30:00,33.47,33.3,1,24.25
 30/11/2018 23:45:00,33.47,33.3,1,24.25
 01/12/2018 00:00:00,33.47,33.3,1,24.25
 01/12/2018 00:15:00,33.36,33.3,1,25.79
 01/12/2018 00:30:00,33.35,33.3,1,26.26
 01/12/2018 00:45:00,33.18,33.3,1,26.26
 01/12/2018 01:00:00,33.18,33.3,1,26.26
 01/12/2018 01:15:00,33.18,33.3,1,26.26
 01/12/2018 01:30:00,33.31,33.3,1,26.26
 01/12/2018 01:45:00,33.35,33.3,1,26.26
 01/12/2018 02:00:00,33.47,33.3,1,26.26
 01/12/2018 02:15:00,33.5,33.3,1,26.26
 01/12/2018 02:30:00,33.13,33.3,1,26.26
 01/12/2018 02:45:00,33.13,33.3,1,25.68
 01/12/2018 03:00:00,33.18,33.3,1,24.12
 01/12/2018 03:15:00,33.28,33.3,1,24.12
 01/12/2018 03:30:00,33.28,33.3,1,24.12
 01/12/2018 03:45:00,33.28,33.3,1,24.12
 01/12/2018 04:00:00,33.4,33.3,1,23.9
 01/12/2018 04:15:00,33.42,33.3,1,22.11
 01/12/2018 04:30:00,33.42,33.3,1,22.11
 01/12/2018 04:45:00,33.42,33.3,1,22.11
 01/12/2018 05:00:00,33.42,33.3,1,22.11
 01/12/2018 05:15:00,33.42,33.3,1,22.11
 01/12/2018 05:30:00,33.42,33.3,1,22.11
 01/12/2018 05:45:00,33.42,33.3,1,22.11
 01/12/2018 06:00:00,33.41,33.3,1,22.11
 01/12/2018 06:15:00,33.12,33.3,1,22.11
 01/12/2018 06:30:00,33.15,33.3,1,22.11
 01/12/2018 06:45:00,33.25,33.3,1,22.11
 01/12/2018 07:00:00,33.19,33.3,1,22.11
 01/12/2018 07:15:00,33.06,33.3,1,22.11
 01/12/2018 07:30:00,33.06,33.3,1,23.98
 01/12/2018 07:45:00,33.34,33.3,1,24.12
 01/12/2018 08:00:00,33.64,33.3,1,24.12
 01/12/2018 08:15:00,33.56,33.3,1,25.25
 01/12/2018 08:30:00,33.49,33.3,1,26.13
 01/12/2018 08:45:00,33.49,33.3,1,26.13
 01/12/2018 09:00:00,33.4,33.3,1,26.13
 01/12/2018 09:15:00,33.32,33.3,1,26.13
 01/12/2018 09:30:00,33.32,33.3,1,26.13
 01/12/2018 09:45:00,33.32,33.3,1,26.13
 01/12/2018 10:00:00,33.41,33.3,1,25.33
 01/12/2018 10:15:00,33.54,33.3,1,23.98
 01/12/2018 10:30:00,33.54,33.3,1,23.98
 01/12/2018 10:45:00,33.54,33.3,1,23.98
 01/12/2018 11:00:00,33.54,33.3,1,25.77
 01/12/2018 11:15:00,33.54,33.3,1,24.74
 01/12/2018 11:30:00,33.54,33.3,1,23.98
 01/12/2018 11:45:00,33.56,33.3,1,23.98
 01/12/2018 12:00:00,33.36,33.3,1,23.98
 01/12/2018 12:15:00,33.35,33.3,1,23.98
 01/12/2018 12:30:00,33.36,33.3,1,23.98
 01/12/2018 12:45:00,33.52,33.3,1,23.44
 01/12/2018 13:00:00,33.52,33.3,1,21.97
 01/12/2018 13:15:00,33.52,33.3,1,22.18
 01/12/2018 13:30:00,33.52,33.3,1,24.12
 01/12/2018 13:45:00,33.52,33.3,1,24.12
 01/12/2018 14:00:00,33.52,33.3,1,24.12
 01/12/2018 14:15:00,33.52,33.3,1,24.12
 01/12/2018 14:30:00,33.52,33.3,1,24.12
 01/12/2018 14:45:00,33.52,33.3,1,24.12
 01/12/2018 15:00:00,33.52,33.3,1,24.21
 01/12/2018 15:15:00,33.52,33.3,1,25.99
 01/12/2018 15:30:00,33.52,33.3,1,25.99
 01/12/2018 15:45:00,33.48,33.3,1,25.99
 01/12/2018 16:00:00,33.29,33.3,1,25.99
 01/12/2018 16:15:00,33.16,33.3,1,27.86
 01/12/2018 16:30:00,33.15,33.3,1,24.45
 01/12/2018 16:45:00,32.99,33.3,1,24.03
 01/12/2018 17:00:00,33.1,33.3,1,25.86
 01/12/2018 17:15:00,33.18,33.3,1,25.86
 01/12/2018 17:30:00,33.18,33.3,1,25.86
 01/12/2018 17:45:00,33.18,33.3,1,25.86
 01/12/2018 18:00:00,33.18,33.3,1,25.86
 01/12/2018 18:15:00,33.18,33.3,1,25.86
 01/12/2018 18:30:00,33.3,33.3,1,25.86
 01/12/2018 18:45:00,33.32,33.3,1,25.86
 01/12/2018 19:00:00,33.45,33.3,1,25.86
 01/12/2018 19:15:00,33.52,33.3,1,27.89
 01/12/2018 19:30:00,33.52,33.3,1,28.27
 01/12/2018 19:45:00,33.52,33.3,1,28.27
 01/12/2018 20:00:00,33.52,33.3,1,28.27
 01/12/2018 20:15:00,33.47,33.3,1,28.27
 01/12/2018 20:30:00,33.42,33.3,1,28.27
 01/12/2018 20:45:00,33.47,33.3,1,28.27
 01/12/2018 21:00:00,33.55,33.3,1,26.97
 01/12/2018 21:15:00,33.5,33.3,1,26.39
 01/12/2018 21:30:00,33.47,33.3,1,26.39
 01/12/2018 21:45:00,33.31,33.3,1,25.54
 01/12/2018 22:00:00,33.39,33.3,1,24.39
 01/12/2018 22:15:00,33.47,33.3,1,24.39
 01/12/2018 22:30:00,33.47,33.3,1,24.39
 01/12/2018 22:45:00,33.5,33.3,1,23.48
 01/12/2018 23:00:00,33.64,33.3,1,22.38
 01/12/2018 23:15:00,33.45,33.3,1,22.38
 01/12/2018 23:30:00,33.42,33.3,1,22.38
 01/12/2018 23:45:00,33.42,33.3,1,22.38
 02/12/2018 00:00:00,33.42,33.3,1,22.38
 02/12/2018 00:15:00,33.29,33.3,1,23.9
 02/12/2018 00:30:00,33.28,33.3,1,24.52
 02/12/2018 00:45:00,33.28,33.3,1,24.52
 02/12/2018 01:00:00,33.28,33.3,1,24.52
 02/12/2018 01:15:00,33.28,33.3,1,24.52
 02/12/2018 01:30:00,33.28,33.3,1,24.52
 02/12/2018 01:45:00,33.36,33.3,1,23.56
 02/12/2018 02:00:00,33.45,33.3,1,22.38
 02/12/2018 02:15:00,33.38,33.3,1,22.38
 02/12/2018 02:30:00,33.13,33.3,1,22.38
 02/12/2018 02:45:00,33.13,33.3,1,22.38
 02/12/2018 03:00:00,33.13,33.3,1,22.38
 02/12/2018 03:15:00,33.27,33.3,1,22.38
 02/12/2018 03:30:00,33.32,33.3,1,22.38
 02/12/2018 03:45:00,33.32,33.3,1,22.38
 02/12/2018 04:00:00,33.36,33.3,1,22.38
 02/12/2018 04:15:00,33.47,33.3,1,21.76
 02/12/2018 04:30:00,33.47,33.3,1,20.37
 02/12/2018 04:45:00,33.47,33.3,1,20.37
 02/12/2018 05:00:00,33.47,33.3,1,20.37
 02/12/2018 05:15:00,33.47,33.3,1,20.37
 02/12/2018 05:30:00,33.47,33.3,1,20.37
 02/12/2018 05:45:00,33.47,33.3,1,20.37
 02/12/2018 06:00:00,33.47,33.3,1,20.37
 02/12/2018 06:15:00,33.37,33.3,1,20.37
 02/12/2018 06:30:00,33.32,33.3,1,20.37
 02/12/2018 06:45:00,33.32,33.3,1,20.37
 02/12/2018 07:00:00,33.42,33.3,1,20.37
 02/12/2018 07:15:00,33.61,33.3,1,20.37
 02/12/2018 07:30:00,33.61,33.3,1,20.37
 02/12/2018 07:45:00,33.61,33.3,1,21.23
 02/12/2018 08:00:00,33.47,33.3,1,22.38
 02/12/2018 08:15:00,33.45,33.3,1,22.38
 02/12/2018 08:30:00,33.28,33.3,1,22.38
 02/12/2018 08:45:00,33.28,33.3,1,23.77
 02/12/2018 09:00:00,33.28,33.3,1,24.52
 02/12/2018 09:15:00,33.28,33.3,1,24.52
 02/12/2018 09:30:00,33.28,33.3,1,24.52
 02/12/2018 09:45:00,33.28,33.3,1,24.52
 02/12/2018 10:00:00,33.18,33.3,1,24.52
 02/12/2018 10:15:00,33.11,33.3,1,24.52
 02/12/2018 10:30:00,33.11,33.3,1,24.52
 02/12/2018 10:45:00,33.11,33.3,1,23.42
 02/12/2018 11:00:00,33.11,33.3,1,22.38
 02/12/2018 11:15:00,33.04,33.3,1,23.21
 02/12/2018 11:30:00,33.28,33.3,1,24.52
 02/12/2018 11:45:00,33.28,33.3,1,24.52
 02/12/2018 12:00:00,33.28,33.3,1,24.52
 02/12/2018 12:15:00,33.28,33.3,1,24.52
 02/12/2018 12:30:00,33.28,33.3,1,24.52
 02/12/2018 12:45:00,33.21,33.3,1,24.52
 02/12/2018 13:00:00,33.23,33.3,1,23.91
 02/12/2018 13:15:00,33.46,33.3,1,22.24
 02/12/2018 13:30:00,33.52,33.3,1,22.24
 02/12/2018 13:45:00,33.52,33.3,1,22.24
 02/12/2018 14:00:00,33.52,33.3,1,22.96
 02/12/2018 14:15:00,33.51,33.3,1,24.25
 02/12/2018 14:30:00,33.4,33.3,1,24.25
 02/12/2018 14:45:00,33.4,33.3,1,24.25
 02/12/2018 15:00:00,33.44,33.3,1,24.25
 02/12/2018 15:15:00,33.45,33.3,1,24.92
 02/12/2018 15:30:00,33.39,33.3,1,26.39
 02/12/2018 15:45:00,33.25,33.3,1,26.39
 02/12/2018 16:00:00,33.21,33.3,1,28.23
 02/12/2018 16:15:00,33.25,33.3,1,28.4
 02/12/2018 16:30:00,33.2,33.3,1,26.51
 02/12/2018 16:45:00,33.25,33.3,1,26.39
 02/12/2018 17:00:00,33.37,33.3,1,27.26
 02/12/2018 17:15:00,33.57,33.3,1,28.54
 02/12/2018 17:30:00,33.57,33.3,1,28.54
 02/12/2018 17:45:00,33.51,33.3,1,28.54
 02/12/2018 18:00:00,33.11,33.3,1,28.54
 02/12/2018 18:15:00,33.11,33.3,1,28.54
 02/12/2018 18:30:00,32.99,33.3,1,28.54
 02/12/2018 18:45:00,32.99,33.3,1,30.44
 02/12/2018 19:00:00,33.05,33.3,1,30.68
 02/12/2018 19:15:00,33.13,33.3,1,30.68
 02/12/2018 19:30:00,33.27,33.3,1,30.68
 02/12/2018 19:45:00,33.35,33.3,1,30.2
 02/12/2018 20:00:00,33.45,33.3,1,28.67
 02/12/2018 20:15:00,33.45,33.3,1,28.67
 02/12/2018 20:30:00,33.28,33.3,1,28.67
 02/12/2018 20:45:00,33.37,33.3,1,28.67
 02/12/2018 21:00:00,33.45,33.3,1,27.73
 02/12/2018 21:15:00,33.42,33.3,1,26.53
 02/12/2018 21:30:00,33.28,33.3,1,26.53
 02/12/2018 21:45:00,33.37,33.3,1,25.04
 02/12/2018 22:00:00,33.44,33.3,1,24.52
 02/12/2018 22:15:00,33.57,33.3,1,24.52
 02/12/2018 22:30:00,33.49,33.3,1,24.39
 02/12/2018 22:45:00,33.44,33.3,1,22.51
 02/12/2018 23:00:00,33.31,33.3,1,22.51
 02/12/2018 23:15:00,33.2,33.3,1,22.51
 02/12/2018 23:30:00,33.2,33.3,1,22.51
 02/12/2018 23:45:00,33.24,33.3,1,22.51
 03/12/2018 00:00:00,33.39,33.3,1,20.82
 03/12/2018 00:00:00,33.39,33.3,1,20.82
 03/12/2018 00:15:00,33.23,33.3,1,22.73
 03/12/2018 00:30:00,33.12,33.3,1,23.75
 03/12/2018 00:45:00,33.11,33.3,1,24.79
 03/12/2018 01:00:00,33.11,33.3,1,24.79
 03/12/2018 01:15:00,33.11,33.3,1,24.79
 03/12/2018 01:30:00,33.11,33.3,1,24.79
 03/12/2018 01:45:00,33.18,33.3,1,24.79
 03/12/2018 02:00:00,33.28,33.3,1,24.79
 03/12/2018 02:15:00,33.28,33.3,1,24.79
 03/12/2018 02:30:00,33.28,33.3,1,24.49
 03/12/2018 02:45:00,33.3,33.3,1,22.64
 03/12/2018 03:00:00,33.41,33.3,1,22.64
 03/12/2018 03:15:00,33.49,33.3,1,22.64
 03/12/2018 03:30:00,33.49,33.3,1,22.64
 03/12/2018 03:45:00,33.49,33.3,1,22.64
 03/12/2018 04:00:00,33.49,33.3,1,20.68
 03/12/2018 04:15:00,33.49,33.3,1,20.63
 03/12/2018 04:30:00,33.49,33.3,1,20.63
 03/12/2018 04:45:00,33.49,33.3,1,20.63
 03/12/2018 05:00:00,33.49,33.3,1,20.63
 03/12/2018 05:15:00,33.49,33.3,1,20.63
 03/12/2018 05:30:00,33.49,33.3,1,20.63
 03/12/2018 05:45:00,33.49,33.3,1,20.63
 03/12/2018 06:00:00,33.49,33.3,1,21.1
 03/12/2018 06:15:00,33.36,33.3,1,22.64
 03/12/2018 06:30:00,33.32,33.3,1,24.55
 03/12/2018 06:45:00,33.31,33.3,1,24.65
 03/12/2018 07:00:00,33.16,33.3,1,26.68
 03/12/2018 07:15:00,33.12,33.3,1,26.8
 03/12/2018 07:30:00,33.13,33.3,1,28.39
 03/12/2018 07:45:00,33.35,33.3,1,29.48
 03/12/2018 08:00:00,33.35,33.3,1,29.48
 03/12/2018 08:15:00,33.35,33.3,1,29.48
 03/12/2018 08:30:00,33.35,33.3,1,29.48
 03/12/2018 08:45:00,33.35,33.3,1,29.48
 03/12/2018 09:00:00,33.35,33.3,1,29.48
 03/12/2018 09:15:00,33.32,33.3,1,29.48
 03/12/2018 09:30:00,33.16,33.3,1,29.48
 03/12/2018 09:45:00,33.32,33.3,1,29.48
 03/12/2018 10:00:00,33.32,33.3,1,27.43
 03/12/2018 10:15:00,33.46,33.3,1,26.62
 03/12/2018 10:30:00,33.47,33.3,1,23.8
 03/12/2018 10:45:00,33.51,33.3,1,23.05
 03/12/2018 11:00:00,33.52,33.3,1,23.05
 03/12/2018 11:15:00,33.52,33.3,1,23.11
 03/12/2018 11:30:00,33.52,33.3,1,25.19
 03/12/2018 11:45:00,33.52,33.3,1,25.19
 03/12/2018 12:00:00,33.52,33.3,1,25.19
 03/12/2018 12:15:00,33.52,33.3,1,25.19
 03/12/2018 12:30:00,33.52,33.3,1,25.19
 03/12/2018 12:45:00,33.52,33.3,1,25.19
 03/12/2018 13:00:00,33.62,33.3,1,24.47
 03/12/2018 13:15:00,33.54,33.3,1,23.05
 03/12/2018 13:30:00,33.54,33.3,1,24.28
 03/12/2018 13:45:00,33.54,33.3,1,25.75
 03/12/2018 14:00:00,33.54,33.3,1,27.2
 03/12/2018 14:15:00,33.48,33.3,1,26.07
 03/12/2018 14:30:00,33.37,33.3,1,25.05
 03/12/2018 14:45:00,33.37,33.3,1,25.05
 03/12/2018 15:00:00,33.37,33.3,1,25.05
 03/12/2018 15:15:00,33.37,33.3,1,26.94
 03/12/2018 15:30:00,33.37,33.3,1,27.88
 03/12/2018 15:45:00,33.26,33.3,1,29.07
 03/12/2018 16:00:00,33.2,33.3,1,29.61
 03/12/2018 16:15:00,33.2,33.3,1,30.94
 03/12/2018 16:30:00,33.2,33.3,1,27.06
 03/12/2018 16:45:00,33.2,33.3,1,27.06
 03/12/2018 17:00:00,33.2,33.3,1,27.73
 03/12/2018 17:15:00,33.2,33.3,1,29.21
 03/12/2018 17:30:00,33.2,33.3,1,29.21
 03/12/2018 17:45:00,33.2,33.3,1,29.21
 03/12/2018 18:00:00,33.2,33.3,1,29.21
 03/12/2018 18:15:00,33.22,33.3,1,29.21
 03/12/2018 18:30:00,33.37,33.3,1,28.6
 03/12/2018 18:45:00,33.37,33.3,1,27.06
 03/12/2018 19:00:00,33.42,33.3,1,27.06
 03/12/2018 19:15:00,33.52,33.3,1,27.06
 03/12/2018 19:30:00,33.52,33.3,1,27.06
 03/12/2018 19:45:00,33.56,33.3,1,27.06
 03/12/2018 20:00:00,33.66,33.3,1,27.06
 03/12/2018 20:15:00,33.48,33.3,1,27.01
 03/12/2018 20:30:00,33.31,33.3,1,25.05
 03/12/2018 20:45:00,33.3,33.3,1,25.05
 03/12/2018 21:00:00,33.36,33.3,1,25.05
 03/12/2018 21:15:00,33.47,33.3,1,26.88
 03/12/2018 21:30:00,33.47,33.3,1,27.2
 03/12/2018 21:45:00,33.47,33.3,1,27.2
 03/12/2018 22:00:00,33.49,33.3,1,27.2
 03/12/2018 22:15:00,33.58,33.3,1,26.42
 03/12/2018 22:30:00,33.4,33.3,1,25.19
 03/12/2018 22:45:00,33.4,33.3,1,25.19
 03/12/2018 23:00:00,33.45,33.3,1,23.41
 03/12/2018 23:15:00,33.54,33.3,1,23.05
 03/12/2018 23:30:00,33.56,33.3,1,23.05
 03/12/2018 23:45:00,33.42,33.3,1,23.05
 04/12/2018 00:00:00,33.15,33.3,1,23.05
 04/12/2018 00:15:00,33.18,33.3,1,24.52
 04/12/2018 00:30:00,33.2,33.3,1,25.05
 04/12/2018 00:45:00,33.2,33.3,1,26.86
 04/12/2018 01:00:00,33.2,33.3,1,27.2
 04/12/2018 01:15:00,33.22,33.3,1,27.2
 04/12/2018 01:30:00,33.35,33.3,1,27.2
 04/12/2018 01:45:00,33.4,33.3,1,27.2
 04/12/2018 02:00:00,33.52,33.3,1,25.42
 04/12/2018 02:15:00,33.52,33.3,1,25.05
 04/12/2018 02:30:00,33.52,33.3,1,25.05
 04/12/2018 02:45:00,33.52,33.3,1,25.05
 04/12/2018 03:00:00,33.52,33.3,1,25.05
 04/12/2018 03:15:00,33.52,33.3,1,25.05
 04/12/2018 03:30:00,33.52,33.3,1,25.05
 04/12/2018 03:45:00,33.63,33.3,1,24.3
 04/12/2018 04:00:00,33.54,33.3,1,22.24
 04/12/2018 04:15:00,33.47,33.3,1,22.24
 04/12/2018 04:30:00,33.54,33.3,1,22.24
 04/12/2018 04:45:00,33.54,33.3,1,22.24
 04/12/2018 05:00:00,33.45,33.3,1,22.24
 04/12/2018 05:15:00,33.39,33.3,1,22.24
 04/12/2018 05:30:00,33.3,33.3,1,22.24
 04/12/2018 05:45:00,33.3,33.3,1,22.85
 04/12/2018 06:00:00,33.43,33.3,1,24.39
 04/12/2018 06:15:00,33.34,33.3,1,25.28
 04/12/2018 06:30:00,33.3,33.3,1,26.53
 04/12/2018 06:45:00,33.2,33.3,1,28.33
 04/12/2018 07:00:00,33.13,33.3,1,28.54
 04/12/2018 07:15:00,33.08,33.3,1,28.54
 04/12/2018 07:30:00,33.2,33.3,1,30.2
 04/12/2018 07:45:00,33.23,33.3,1,30.14
 04/12/2018 08:00:00,33.4,33.3,1,25.72
 04/12/2018 08:15:00,33.4,33.3,1,25.72
 04/12/2018 08:30:00,33.4,33.3,1,25.72
 04/12/2018 08:45:00,33.4,33.3,1,25.72
 04/12/2018 09:00:00,33.4,33.3,1,24.52
 04/12/2018 09:15:00,33.4,33.3,1,23.58
 04/12/2018 09:30:00,33.49,33.3,1,22.23
 04/12/2018 09:45:00,33.59,33.3,1,24.49
 04/12/2018 10:00:00,33.59,33.3,1,25.72
 04/12/2018 10:15:00,33.59,33.3,1,23.83
 04/12/2018 10:30:00,33.59,33.3,1,22.88
 04/12/2018 10:45:00,33.59,33.3,1,21.14
 04/12/2018 11:00:00,33.59,33.3,1,19.43
 04/12/2018 11:15:00,33.59,33.3,1,20.82
 04/12/2018 11:30:00,33.59,33.3,1,23.72
 04/12/2018 11:45:00,33.59,33.3,1,21.87
 04/12/2018 12:00:00,33.59,33.3,1,25.08
 04/12/2018 12:15:00,33.59,33.3,1,25.86
 04/12/2018 12:30:00,33.59,33.3,1,25.86
 04/12/2018 12:45:00,33.59,33.3,1,26.14
 04/12/2018 13:00:00,33.52,33.3,1,28.0
 04/12/2018 13:15:00,33.49,33.3,1,28.0
 04/12/2018 13:30:00,33.49,33.3,1,28.0
 04/12/2018 13:45:00,33.49,33.3,1,28.0
 04/12/2018 14:00:00,33.49,33.3,1,28.82
 04/12/2018 14:15:00,33.45,33.3,1,30.01
 04/12/2018 14:30:00,33.35,33.3,1,30.01
 04/12/2018 14:45:00,33.35,33.3,1,30.01
 04/12/2018 15:00:00,33.35,33.3,1,30.01
 04/12/2018 15:15:00,33.35,33.3,1,30.01
 04/12/2018 15:30:00,33.35,33.3,1,30.11
 04/12/2018 15:45:00,33.19,33.3,1,32.02
 04/12/2018 16:00:00,33.16,33.3,1,32.0
 04/12/2018 16:15:00,33.16,33.3,1,27.92
 04/12/2018 16:30:00,33.17,33.3,1,27.73
 04/12/2018 16:45:00,33.32,33.3,1,27.73
 04/12/2018 17:00:00,33.22,33.3,1,27.73
 04/12/2018 17:15:00,33.13,33.3,1,28.42
 04/12/2018 17:30:00,33.13,33.3,1,29.88
 04/12/2018 17:45:00,33.13,33.3,1,29.88
 04/12/2018 18:00:00,33.27,33.3,1,29.88
 04/12/2018 18:15:00,33.3,33.3,1,29.88
 04/12/2018 18:30:00,33.3,33.3,1,29.32
 04/12/2018 18:45:00,33.3,33.3,1,27.87
 04/12/2018 19:00:00,33.3,33.3,1,27.87
 04/12/2018 19:15:00,33.33,33.3,1,27.87
 04/12/2018 19:30:00,33.45,33.3,1,27.87
 04/12/2018 19:45:00,33.45,33.3,1,27.87
 04/12/2018 20:00:00,33.49,33.3,1,27.87
 04/12/2018 20:15:00,33.59,33.3,1,31.33
 04/12/2018 20:30:00,33.59,33.3,1,32.29
 04/12/2018 20:45:00,33.59,33.3,1,32.29
 04/12/2018 21:00:00,33.59,33.3,1,31.6
 04/12/2018 21:15:00,33.59,33.3,1,30.28
 04/12/2018 21:30:00,33.59,33.3,1,29.19
 04/12/2018 21:45:00,33.59,33.3,1,28.27
 04/12/2018 22:00:00,33.53,33.3,1,27.0
 04/12/2018 22:15:00,33.4,33.3,1,26.13
 04/12/2018 22:30:00,33.4,33.3,1,26.13
 04/12/2018 22:45:00,33.53,33.3,1,24.67
 04/12/2018 23:00:00,33.54,33.3,1,23.98
 04/12/2018 23:15:00,33.54,33.3,1,23.98
 04/12/2018 23:30:00,33.57,33.3,1,23.22
 04/12/2018 23:45:00,33.5,33.3,1,21.97
 05/12/2018 00:00:00,33.36,33.3,1,21.97
 05/12/2018 00:15:00,33.14,33.3,1,24.04
 05/12/2018 00:30:00,33.34,33.3,1,25.25
 05/12/2018 00:45:00,33.48,33.3,1,26.26
 05/12/2018 01:00:00,33.4,33.3,1,26.26
 05/12/2018 01:15:00,33.4,33.3,1,26.26
 05/12/2018 01:30:00,33.4,33.3,1,26.26
 05/12/2018 01:45:00,33.4,33.3,1,26.26
 05/12/2018 02:00:00,33.56,33.3,1,26.26
 05/12/2018 02:15:00,33.59,33.3,1,26.26
 05/12/2018 02:30:00,33.59,33.3,1,26.26
 05/12/2018 02:45:00,33.59,33.3,1,26.26
 05/12/2018 03:00:00,33.59,33.3,1,25.83
 05/12/2018 03:15:00,33.59,33.3,1,23.85
 05/12/2018 03:30:00,33.59,33.3,1,23.85
 05/12/2018 03:45:00,33.59,33.3,1,23.85
 05/12/2018 04:00:00,33.59,33.3,1,23.85
 05/12/2018 04:15:00,33.59,33.3,1,23.85
 05/12/2018 04:30:00,33.46,33.3,1,23.35
 05/12/2018 04:45:00,33.22,33.3,1,21.84
 05/12/2018 05:00:00,33.23,33.3,1,21.84
 05/12/2018 05:15:00,33.15,33.3,1,21.84
 05/12/2018 05:30:00,33.08,33.3,1,21.84
 05/12/2018 05:45:00,33.08,33.3,1,21.84
 05/12/2018 06:00:00,33.08,33.3,1,21.84
 05/12/2018 06:15:00,33.34,33.3,1,24.12
 05/12/2018 06:30:00,33.66,33.3,1,25.86
 05/12/2018 06:45:00,33.66,33.3,1,25.86
 05/12/2018 07:00:00,33.63,33.3,1,27.08
 05/12/2018 07:15:00,33.43,33.3,1,28.0
 05/12/2018 07:30:00,33.4,33.3,1,29.14
 05/12/2018 07:45:00,33.4,33.3,1,29.88
 05/12/2018 08:00:00,33.4,33.3,1,29.88
 05/12/2018 08:15:00,33.4,33.3,1,29.88
 05/12/2018 08:30:00,33.4,33.3,1,29.88
 05/12/2018 08:45:00,33.4,33.3,1,29.88
 05/12/2018 09:00:00,33.4,33.3,1,29.88
 05/12/2018 09:15:00,33.4,33.3,1,29.88
 05/12/2018 09:30:00,33.4,33.3,1,29.88
 05/12/2018 09:45:00,33.4,33.3,1,29.88
 05/12/2018 10:00:00,33.4,33.3,1,29.88
 05/12/2018 10:15:00,33.4,33.3,1,29.88
 05/12/2018 10:30:00,33.4,33.3,1,29.88
 05/12/2018 10:45:00,33.4,33.3,1,29.88
 05/12/2018 11:00:00,33.4,33.3,1,29.88
 05/12/2018 11:15:00,33.4,33.3,1,29.88
 05/12/2018 11:30:00,33.4,33.3,1,29.88
 05/12/2018 11:45:00,33.4,33.3,1,29.88
 05/12/2018 12:00:00,33.4,33.3,1,29.88
 05/12/2018 12:15:00,33.4,33.3,1,29.88
 05/12/2018 12:30:00,33.39,33.3,1,29.88
 05/12/2018 12:45:00,33.23,33.3,1,29.88
 05/12/2018 13:00:00,33.23,33.3,1,29.88
 05/12/2018 13:15:00,33.24,33.3,1,29.88
 05/12/2018 13:30:00,33.42,33.3,1,29.88
 05/12/2018 13:45:00,33.42,33.3,1,29.88
 05/12/2018 14:00:00,33.42,33.3,1,29.88
 05/12/2018 14:15:00,33.42,33.3,1,29.88
 05/12/2018 14:30:00,33.42,33.3,1,29.88
 05/12/2018 14:45:00,33.49,33.3,1,27.91
 05/12/2018 15:00:00,33.57,33.3,1,25.34
 05/12/2018 15:15:00,33.57,33.3,1,26.66
 05/12/2018 15:30:00,33.57,33.3,1,27.47
 05/12/2018 15:45:00,33.52,33.3,1,29.21
 05/12/2018 16:00:00,33.42,33.3,1,29.27
 05/12/2018 16:15:00,33.42,33.3,1,27.33
 05/12/2018 16:30:00,33.41,33.3,1,27.33
 05/12/2018 16:45:00,33.25,33.3,1,27.33
 05/12/2018 17:00:00,33.25,33.3,1,28.36
 05/12/2018 17:15:00,33.25,33.3,1,29.34
 05/12/2018 17:30:00,33.25,33.3,1,29.34
 05/12/2018 17:45:00,33.25,33.3,1,29.34
 05/12/2018 18:00:00,33.25,33.3,1,29.34
 05/12/2018 18:15:00,33.25,33.3,1,29.34
 05/12/2018 18:30:00,33.38,33.3,1,29.34
 05/12/2018 18:45:00,33.4,33.3,1,29.34
 05/12/2018 19:00:00,33.45,33.3,1,29.0
 05/12/2018 19:15:00,33.48,33.3,1,29.89
 05/12/2018 19:30:00,33.44,33.3,1,31.62
 05/12/2018 19:45:00,33.57,33.3,1,31.62
 05/12/2018 20:00:00,33.29,33.3,1,31.62
 05/12/2018 20:15:00,33.03,33.3,1,31.62
 05/12/2018 20:30:00,33.03,33.3,1,31.62
 05/12/2018 20:45:00,33.03,33.3,1,30.9
 05/12/2018 21:00:00,33.17,33.3,1,29.61
 05/12/2018 21:15:00,33.2,33.3,1,28.61
 05/12/2018 21:30:00,33.2,33.3,1,27.47
 05/12/2018 21:45:00,33.28,33.3,1,27.47
 05/12/2018 22:00:00,33.35,33.3,1,26.58
 05/12/2018 22:15:00,33.43,33.3,1,25.32
 05/12/2018 22:30:00,33.39,33.3,1,25.32
 05/12/2018 22:45:00,33.32,33.3,1,24.76
 05/12/2018 23:00:00,33.43,33.3,1,23.18
 05/12/2018 23:15:00,33.15,33.3,1,23.18
 05/12/2018 23:30:00,33.06,33.3,1,23.18
 05/12/2018 23:45:00,33.06,33.3,1,23.18
 06/12/2018 00:00:00,33.06,33.3,1,23.18
 06/12/2018 00:15:00,33.06,33.3,1,23.58
 06/12/2018 00:30:00,33.06,33.3,1,25.19
 06/12/2018 00:45:00,33.25,33.3,1,25.19
 06/12/2018 01:00:00,33.62,33.3,1,25.19
 06/12/2018 01:15:00,33.6,33.3,1,25.19
 06/12/2018 01:30:00,33.42,33.3,1,25.19
 06/12/2018 01:45:00,33.42,33.3,1,25.19
 06/12/2018 02:00:00,33.49,33.3,1,25.19
 06/12/2018 02:15:00,33.61,33.3,1,25.19
 06/12/2018 02:30:00,33.61,33.3,1,25.19
 06/12/2018 02:45:00,33.61,33.3,1,25.19
 06/12/2018 03:00:00,33.61,33.3,1,24.45
 06/12/2018 03:15:00,33.46,33.3,1,22.91
 06/12/2018 03:30:00,33.59,33.3,1,22.91
 06/12/2018 03:45:00,33.59,33.3,1,22.91
 06/12/2018 04:00:00,33.15,33.3,1,21.24
 06/12/2018 04:15:00,33.18,33.3,1,20.77
 06/12/2018 04:30:00,33.18,33.3,1,20.77
 06/12/2018 04:45:00,33.18,33.3,1,20.77
 06/12/2018 05:00:00,33.18,33.3,1,20.77
 06/12/2018 05:15:00,33.12,33.3,1,20.77
 06/12/2018 05:30:00,33.37,33.3,1,20.77
 06/12/2018 05:45:00,33.49,33.3,1,20.77
 06/12/2018 06:00:00,33.34,33.3,1,22.33
 06/12/2018 06:15:00,33.49,33.3,1,23.05
 06/12/2018 06:30:00,33.29,33.3,1,24.5
 06/12/2018 06:45:00,33.17,33.3,1,25.05
 06/12/2018 07:00:00,33.47,33.3,1,26.76
 06/12/2018 07:15:00,33.54,33.3,1,27.2
 06/12/2018 07:30:00,33.49,33.3,1,28.92
 06/12/2018 07:45:00,33.43,33.3,1,28.94
 06/12/2018 08:00:00,33.32,33.3,1,28.94
 06/12/2018 08:15:00,33.32,33.3,1,28.94
 06/12/2018 08:30:00,33.32,33.3,1,28.94
 06/12/2018 08:45:00,33.32,33.3,1,28.94
 06/12/2018 09:00:00,33.32,33.3,1,28.94
 06/12/2018 09:15:00,33.32,33.3,1,28.94
 06/12/2018 09:30:00,33.21,33.3,1,28.94
 06/12/2018 09:45:00,33.32,33.3,1,28.94
 06/12/2018 10:00:00,33.32,33.3,1,28.94
 06/12/2018 10:15:00,33.32,33.3,1,28.06
 06/12/2018 10:30:00,33.32,33.3,1,26.93
 06/12/2018 10:45:00,33.32,33.3,1,26.93
 06/12/2018 11:00:00,33.32,33.3,1,26.93
 06/12/2018 11:15:00,33.32,33.3,1,26.93
 06/12/2018 11:30:00,33.32,33.3,1,26.93
 06/12/2018 11:45:00,33.32,33.3,1,26.93
 06/12/2018 12:00:00,33.32,33.3,1,26.93
 06/12/2018 12:15:00,33.32,33.3,1,26.93
 06/12/2018 12:30:00,33.32,33.3,1,26.93
 06/12/2018 12:45:00,33.32,33.3,1,26.93
 06/12/2018 13:00:00,33.33,33.3,1,26.93
 06/12/2018 13:15:00,33.49,33.3,1,26.93
 06/12/2018 13:30:00,33.49,33.3,1,26.93
 06/12/2018 13:45:00,33.49,33.3,1,27.47
 06/12/2018 14:00:00,33.49,33.3,1,29.07
 06/12/2018 14:15:00,33.49,33.3,1,29.07
 06/12/2018 14:30:00,33.49,33.3,1,29.07
 06/12/2018 14:45:00,33.49,33.3,1,29.07
 06/12/2018 15:00:00,33.49,33.3,1,29.07
 06/12/2018 15:15:00,33.49,33.3,1,29.07
 06/12/2018 15:30:00,33.49,33.3,1,29.07
 06/12/2018 15:45:00,33.42,33.3,1,29.07
 06/12/2018 16:00:00,33.3,33.3,1,29.07
 06/12/2018 16:15:00,33.16,33.3,1,30.94
 06/12/2018 16:30:00,33.36,33.3,1,32.4
 06/12/2018 16:45:00,33.28,33.3,1,31.35
 06/12/2018 17:00:00,33.25,33.3,1,31.35
 06/12/2018 17:15:00,33.11,33.3,1,31.35
 06/12/2018 17:30:00,33.11,33.3,1,31.35
 06/12/2018 17:45:00,33.11,33.3,1,31.35
 06/12/2018 18:00:00,33.19,33.3,1,31.35
 06/12/2018 18:15:00,33.25,33.3,1,31.35
 06/12/2018 18:30:00,33.27,33.3,1,31.35
 06/12/2018 18:45:00,33.42,33.3,1,31.35
 06/12/2018 19:00:00,33.42,33.3,1,31.35
 06/12/2018 19:15:00,33.42,33.3,1,31.35
 06/12/2018 19:30:00,33.42,33.3,1,31.35
 06/12/2018 19:45:00,33.5,33.3,1,29.73
 06/12/2018 20:00:00,33.47,33.3,1,29.34
 06/12/2018 20:15:00,33.47,33.3,1,29.34
 06/12/2018 20:30:00,33.6,33.3,1,29.34
 06/12/2018 20:45:00,33.59,33.3,1,28.21
 06/12/2018 21:00:00,33.35,33.3,1,27.06
 06/12/2018 21:15:00,33.35,33.3,1,27.06
 06/12/2018 21:30:00,33.35,33.3,1,27.06
 06/12/2018 21:45:00,33.45,33.3,1,27.06
 06/12/2018 22:00:00,33.49,33.3,1,26.72
 06/12/2018 22:15:00,33.44,33.3,1,25.05
 06/12/2018 22:30:00,33.32,33.3,1,25.05
 06/12/2018 22:45:00,33.32,33.3,1,25.05
 06/12/2018 23:00:00,33.32,33.3,1,22.94
 06/12/2018 23:15:00,33.38,33.3,1,22.91
 06/12/2018 23:30:00,33.49,33.3,1,22.91
 06/12/2018 23:45:00,33.5,33.3,1,22.91
 07/12/2018 00:00:00,33.61,33.3,1,22.91
 07/12/2018 00:15:00,33.44,33.3,1,24.55
 07/12/2018 00:30:00,33.42,33.3,1,24.92
 07/12/2018 00:45:00,33.19,33.3,1,24.92
 07/12/2018 01:00:00,33.37,33.3,1,24.92
 07/12/2018 01:15:00,33.53,33.3,1,24.92
 07/12/2018 01:30:00,33.61,33.3,1,24.92
 07/12/2018 01:45:00,33.59,33.3,1,24.92
 07/12/2018 02:00:00,33.42,33.3,1,24.92
 07/12/2018 02:15:00,33.42,33.3,1,24.92
 07/12/2018 02:30:00,33.42,33.3,1,24.92
 07/12/2018 02:45:00,33.42,33.3,1,24.92
 07/12/2018 03:00:00,33.42,33.3,1,24.92
 07/12/2018 03:15:00,33.42,33.3,1,23.9
 07/12/2018 03:30:00,33.53,33.3,1,22.91
 07/12/2018 03:45:00,33.57,33.3,1,21.57
 07/12/2018 04:00:00,33.57,33.3,1,20.77
 07/12/2018 04:15:00,33.52,33.3,1,20.77
 07/12/2018 04:30:00,33.42,33.3,1,20.77
 07/12/2018 04:45:00,33.42,33.3,1,20.77
 07/12/2018 05:00:00,33.4,33.3,1,20.77
 07/12/2018 05:15:00,33.22,33.3,1,20.77
 07/12/2018 05:30:00,33.27,33.3,1,20.77
 07/12/2018 05:45:00,33.4,33.3,1,20.77
 07/12/2018 06:00:00,33.47,33.3,1,20.86
 07/12/2018 06:15:00,33.34,33.3,1,22.91
 07/12/2018 06:30:00,33.19,33.3,1,23.7
 07/12/2018 06:45:00,33.2,33.3,1,25.27
 07/12/2018 07:00:00,33.2,33.3,1,26.93
 07/12/2018 07:15:00,33.11,33.3,1,26.95
 07/12/2018 07:30:00,33.16,33.3,1,29.07
 07/12/2018 07:45:00,33.1,33.3,1,27.19
 07/12/2018 08:00:00,33.03,33.3,1,26.93
 07/12/2018 08:15:00,33.1,33.3,1,28.98
 07/12/2018 08:30:00,33.26,33.3,1,31.22
 07/12/2018 08:45:00,33.29,33.3,1,31.22
 07/12/2018 09:00:00,33.3,33.3,1,31.22
 07/12/2018 09:15:00,33.34,33.3,1,30.5
 07/12/2018 09:30:00,33.01,33.3,1,29.07
 07/12/2018 09:45:00,33.14,33.3,1,27.32
 07/12/2018 10:00:00,33.18,33.3,1,25.81
 07/12/2018 10:15:00,33.32,33.3,1,24.11
 07/12/2018 10:30:00,33.57,33.3,1,22.64
 07/12/2018 10:45:00,33.08,33.3,1,23.62
 07/12/2018 11:00:00,33.2,33.3,1,24.79
 07/12/2018 11:15:00,33.2,33.3,1,22.01
 07/12/2018 11:30:00,33.29,33.3,1,19.96
 07/12/2018 11:45:00,33.37,33.3,1,19.96
 07/12/2018 12:00:00,33.37,33.3,1,23.66
 07/12/2018 12:15:00,33.28,33.3,1,24.25
 07/12/2018 12:30:00,33.23,33.3,1,20.51
 07/12/2018 12:45:00,33.23,33.3,1,20.44
 07/12/2018 13:00:00,33.23,33.3,1,22.77
 07/12/2018 13:15:00,33.23,33.3,1,24.65
 07/12/2018 13:30:00,33.23,33.3,1,23.68
 07/12/2018 13:45:00,33.23,33.3,1,20.64
 07/12/2018 14:00:00,33.15,33.3,1,20.37
 07/12/2018 14:15:00,33.14,33.3,1,23.75
 07/12/2018 14:30:00,33.27,33.3,1,26.53
 07/12/2018 14:45:00,33.49,33.3,1,26.66
 07/12/2018 15:00:00,33.51,33.3,1,26.66
 07/12/2018 15:15:00,33.61,33.3,1,26.66
 07/12/2018 15:30:00,33.54,33.3,1,26.66
 07/12/2018 15:45:00,33.42,33.3,1,28.01
 07/12/2018 16:00:00,33.32,33.3,1,29.59
 07/12/2018 16:15:00,33.23,33.3,1,31.23
 07/12/2018 16:30:00,33.13,33.3,1,32.96
 07/12/2018 16:45:00,33.13,33.3,1,32.96
 07/12/2018 17:00:00,33.13,33.3,1,32.49
 07/12/2018 17:15:00,33.13,33.3,1,30.82
 07/12/2018 17:30:00,33.13,33.3,1,30.82
 07/12/2018 17:45:00,33.13,33.3,1,32.68
 07/12/2018 18:00:00,33.13,33.3,1,33.09
 07/12/2018 18:15:00,33.18,33.3,1,33.09
 07/12/2018 18:30:00,33.3,33.3,1,33.09
 07/12/2018 18:45:00,33.25,33.3,1,33.09
 07/12/2018 19:00:00,33.2,33.3,1,33.09
 07/12/2018 19:15:00,33.28,33.3,1,33.09
 07/12/2018 19:30:00,33.28,33.3,1,33.09
 07/12/2018 19:45:00,33.36,33.3,1,33.09
 07/12/2018 20:00:00,33.45,33.3,1,31.6
 07/12/2018 20:15:00,33.45,33.3,1,30.95
 07/12/2018 20:30:00,33.45,33.3,1,30.95
 07/12/2018 20:45:00,33.45,33.3,1,30.95
 07/12/2018 21:00:00,33.48,33.3,1,30.61
 07/12/2018 21:15:00,33.08,33.3,1,28.81
 07/12/2018 21:30:00,33.28,33.3,1,27.63
 07/12/2018 21:45:00,33.36,33.3,1,26.66
 07/12/2018 22:00:00,33.45,33.3,1,26.66
 07/12/2018 22:15:00,33.45,33.3,1,25.7
 07/12/2018 22:30:00,33.45,33.3,1,24.65
 07/12/2018 22:45:00,33.45,33.3,1,24.65
 07/12/2018 23:00:00,33.49,33.3,1,24.65
 07/12/2018 23:15:00,33.55,33.3,1,23.96
 07/12/2018 23:30:00,33.42,33.3,1,22.64
 07/12/2018 23:45:00,33.5,33.3,1,22.64
 08/12/2018 00:00:00,33.57,33.3,1,22.64
 08/12/2018 00:15:00,33.21,33.3,1,24.61
 08/12/2018 00:30:00,33.16,33.3,1,24.79
 08/12/2018 00:45:00,33.16,33.3,1,25.44
 08/12/2018 01:00:00,33.16,33.3,1,26.8
 08/12/2018 01:15:00,33.22,33.3,1,26.8
 08/12/2018 01:30:00,33.3,33.3,1,26.8
 08/12/2018 01:45:00,33.36,33.3,1,26.8
 08/12/2018 02:00:00,33.49,33.3,1,24.88
 08/12/2018 02:15:00,33.49,33.3,1,24.79
 08/12/2018 02:30:00,33.58,33.3,1,24.79
 08/12/2018 02:45:00,33.66,33.3,1,24.79
 08/12/2018 03:00:00,33.66,33.3,1,24.79
 08/12/2018 03:15:00,33.61,33.3,1,24.79
 08/12/2018 03:30:00,33.47,33.3,1,24.79
 08/12/2018 03:45:00,33.47,33.3,1,24.25
 08/12/2018 04:00:00,33.39,33.3,1,22.64
 08/12/2018 04:15:00,33.3,33.3,1,22.64
 08/12/2018 04:30:00,33.3,33.3,1,22.64
 08/12/2018 04:45:00,33.3,33.3,1,22.64
 08/12/2018 05:00:00,33.22,33.3,1,22.64
 08/12/2018 05:15:00,33.18,33.3,1,22.64
 08/12/2018 05:30:00,33.18,33.3,1,22.64
 08/12/2018 05:45:00,33.18,33.3,1,22.64
 08/12/2018 06:00:00,33.18,33.3,1,22.64
 08/12/2018 06:15:00,33.18,33.3,1,22.64
 08/12/2018 06:30:00,33.25,33.3,1,22.64
 08/12/2018 06:45:00,33.35,33.3,1,22.64
 08/12/2018 07:00:00,33.26,33.3,1,22.64
 08/12/2018 07:15:00,33.18,33.3,1,22.64
 08/12/2018 07:30:00,33.18,33.3,1,22.64
 08/12/2018 07:45:00,33.18,33.3,1,24.25
 08/12/2018 08:00:00,33.12,33.3,1,24.79
 08/12/2018 08:15:00,33.09,33.3,1,24.79
 08/12/2018 08:30:00,33.2,33.3,1,24.79
 08/12/2018 08:45:00,33.3,33.3,1,25.29
 08/12/2018 09:00:00,33.63,33.3,1,26.8
 08/12/2018 09:15:00,33.37,33.3,1,26.8
 08/12/2018 09:30:00,33.37,33.3,1,26.8
 08/12/2018 09:45:00,33.16,33.3,1,26.49
 08/12/2018 10:00:00,33.25,33.3,1,24.65
 08/12/2018 10:15:00,33.25,33.3,1,24.65
 08/12/2018 10:30:00,33.25,33.3,1,23.2
 08/12/2018 10:45:00,33.25,33.3,1,21.37
 08/12/2018 11:00:00,33.25,33.3,1,19.05
 08/12/2018 11:15:00,33.25,33.3,1,18.36
 08/12/2018 11:30:00,33.25,33.3,1,18.36
 08/12/2018 11:45:00,33.37,33.3,1,16.79
 08/12/2018 12:00:00,33.45,33.3,1,16.21
 08/12/2018 12:15:00,33.34,33.3,1,17.45
 08/12/2018 12:30:00,33.28,33.3,1,18.62
 08/12/2018 12:45:00,33.28,33.3,1,21.61
 08/12/2018 13:00:00,33.28,33.3,1,23.18
 08/12/2018 13:15:00,33.39,33.3,1,23.18
 08/12/2018 13:30:00,33.42,33.3,1,23.18
 08/12/2018 13:45:00,33.42,33.3,1,21.07
 08/12/2018 14:00:00,33.42,33.3,1,21.04
 08/12/2018 14:15:00,33.47,33.3,1,21.04
 08/12/2018 14:30:00,33.57,33.3,1,21.96
 08/12/2018 14:45:00,33.57,33.3,1,23.18
 08/12/2018 15:00:00,33.57,33.3,1,23.18
 08/12/2018 15:15:00,33.58,33.3,1,23.18
 08/12/2018 15:30:00,33.42,33.3,1,23.18
 08/12/2018 15:45:00,33.29,33.3,1,24.87
 08/12/2018 16:00:00,33.14,33.3,1,25.32
 08/12/2018 16:15:00,33.15,33.3,1,26.8
 08/12/2018 16:30:00,33.52,33.3,1,28.56
 08/12/2018 16:45:00,33.52,33.3,1,27.47
 08/12/2018 17:00:00,33.52,33.3,1,27.47
 08/12/2018 17:15:00,33.49,33.3,1,27.99
 08/12/2018 17:30:00,33.35,33.3,1,29.61
 08/12/2018 17:45:00,33.35,33.3,1,29.61
 08/12/2018 18:00:00,33.35,33.3,1,29.61
 08/12/2018 18:15:00,33.35,33.3,1,31.38
 08/12/2018 18:30:00,33.35,33.3,1,31.75
 08/12/2018 18:45:00,33.38,33.3,1,31.75
 08/12/2018 19:00:00,33.52,33.3,1,31.75
 08/12/2018 19:15:00,33.53,33.3,1,30.95
 08/12/2018 19:30:00,33.49,33.3,1,29.07
 08/12/2018 19:45:00,33.16,33.3,1,29.07
 08/12/2018 20:00:00,33.16,33.3,1,29.07
 08/12/2018 20:15:00,33.16,33.3,1,29.07
 08/12/2018 20:30:00,33.29,33.3,1,28.29
 08/12/2018 20:45:00,33.32,33.3,1,27.06
 08/12/2018 21:00:00,33.32,33.3,1,27.06
 08/12/2018 21:15:00,33.32,33.3,1,27.06
 08/12/2018 21:30:00,33.32,33.3,1,25.7
 08/12/2018 21:45:00,33.09,33.3,1,24.92
 08/12/2018 22:00:00,33.25,33.3,1,24.92
 08/12/2018 22:15:00,33.32,33.3,1,24.92
 08/12/2018 22:30:00,33.4,33.3,1,23.33
 08/12/2018 22:45:00,33.4,33.3,1,22.91
 08/12/2018 23:00:00,33.4,33.3,1,22.91
 08/12/2018 23:15:00,33.4,33.3,1,22.91
 08/12/2018 23:30:00,33.4,33.3,1,22.91
 08/12/2018 23:45:00,33.4,33.3,1,22.91
 09/12/2018 00:00:00,33.4,33.3,1,22.91
 09/12/2018 00:15:00,33.32,33.3,1,24.46
 09/12/2018 00:30:00,33.23,33.3,1,24.92
 09/12/2018 00:45:00,33.09,33.3,1,24.92
 09/12/2018 01:00:00,33.11,33.3,1,24.92
 09/12/2018 01:15:00,33.25,33.3,1,24.92
 09/12/2018 01:30:00,33.33,33.3,1,24.92
 09/12/2018 01:45:00,33.36,33.3,1,24.92
 09/12/2018 02:00:00,33.11,33.3,1,24.92
 09/12/2018 02:15:00,33.11,33.3,1,24.92
 09/12/2018 02:30:00,33.11,33.3,1,24.92
 09/12/2018 02:45:00,33.17,33.3,1,24.92
 09/12/2018 03:00:00,33.32,33.3,1,24.92
 09/12/2018 03:15:00,33.42,33.3,1,23.93
 09/12/2018 03:30:00,33.18,33.3,1,22.91
 09/12/2018 03:45:00,33.28,33.3,1,22.91
 09/12/2018 04:00:00,33.36,33.3,1,22.91
 09/12/2018 04:15:00,33.33,33.3,1,22.91
 09/12/2018 04:30:00,33.32,33.3,1,20.97
 09/12/2018 04:45:00,33.32,33.3,1,20.77
 09/12/2018 05:00:00,33.32,33.3,1,20.77
 09/12/2018 05:15:00,33.32,33.3,1,20.77
 09/12/2018 05:30:00,33.32,33.3,1,20.77
 09/12/2018 05:45:00,33.32,33.3,1,20.77
 09/12/2018 06:00:00,33.32,33.3,1,20.77
 09/12/2018 06:15:00,33.32,33.3,1,20.77
 09/12/2018 06:30:00,33.32,33.3,1,20.77
 09/12/2018 06:45:00,33.25,33.3,1,20.77
 09/12/2018 07:00:00,33.16,33.3,1,20.77
 09/12/2018 07:15:00,33.35,33.3,1,20.77
 09/12/2018 07:30:00,33.57,33.3,1,20.77
 09/12/2018 07:45:00,33.57,33.3,1,22.55
 09/12/2018 08:00:00,33.54,33.3,1,22.78
 09/12/2018 08:15:00,33.38,33.3,1,22.78
 09/12/2018 08:30:00,33.32,33.3,1,23.34
 09/12/2018 08:45:00,33.43,33.3,1,24.79
 09/12/2018 09:00:00,33.54,33.3,1,24.79
 09/12/2018 09:15:00,33.59,33.3,1,24.79
 09/12/2018 09:30:00,33.49,33.3,1,24.79
 09/12/2018 09:45:00,33.49,33.3,1,24.79
 09/12/2018 10:00:00,33.4,33.3,1,24.79
 09/12/2018 10:15:00,33.32,33.3,1,24.79
 09/12/2018 10:30:00,33.32,33.3,1,24.79
 09/12/2018 10:45:00,33.32,33.3,1,24.79
 09/12/2018 11:00:00,33.32,33.3,1,24.79
 09/12/2018 11:15:00,33.32,33.3,1,22.66
 09/12/2018 11:30:00,33.32,33.3,1,22.51
 09/12/2018 11:45:00,33.32,33.3,1,24.26
 09/12/2018 12:00:00,33.32,33.3,1,23.86
 09/12/2018 12:15:00,33.32,33.3,1,21.3
 09/12/2018 12:30:00,33.36,33.3,1,22.64
 09/12/2018 12:45:00,33.49,33.3,1,20.05
 09/12/2018 13:00:00,33.49,33.3,1,18.36
 09/12/2018 13:15:00,33.49,33.3,1,19.99
 09/12/2018 13:30:00,33.49,33.3,1,22.08
 09/12/2018 13:45:00,33.49,33.3,1,22.51
 09/12/2018 14:00:00,33.55,33.3,1,22.51
 09/12/2018 14:15:00,33.66,33.3,1,22.51
 09/12/2018 14:30:00,33.66,33.3,1,23.2
 09/12/2018 14:45:00,33.62,33.3,1,24.65
 09/12/2018 15:00:00,33.52,33.3,1,24.65
 09/12/2018 15:15:00,33.52,33.3,1,24.65
 09/12/2018 15:30:00,33.38,33.3,1,25.9
 09/12/2018 15:45:00,33.32,33.3,1,26.8
 09/12/2018 16:00:00,33.23,33.3,1,26.29
 09/12/2018 16:15:00,33.3,33.3,1,24.52
 09/12/2018 16:30:00,33.2,33.3,1,24.52
 09/12/2018 16:45:00,33.21,33.3,1,24.52
 09/12/2018 17:00:00,33.11,33.3,1,24.52
 09/12/2018 17:15:00,33.11,33.3,1,26.11
 09/12/2018 17:30:00,32.96,33.3,1,26.53
 09/12/2018 17:45:00,32.94,33.3,1,26.53
 09/12/2018 18:00:00,32.94,33.3,1,26.53
 09/12/2018 18:15:00,32.94,33.3,1,26.53
 09/12/2018 18:30:00,33.01,33.3,1,26.53
 09/12/2018 18:45:00,33.11,33.3,1,26.53
 09/12/2018 19:00:00,33.28,33.3,1,26.53
 09/12/2018 19:15:00,33.32,33.3,1,28.32
 09/12/2018 19:30:00,33.32,33.3,1,28.67
 09/12/2018 19:45:00,33.32,33.3,1,28.67
 09/12/2018 20:00:00,33.43,33.3,1,28.67
 09/12/2018 20:15:00,33.49,33.3,1,28.67
 09/12/2018 20:30:00,33.49,33.3,1,26.84
