DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 09/12/2018 20:45:00,33.49,33.3,1,26.66
 09/12/2018 21:00:00,33.49,33.3,1,26.66
 09/12/2018 21:15:00,33.49,33.3,1,26.66
 09/12/2018 21:30:00,33.53,33.3,1,26.66
 09/12/2018 21:45:00,33.51,33.3,1,26.66
 09/12/2018 22:00:00,33.37,33.3,1,26.54
 09/12/2018 22:15:00,33.5,33.3,1,23.55
 09/12/2018 22:30:00,33.54,33.3,1,22.64
 09/12/2018 22:45:00,33.49,33.3,1,22.64
 09/12/2018 23:00:00,33.37,33.3,1,22.64
 09/12/2018 23:15:00,33.41,33.3,1,22.64
 09/12/2018 23:30:00,33.52,33.3,1,22.11
 09/12/2018 23:45:00,33.52,33.3,1,20.5
 10/12/2018 00:00:00,33.52,33.3,1,20.5
 10/12/2018 00:00:00,33.52,33.3,1,20.5
 10/12/2018 00:15:00,33.51,33.3,1,22.42
 10/12/2018 00:30:00,33.35,33.3,1,23.49
 10/12/2018 00:45:00,33.35,33.3,1,24.65
 10/12/2018 01:00:00,33.35,33.3,1,24.65
 10/12/2018 01:15:00,33.35,33.3,1,24.65
 10/12/2018 01:30:00,33.35,33.3,1,24.65
 10/12/2018 01:45:00,33.35,33.3,1,24.65
 10/12/2018 02:00:00,33.35,33.3,1,24.65
 10/12/2018 02:15:00,33.35,33.3,1,24.65
 10/12/2018 02:30:00,33.35,33.3,1,24.65
 10/12/2018 02:45:00,33.44,33.3,1,24.65
 10/12/2018 03:00:00,33.52,33.3,1,24.65
 10/12/2018 03:15:00,33.52,33.3,1,24.65
 10/12/2018 03:30:00,33.52,33.3,1,24.65
 10/12/2018 03:45:00,33.52,33.3,1,24.59
 10/12/2018 04:00:00,33.66,33.3,1,22.51
 10/12/2018 04:15:00,33.52,33.3,1,22.51
 10/12/2018 04:30:00,33.52,33.3,1,22.51
 10/12/2018 04:45:00,33.52,33.3,1,22.51
 10/12/2018 05:00:00,33.52,33.3,1,22.51
 10/12/2018 05:15:00,33.52,33.3,1,22.51
 10/12/2018 05:30:00,33.52,33.3,1,22.51
 10/12/2018 05:45:00,33.44,33.3,1,22.51
 10/12/2018 06:00:00,33.3,33.3,1,22.51
 10/12/2018 06:15:00,33.15,33.3,1,23.22
 10/12/2018 06:30:00,33.28,33.3,1,24.52
 10/12/2018 06:45:00,33.21,33.3,1,25.56
 10/12/2018 07:00:00,33.11,33.3,1,26.66
 10/12/2018 07:15:00,33.1,33.3,1,28.28
 10/12/2018 07:30:00,33.11,33.3,1,28.81
 10/12/2018 07:45:00,33.13,33.3,1,29.74
 10/12/2018 08:00:00,33.25,33.3,1,26.53
 10/12/2018 08:15:00,33.36,33.3,1,24.89
 10/12/2018 08:30:00,33.4,33.3,1,24.25
 10/12/2018 08:45:00,33.4,33.3,1,24.25
 10/12/2018 09:00:00,33.4,33.3,1,24.25
 10/12/2018 09:15:00,33.4,33.3,1,24.25
 10/12/2018 09:30:00,33.4,33.3,1,21.86
 10/12/2018 09:45:00,33.46,33.3,1,19.7
 10/12/2018 10:00:00,33.57,33.3,1,19.7
 10/12/2018 10:15:00,33.57,33.3,1,19.7
 10/12/2018 10:30:00,33.57,33.3,1,19.7
 10/12/2018 10:45:00,33.57,33.3,1,19.7
 10/12/2018 11:00:00,33.57,33.3,1,21.03
 10/12/2018 11:15:00,33.57,33.3,1,21.84
 10/12/2018 11:30:00,33.57,33.3,1,21.84
 10/12/2018 11:45:00,33.57,33.3,1,21.84
 10/12/2018 12:00:00,33.57,33.3,1,23.92
 10/12/2018 12:15:00,33.57,33.3,1,24.94
 10/12/2018 12:30:00,33.4,33.3,1,28.4
 10/12/2018 12:45:00,33.4,33.3,1,28.4
 10/12/2018 13:00:00,33.4,33.3,1,28.4
 10/12/2018 13:15:00,33.4,33.3,1,28.4
 10/12/2018 13:30:00,33.43,33.3,1,28.4
 10/12/2018 13:45:00,33.57,33.3,1,28.4
 10/12/2018 14:00:00,33.57,33.3,1,28.4
 10/12/2018 14:15:00,33.47,33.3,1,28.4
 10/12/2018 14:30:00,33.4,33.3,1,28.4
 10/12/2018 14:45:00,33.4,33.3,1,28.4
 10/12/2018 15:00:00,33.4,33.3,1,28.4
 10/12/2018 15:15:00,33.4,33.3,1,28.4
 10/12/2018 15:30:00,33.4,33.3,1,28.96
 10/12/2018 15:45:00,33.35,33.3,1,30.41
 10/12/2018 16:00:00,33.23,33.3,1,30.3
 10/12/2018 16:15:00,33.23,33.3,1,26.29
 10/12/2018 16:30:00,33.23,33.3,1,26.13
 10/12/2018 16:45:00,33.23,33.3,1,27.22
 10/12/2018 17:00:00,33.23,33.3,1,28.27
 10/12/2018 17:15:00,33.23,33.3,1,28.27
 10/12/2018 17:30:00,33.23,33.3,1,28.27
 10/12/2018 17:45:00,33.23,33.3,1,28.27
 10/12/2018 18:00:00,33.23,33.3,1,28.27
 10/12/2018 18:15:00,33.23,33.3,1,28.27
 10/12/2018 18:30:00,33.23,33.3,1,28.27
 10/12/2018 18:45:00,33.23,33.3,1,28.27
 10/12/2018 19:00:00,33.23,33.3,1,28.27
 10/12/2018 19:15:00,33.25,33.3,1,28.27
 10/12/2018 19:30:00,33.4,33.3,1,28.27
 10/12/2018 19:45:00,33.4,33.3,1,28.27
 10/12/2018 20:00:00,33.55,33.3,1,28.27
 10/12/2018 20:15:00,33.42,33.3,1,31.8
 10/12/2018 20:30:00,33.49,33.3,1,32.56
 10/12/2018 20:45:00,33.38,33.3,1,32.56
 10/12/2018 21:00:00,33.48,33.3,1,30.45
 10/12/2018 21:15:00,33.52,33.3,1,30.41
 10/12/2018 21:30:00,33.53,33.3,1,30.24
 10/12/2018 21:45:00,33.66,33.3,1,28.4
 10/12/2018 22:00:00,33.66,33.3,1,26.98
 10/12/2018 22:15:00,33.54,33.3,1,26.39
 10/12/2018 22:30:00,33.49,33.3,1,25.57
 10/12/2018 22:45:00,33.4,33.3,1,24.39
 10/12/2018 23:00:00,33.44,33.3,1,24.39
 10/12/2018 23:15:00,33.59,33.3,1,24.39
 10/12/2018 23:30:00,33.59,33.3,1,23.03
 10/12/2018 23:45:00,33.59,33.3,1,22.38
 11/12/2018 00:00:00,33.59,33.3,1,22.38
 11/12/2018 00:15:00,33.32,33.3,1,24.69
 11/12/2018 00:30:00,33.18,33.3,1,26.79
 11/12/2018 00:45:00,33.16,33.3,1,26.8
 11/12/2018 01:00:00,33.15,33.3,1,26.8
 11/12/2018 01:15:00,33.13,33.3,1,26.8
 11/12/2018 01:30:00,33.13,33.3,1,26.8
 11/12/2018 01:45:00,33.13,33.3,1,26.8
 11/12/2018 02:00:00,33.31,33.3,1,26.8
 11/12/2018 02:15:00,33.32,33.3,1,26.8
 11/12/2018 02:30:00,33.32,33.3,1,26.8
 11/12/2018 02:45:00,33.32,33.3,1,26.8
 11/12/2018 03:00:00,33.38,33.3,1,26.8
 11/12/2018 03:15:00,33.49,33.3,1,26.8
 11/12/2018 03:30:00,33.49,33.3,1,26.24
 11/12/2018 03:45:00,33.49,33.3,1,24.79
 11/12/2018 04:00:00,33.49,33.3,1,24.79
 11/12/2018 04:15:00,33.49,33.3,1,24.79
 11/12/2018 04:30:00,33.36,33.3,1,23.97
 11/12/2018 04:45:00,33.13,33.3,1,22.64
 11/12/2018 05:00:00,33.23,33.3,1,22.64
 11/12/2018 05:15:00,33.23,33.3,1,22.64
 11/12/2018 05:30:00,33.23,33.3,1,22.64
 11/12/2018 05:45:00,33.11,33.3,1,22.64
 11/12/2018 06:00:00,33.06,33.3,1,24.02
 11/12/2018 06:15:00,33.42,33.3,1,24.79
 11/12/2018 06:30:00,33.42,33.3,1,26.6
 11/12/2018 06:45:00,33.25,33.3,1,26.8
 11/12/2018 07:00:00,33.2,33.3,1,28.55
 11/12/2018 07:15:00,33.15,33.3,1,28.04
 11/12/2018 07:30:00,33.28,33.3,1,24.65
 11/12/2018 07:45:00,33.28,33.3,1,24.65
 11/12/2018 08:00:00,33.28,33.3,1,24.65
 11/12/2018 08:15:00,33.24,33.3,1,24.65
 11/12/2018 08:30:00,33.18,33.3,1,24.65
 11/12/2018 08:45:00,33.25,33.3,1,30.3
 11/12/2018 09:00:00,33.25,33.3,1,31.22
 11/12/2018 09:15:00,33.2,33.3,1,31.22
 11/12/2018 09:30:00,33.08,33.3,1,31.22
 11/12/2018 09:45:00,33.08,33.3,1,31.22
 11/12/2018 10:00:00,33.1,33.3,1,31.22
 11/12/2018 10:15:00,33.28,33.3,1,31.22
 11/12/2018 10:30:00,33.28,33.3,1,31.22
 11/12/2018 10:45:00,33.28,33.3,1,31.22
 11/12/2018 11:00:00,33.31,33.3,1,30.15
 11/12/2018 11:15:00,33.45,33.3,1,29.07
 11/12/2018 11:30:00,33.45,33.3,1,29.07
 11/12/2018 11:45:00,33.45,33.3,1,29.07
 11/12/2018 12:00:00,33.45,33.3,1,29.07
 11/12/2018 12:15:00,33.45,33.3,1,29.07
 11/12/2018 12:30:00,33.45,33.3,1,30.21
 11/12/2018 12:45:00,33.45,33.3,1,31.22
 11/12/2018 13:00:00,33.45,33.3,1,31.22
 11/12/2018 13:15:00,33.45,33.3,1,31.22
 11/12/2018 13:30:00,33.45,33.3,1,31.22
 11/12/2018 13:45:00,33.45,33.3,1,31.22
 11/12/2018 14:00:00,33.45,33.3,1,31.22
 11/12/2018 14:15:00,33.45,33.3,1,31.22
 11/12/2018 14:30:00,33.45,33.3,1,31.22
 11/12/2018 14:45:00,33.45,33.3,1,31.22
 11/12/2018 15:00:00,33.45,33.3,1,31.22
 11/12/2018 15:15:00,33.45,33.3,1,31.22
 11/12/2018 15:30:00,33.45,33.3,1,31.22
 11/12/2018 15:45:00,33.41,33.3,1,31.22
 11/12/2018 16:00:00,33.25,33.3,1,31.22
 11/12/2018 16:15:00,33.21,33.3,1,33.11
 11/12/2018 16:30:00,33.11,33.3,1,32.85
 11/12/2018 16:45:00,33.11,33.3,1,28.67
 11/12/2018 17:00:00,33.11,33.3,1,28.67
 11/12/2018 17:15:00,33.11,33.3,1,28.67
 11/12/2018 17:30:00,33.11,33.3,1,28.67
 11/12/2018 17:45:00,33.25,33.3,1,28.67
 11/12/2018 18:00:00,33.3,33.3,1,28.67
 11/12/2018 18:15:00,33.3,33.3,1,28.67
 11/12/2018 18:30:00,33.33,33.3,1,28.67
 11/12/2018 18:45:00,33.32,33.3,1,32.32
 11/12/2018 19:00:00,33.28,33.3,1,32.96
 11/12/2018 19:15:00,33.28,33.3,1,32.96
 11/12/2018 19:30:00,33.28,33.3,1,32.96
 11/12/2018 19:45:00,33.17,33.3,1,32.96
 11/12/2018 20:00:00,33.16,33.3,1,32.96
 11/12/2018 20:15:00,33.23,33.3,1,32.96
 11/12/2018 20:30:00,33.42,33.3,1,32.96
 11/12/2018 20:45:00,33.55,33.3,1,31.81
 11/12/2018 21:00:00,33.45,33.3,1,30.95
 11/12/2018 21:15:00,33.56,33.3,1,30.54
 11/12/2018 21:30:00,33.61,33.3,1,28.81
 11/12/2018 21:45:00,33.61,33.3,1,28.81
 11/12/2018 22:00:00,33.51,33.3,1,28.11
 11/12/2018 22:15:00,33.5,33.3,1,26.8
 11/12/2018 22:30:00,33.57,33.3,1,26.8
 11/12/2018 22:45:00,33.57,33.3,1,25.11
 11/12/2018 23:00:00,33.57,33.3,1,24.79
 11/12/2018 23:15:00,33.54,33.3,1,24.79
 11/12/2018 23:30:00,33.42,33.3,1,23.88
 11/12/2018 23:45:00,33.42,33.3,1,22.64
 12/12/2018 00:00:00,33.45,33.3,1,22.64
 12/12/2018 00:15:00,33.34,33.3,1,25.38
 12/12/2018 00:30:00,33.25,33.3,1,26.93
 12/12/2018 00:45:00,33.25,33.3,1,26.93
 12/12/2018 01:00:00,33.25,33.3,1,26.93
 12/12/2018 01:15:00,33.25,33.3,1,26.93
 12/12/2018 01:30:00,33.25,33.3,1,26.93
 12/12/2018 01:45:00,33.32,33.3,1,26.93
 12/12/2018 02:00:00,33.42,33.3,1,26.93
 12/12/2018 02:15:00,33.42,33.3,1,26.93
 12/12/2018 02:30:00,33.42,33.3,1,26.93
 12/12/2018 02:45:00,33.42,33.3,1,26.93
 12/12/2018 03:00:00,33.44,33.3,1,26.93
 12/12/2018 03:15:00,33.57,33.3,1,26.44
 12/12/2018 03:30:00,33.57,33.3,1,24.79
 12/12/2018 03:45:00,33.57,33.3,1,24.79
 12/12/2018 04:00:00,33.57,33.3,1,23.93
 12/12/2018 04:15:00,33.57,33.3,1,22.78
 12/12/2018 04:30:00,33.57,33.3,1,22.78
 12/12/2018 04:45:00,33.57,33.3,1,22.78
 12/12/2018 05:00:00,33.57,33.3,1,22.78
 12/12/2018 05:15:00,33.42,33.3,1,22.78
 12/12/2018 05:30:00,33.4,33.3,1,22.78
 12/12/2018 05:45:00,33.4,33.3,1,22.78
 12/12/2018 06:00:00,33.32,33.3,1,22.78
 12/12/2018 06:15:00,33.12,33.3,1,24.73
 12/12/2018 06:30:00,33.42,33.3,1,25.32
 12/12/2018 06:45:00,33.26,33.3,1,26.42
 12/12/2018 07:00:00,33.08,33.3,1,27.47
 12/12/2018 07:15:00,33.14,33.3,1,27.47
 12/12/2018 07:30:00,33.23,33.3,1,29.84
 12/12/2018 07:45:00,33.23,33.3,1,30.15
 12/12/2018 08:00:00,33.23,33.3,1,30.15
 12/12/2018 08:15:00,33.23,33.3,1,30.15
 12/12/2018 08:30:00,33.23,33.3,1,30.15
 12/12/2018 08:45:00,33.23,33.3,1,30.15
 12/12/2018 09:00:00,33.23,33.3,1,30.15
 12/12/2018 09:15:00,33.23,33.3,1,30.15
 12/12/2018 09:30:00,33.23,33.3,1,30.15
 12/12/2018 09:45:00,33.23,33.3,1,30.15
 12/12/2018 10:00:00,33.23,33.3,1,28.38
 12/12/2018 10:15:00,33.23,33.3,1,28.0
 12/12/2018 10:30:00,33.23,33.3,1,28.0
 12/12/2018 10:45:00,33.23,33.3,1,26.66
 12/12/2018 11:00:00,33.23,33.3,1,24.12
 12/12/2018 11:15:00,33.23,33.3,1,24.12
 12/12/2018 11:30:00,33.23,33.3,1,22.83
 12/12/2018 11:45:00,33.23,33.3,1,21.97
 12/12/2018 12:00:00,33.23,33.3,1,21.97
 12/12/2018 12:15:00,33.23,33.3,1,22.91
 12/12/2018 12:30:00,33.23,33.3,1,24.12
 12/12/2018 12:45:00,33.23,33.3,1,24.99
 12/12/2018 13:00:00,33.23,33.3,1,26.13
 12/12/2018 13:15:00,33.23,33.3,1,27.67
 12/12/2018 13:30:00,33.23,33.3,1,28.27
 12/12/2018 13:45:00,33.23,33.3,1,28.27
 12/12/2018 14:00:00,33.23,33.3,1,28.27
 12/12/2018 14:15:00,33.23,33.3,1,28.27
 12/12/2018 14:30:00,33.23,33.3,1,28.27
 12/12/2018 14:45:00,33.23,33.3,1,28.27
 12/12/2018 15:00:00,33.23,33.3,1,28.27
 12/12/2018 15:15:00,33.23,33.3,1,28.27
 12/12/2018 15:30:00,33.23,33.3,1,28.06
 12/12/2018 15:45:00,33.23,33.3,1,26.13
 12/12/2018 16:00:00,33.35,33.3,1,26.13
 12/12/2018 16:15:00,33.47,33.3,1,26.13
 12/12/2018 16:30:00,33.28,33.3,1,27.01
 12/12/2018 16:45:00,33.28,33.3,1,28.27
 12/12/2018 17:00:00,33.09,33.3,1,28.27
 12/12/2018 17:15:00,33.08,33.3,1,30.55
 12/12/2018 17:30:00,33.08,33.3,1,34.83
 12/12/2018 17:45:00,33.24,33.3,1,34.83
 12/12/2018 18:00:00,33.37,33.3,1,34.83
 12/12/2018 18:15:00,33.37,33.3,1,34.83
 12/12/2018 18:30:00,33.37,33.3,1,34.83
 12/12/2018 18:45:00,33.46,33.3,1,34.83
 12/12/2018 19:00:00,33.57,33.3,1,34.83
 12/12/2018 19:15:00,33.57,33.3,1,34.83
 12/12/2018 19:30:00,33.57,33.3,1,34.83
 12/12/2018 19:45:00,33.51,33.3,1,34.83
 12/12/2018 20:00:00,33.4,33.3,1,34.83
 12/12/2018 20:15:00,33.14,33.3,1,33.19
 12/12/2018 20:30:00,33.03,33.3,1,32.69
 12/12/2018 20:45:00,33.03,33.3,1,32.69
 12/12/2018 21:00:00,33.09,33.3,1,31.41
 12/12/2018 21:15:00,33.27,33.3,1,30.55
 12/12/2018 21:30:00,33.32,33.3,1,29.69
 12/12/2018 21:45:00,33.37,33.3,1,28.4
 12/12/2018 22:00:00,33.49,33.3,1,28.4
 12/12/2018 22:15:00,33.49,33.3,1,26.86
 12/12/2018 22:30:00,33.53,33.3,1,26.39
 12/12/2018 22:45:00,33.4,33.3,1,26.19
 12/12/2018 23:00:00,33.4,33.3,1,24.25
 12/12/2018 23:15:00,33.4,33.3,1,24.25
 12/12/2018 23:30:00,33.4,33.3,1,24.25
 12/12/2018 23:45:00,33.4,33.3,1,24.25
 13/12/2018 00:00:00,33.48,33.3,1,24.25
 13/12/2018 00:15:00,33.31,33.3,1,26.06
 13/12/2018 00:30:00,33.18,33.3,1,26.39
 13/12/2018 00:45:00,33.18,33.3,1,26.39
 13/12/2018 01:00:00,33.18,33.3,1,26.39
 13/12/2018 01:15:00,33.18,33.3,1,26.39
 13/12/2018 01:30:00,33.3,33.3,1,26.39
 13/12/2018 01:45:00,33.37,33.3,1,26.39
 13/12/2018 02:00:00,33.49,33.3,1,26.39
 13/12/2018 02:15:00,33.49,33.3,1,26.39
 13/12/2018 02:30:00,33.49,33.3,1,26.39
 13/12/2018 02:45:00,33.49,33.3,1,26.39
 13/12/2018 03:00:00,33.49,33.3,1,26.39
 13/12/2018 03:15:00,33.49,33.3,1,26.39
 13/12/2018 03:30:00,33.49,33.3,1,26.39
 13/12/2018 03:45:00,33.49,33.3,1,26.39
 13/12/2018 04:00:00,33.49,33.3,1,25.4
 13/12/2018 04:15:00,33.53,33.3,1,24.39
 13/12/2018 04:30:00,33.64,33.3,1,24.39
 13/12/2018 04:45:00,33.6,33.3,1,24.39
 13/12/2018 05:00:00,33.49,33.3,1,24.39
 13/12/2018 05:15:00,33.4,33.3,1,24.39
 13/12/2018 05:30:00,33.35,33.3,1,24.39
 13/12/2018 05:45:00,33.3,33.3,1,24.39
 13/12/2018 06:00:00,33.2,33.3,1,24.39
 13/12/2018 06:15:00,33.21,33.3,1,25.81
 13/12/2018 06:30:00,33.16,33.3,1,26.39
 13/12/2018 06:45:00,33.08,33.3,1,28.01
 13/12/2018 07:00:00,33.1,33.3,1,28.54
 13/12/2018 07:15:00,33.25,33.3,1,29.63
 13/12/2018 07:30:00,33.42,33.3,1,26.39
 13/12/2018 07:45:00,33.3,33.3,1,26.39
 13/12/2018 08:00:00,33.28,33.3,1,26.39
 13/12/2018 08:15:00,33.36,33.3,1,26.39
 13/12/2018 08:30:00,33.66,33.3,1,26.39
 13/12/2018 08:45:00,33.69,33.3,1,26.39
 13/12/2018 09:00:00,33.69,33.3,1,26.39
 13/12/2018 09:15:00,33.52,33.3,1,26.39
 13/12/2018 09:30:00,33.52,33.3,1,26.39
 13/12/2018 09:45:00,33.52,33.3,1,26.39
 13/12/2018 10:00:00,33.58,33.3,1,26.39
 13/12/2018 10:15:00,33.69,33.3,1,27.71
 13/12/2018 10:30:00,33.69,33.3,1,28.54
 13/12/2018 10:45:00,33.69,33.3,1,28.54
 13/12/2018 11:00:00,33.51,33.3,1,28.54
 13/12/2018 11:15:00,33.4,33.3,1,28.54
 13/12/2018 11:30:00,33.4,33.3,1,28.54
 13/12/2018 11:45:00,33.4,33.3,1,28.54
 13/12/2018 12:00:00,33.4,33.3,1,27.14
 13/12/2018 12:15:00,33.4,33.3,1,26.39
 13/12/2018 12:30:00,33.4,33.3,1,26.39
 13/12/2018 12:45:00,33.4,33.3,1,26.39
 13/12/2018 13:00:00,33.42,33.3,1,26.39
 13/12/2018 13:15:00,33.54,33.3,1,26.39
 13/12/2018 13:30:00,33.54,33.3,1,27.29
 13/12/2018 13:45:00,33.54,33.3,1,28.54
 13/12/2018 14:00:00,33.4,33.3,1,28.54
 13/12/2018 14:15:00,33.4,33.3,1,28.54
 13/12/2018 14:30:00,33.4,33.3,1,28.54
 13/12/2018 14:45:00,33.4,33.3,1,28.54
 13/12/2018 15:00:00,33.4,33.3,1,28.54
 13/12/2018 15:15:00,33.4,33.3,1,28.86
 13/12/2018 15:30:00,33.4,33.3,1,30.55
 13/12/2018 15:45:00,33.26,33.3,1,30.55
 13/12/2018 16:00:00,33.1,33.3,1,31.62
 13/12/2018 16:15:00,33.2,33.3,1,28.49
 13/12/2018 16:30:00,33.2,33.3,1,28.4
 13/12/2018 16:45:00,33.2,33.3,1,28.4
 13/12/2018 17:00:00,33.2,33.3,1,29.45
 13/12/2018 17:15:00,33.2,33.3,1,30.55
 13/12/2018 17:30:00,33.2,33.3,1,30.55
 13/12/2018 17:45:00,33.2,33.3,1,30.55
 13/12/2018 18:00:00,33.2,33.3,1,30.78
 13/12/2018 18:15:00,33.07,33.3,1,34.7
 13/12/2018 18:30:00,33.08,33.3,1,34.97
 13/12/2018 18:45:00,33.18,33.3,1,34.97
 13/12/2018 19:00:00,33.26,33.3,1,34.97
 13/12/2018 19:15:00,33.22,33.3,1,34.97
 13/12/2018 19:30:00,33.18,33.3,1,34.97
 13/12/2018 19:45:00,33.29,33.3,1,34.97
 13/12/2018 20:00:00,33.35,33.3,1,34.97
 13/12/2018 20:15:00,33.35,33.3,1,34.4
 13/12/2018 20:30:00,33.35,33.3,1,32.96
 13/12/2018 20:45:00,33.35,33.3,1,32.96
 13/12/2018 21:00:00,33.42,33.3,1,32.96
 13/12/2018 21:15:00,33.54,33.3,1,32.96
 13/12/2018 21:30:00,33.54,33.3,1,32.06
 13/12/2018 21:45:00,33.54,33.3,1,30.82
 13/12/2018 22:00:00,33.54,33.3,1,30.58
 13/12/2018 22:15:00,33.45,33.3,1,28.06
 13/12/2018 22:30:00,33.09,33.3,1,26.39
 13/12/2018 22:45:00,33.2,33.3,1,26.39
 13/12/2018 23:00:00,33.24,33.3,1,26.39
 13/12/2018 23:15:00,33.37,33.3,1,26.39
 13/12/2018 23:30:00,33.37,33.3,1,25.78
 13/12/2018 23:45:00,33.39,33.3,1,24.25
 14/12/2018 00:00:00,33.47,33.3,1,24.25
 14/12/2018 00:15:00,33.24,33.3,1,26.45
 14/12/2018 00:30:00,33.08,33.3,1,27.5
 14/12/2018 00:45:00,33.08,33.3,1,28.54
 14/12/2018 01:00:00,33.08,33.3,1,28.54
 14/12/2018 01:15:00,33.08,33.3,1,28.54
 14/12/2018 01:30:00,33.08,33.3,1,28.54
 14/12/2018 01:45:00,33.19,33.3,1,28.54
 14/12/2018 02:00:00,33.25,33.3,1,28.54
 14/12/2018 02:15:00,33.25,33.3,1,28.54
 14/12/2018 02:30:00,33.25,33.3,1,28.54
 14/12/2018 02:45:00,33.25,33.3,1,28.54
 14/12/2018 03:00:00,33.34,33.3,1,28.54
 14/12/2018 03:15:00,33.42,33.3,1,28.54
 14/12/2018 03:30:00,33.42,33.3,1,28.54
 14/12/2018 03:45:00,33.42,33.3,1,28.54
 14/12/2018 04:00:00,33.42,33.3,1,28.53
 14/12/2018 04:15:00,33.45,33.3,1,26.66
 14/12/2018 04:30:00,33.57,33.3,1,26.66
 14/12/2018 04:45:00,33.57,33.3,1,26.66
 14/12/2018 05:00:00,33.57,33.3,1,26.66
 14/12/2018 05:15:00,33.43,33.3,1,26.66
 14/12/2018 05:30:00,33.4,33.3,1,26.66
 14/12/2018 05:45:00,33.4,33.3,1,26.66
 14/12/2018 06:00:00,33.4,33.3,1,26.66
 14/12/2018 06:15:00,33.27,33.3,1,27.37
 14/12/2018 06:30:00,33.12,33.3,1,28.67
 14/12/2018 06:45:00,33.17,33.3,1,28.97
 14/12/2018 07:00:00,33.22,33.3,1,30.68
 14/12/2018 07:15:00,33.16,33.3,1,31.1
 14/12/2018 07:30:00,33.16,33.3,1,32.82
 14/12/2018 07:45:00,33.16,33.3,1,32.82
 14/12/2018 08:00:00,33.16,33.3,1,32.82
 14/12/2018 08:15:00,33.4,33.3,1,33.93
 14/12/2018 08:30:00,33.64,33.3,1,35.1
 14/12/2018 08:45:00,33.64,33.3,1,35.1
 14/12/2018 09:00:00,33.64,33.3,1,35.1
 14/12/2018 09:15:00,33.64,33.3,1,33.2
 14/12/2018 09:30:00,33.64,33.3,1,31.82
 14/12/2018 09:45:00,33.71,33.3,1,28.67
 14/12/2018 10:00:00,33.71,33.3,1,28.18
 14/12/2018 10:15:00,33.71,33.3,1,28.04
 14/12/2018 10:30:00,33.71,33.3,1,29.07
 14/12/2018 10:45:00,33.71,33.3,1,29.07
 14/12/2018 11:00:00,33.51,33.3,1,29.07
 14/12/2018 11:15:00,33.4,33.3,1,29.06
 14/12/2018 11:30:00,33.4,33.3,1,26.93
 14/12/2018 11:45:00,33.4,33.3,1,26.2
 14/12/2018 12:00:00,33.4,33.3,1,24.79
 14/12/2018 12:15:00,33.4,33.3,1,24.79
 14/12/2018 12:30:00,33.4,33.3,1,26.66
 14/12/2018 12:45:00,33.42,33.3,1,25.84
 14/12/2018 13:00:00,33.54,33.3,1,24.79
 14/12/2018 13:15:00,33.54,33.3,1,24.91
 14/12/2018 13:30:00,33.54,33.3,1,26.93
 14/12/2018 13:45:00,33.54,33.3,1,26.93
 14/12/2018 14:00:00,33.54,33.3,1,26.93
 14/12/2018 14:15:00,33.54,33.3,1,26.93
 14/12/2018 14:30:00,33.54,33.3,1,26.93
 14/12/2018 14:45:00,33.54,33.3,1,27.75
 14/12/2018 15:00:00,33.54,33.3,1,29.07
 14/12/2018 15:15:00,33.54,33.3,1,29.99
 14/12/2018 15:30:00,33.54,33.3,1,30.84
 14/12/2018 15:45:00,33.54,33.3,1,28.94
 14/12/2018 16:00:00,33.54,33.3,1,28.94
 14/12/2018 16:15:00,33.54,33.3,1,28.94
 14/12/2018 16:30:00,33.54,33.3,1,28.94
 14/12/2018 16:45:00,33.46,33.3,1,28.94
 14/12/2018 17:00:00,33.37,33.3,1,29.68
 14/12/2018 17:15:00,33.37,33.3,1,31.08
 14/12/2018 17:30:00,33.37,33.3,1,31.08
 14/12/2018 17:45:00,33.37,33.3,1,32.5
 14/12/2018 18:00:00,33.37,33.3,1,33.23
 14/12/2018 18:15:00,33.37,33.3,1,34.94
 14/12/2018 18:30:00,33.37,33.3,1,35.37
 14/12/2018 18:45:00,33.37,33.3,1,35.37
 14/12/2018 19:00:00,33.45,33.3,1,35.37
 14/12/2018 19:15:00,33.54,33.3,1,35.37
 14/12/2018 19:30:00,33.54,33.3,1,35.37
 14/12/2018 19:45:00,33.46,33.3,1,35.37
 14/12/2018 20:00:00,33.08,33.3,1,34.53
 14/12/2018 20:15:00,33.23,33.3,1,33.36
 14/12/2018 20:30:00,33.09,33.3,1,33.36
 14/12/2018 20:45:00,33.08,33.3,1,33.36
 14/12/2018 21:00:00,33.08,33.3,1,31.6
 14/12/2018 21:15:00,33.08,33.3,1,31.35
 14/12/2018 21:30:00,33.08,33.3,1,30.85
 14/12/2018 21:45:00,33.08,33.3,1,29.21
 14/12/2018 22:00:00,33.22,33.3,1,29.21
 14/12/2018 22:15:00,33.36,33.3,1,28.6
 14/12/2018 22:30:00,33.45,33.3,1,27.06
 14/12/2018 22:45:00,33.45,33.3,1,27.06
 14/12/2018 23:00:00,33.57,33.3,1,27.06
 14/12/2018 23:15:00,33.59,33.3,1,27.06
 14/12/2018 23:30:00,33.59,33.3,1,25.56
 14/12/2018 23:45:00,33.59,33.3,1,25.05
 15/12/2018 00:00:00,33.59,33.3,1,25.05
 15/12/2018 00:15:00,33.26,33.3,1,27.88
 15/12/2018 00:30:00,33.29,33.3,1,29.21
 15/12/2018 00:45:00,33.37,33.3,1,29.21
 15/12/2018 01:00:00,33.37,33.3,1,29.21
 15/12/2018 01:15:00,33.37,33.3,1,29.21
 15/12/2018 01:30:00,33.53,33.3,1,29.21
 15/12/2018 01:45:00,33.38,33.3,1,29.21
 15/12/2018 02:00:00,33.37,33.3,1,29.21
 15/12/2018 02:15:00,33.23,33.3,1,29.21
 15/12/2018 02:30:00,33.23,33.3,1,29.21
 15/12/2018 02:45:00,33.23,33.3,1,29.21
 15/12/2018 03:00:00,33.23,33.3,1,29.21
 15/12/2018 03:15:00,33.23,33.3,1,28.82
 15/12/2018 03:30:00,33.23,33.3,1,27.2
 15/12/2018 03:45:00,33.23,33.3,1,27.2
 15/12/2018 04:00:00,33.33,33.3,1,27.2
 15/12/2018 04:15:00,33.4,33.3,1,27.2
 15/12/2018 04:30:00,33.4,33.3,1,27.2
 15/12/2018 04:45:00,33.4,33.3,1,27.2
 15/12/2018 05:00:00,33.4,33.3,1,25.68
 15/12/2018 05:15:00,33.4,33.3,1,25.05
 15/12/2018 05:30:00,33.4,33.3,1,25.05
 15/12/2018 05:45:00,33.4,33.3,1,25.05
 15/12/2018 06:00:00,33.4,33.3,1,25.05
 15/12/2018 06:15:00,33.4,33.3,1,25.05
 15/12/2018 06:30:00,33.4,33.3,1,25.05
 15/12/2018 06:45:00,33.4,33.3,1,25.05
 15/12/2018 07:00:00,33.4,33.3,1,25.05
 15/12/2018 07:15:00,33.4,33.3,1,25.05
 15/12/2018 07:30:00,33.4,33.3,1,25.05
 15/12/2018 07:45:00,33.4,33.3,1,25.05
 15/12/2018 08:00:00,33.4,33.3,1,25.05
 15/12/2018 08:15:00,33.4,33.3,1,25.05
 15/12/2018 08:30:00,33.4,33.3,1,25.05
 15/12/2018 08:45:00,33.4,33.3,1,25.05
 15/12/2018 09:00:00,33.4,33.3,1,25.05
 15/12/2018 09:15:00,33.4,33.3,1,25.05
 15/12/2018 09:30:00,33.4,33.3,1,25.05
 15/12/2018 09:45:00,33.4,33.3,1,25.05
 15/12/2018 10:00:00,33.4,33.3,1,25.05
 15/12/2018 10:15:00,33.4,33.3,1,25.05
 15/12/2018 10:30:00,33.4,33.3,1,25.05
 15/12/2018 10:45:00,33.4,33.3,1,25.05
 15/12/2018 11:00:00,33.4,33.3,1,25.05
 15/12/2018 11:15:00,33.4,33.3,1,25.05
 15/12/2018 11:30:00,33.4,33.3,1,25.05
 15/12/2018 11:45:00,33.4,33.3,1,25.05
 15/12/2018 12:00:00,33.4,33.3,1,25.05
 15/12/2018 12:15:00,33.4,33.3,1,25.05
 15/12/2018 12:30:00,33.4,33.3,1,25.05
 15/12/2018 12:45:00,33.4,33.3,1,25.05
 15/12/2018 13:00:00,33.4,33.3,1,25.05
 15/12/2018 13:15:00,33.4,33.3,1,25.05
 15/12/2018 13:30:00,33.4,33.3,1,25.05
 15/12/2018 13:45:00,33.4,33.3,1,25.05
 15/12/2018 14:00:00,33.4,33.3,1,25.05
 15/12/2018 14:15:00,33.4,33.3,1,25.05
 15/12/2018 14:30:00,33.46,33.3,1,25.05
 15/12/2018 14:45:00,33.47,33.3,1,25.05
 15/12/2018 15:00:00,33.47,33.3,1,25.05
 15/12/2018 15:15:00,33.47,33.3,1,25.05
 15/12/2018 15:30:00,33.47,33.3,1,25.05
 15/12/2018 15:45:00,33.47,33.3,1,25.05
 15/12/2018 16:00:00,33.47,33.3,1,26.2
 15/12/2018 16:15:00,33.47,33.3,1,29.21
 15/12/2018 16:30:00,33.47,33.3,1,29.21
 15/12/2018 16:45:00,33.39,33.3,1,29.21
 15/12/2018 17:00:00,33.52,33.3,1,29.21
 15/12/2018 17:15:00,33.69,33.3,1,29.21
 15/12/2018 17:30:00,33.42,33.3,1,29.21
 15/12/2018 17:45:00,33.4,33.3,1,29.21
 15/12/2018 18:00:00,33.4,33.3,1,29.21
 15/12/2018 18:15:00,33.51,33.3,1,29.21
 15/12/2018 18:30:00,33.57,33.3,1,29.21
 15/12/2018 18:45:00,33.38,33.3,1,28.3
 15/12/2018 19:00:00,33.02,33.3,1,26.93
 15/12/2018 19:15:00,33.13,33.3,1,26.93
 15/12/2018 19:30:00,33.22,33.3,1,26.93
 15/12/2018 19:45:00,33.28,33.3,1,26.93
 15/12/2018 20:00:00,33.28,33.3,1,28.94
 15/12/2018 20:15:00,33.15,33.3,1,29.07
 15/12/2018 20:30:00,33.24,33.3,1,29.07
 15/12/2018 20:45:00,33.3,33.3,1,29.07
 15/12/2018 21:00:00,33.3,33.3,1,29.07
 15/12/2018 21:15:00,33.3,33.3,1,29.07
 15/12/2018 21:30:00,33.36,33.3,1,27.25
 15/12/2018 21:45:00,33.45,33.3,1,26.93
 15/12/2018 22:00:00,33.59,33.3,1,26.93
 15/12/2018 22:15:00,33.61,33.3,1,26.93
 15/12/2018 22:30:00,33.61,33.3,1,25.38
 15/12/2018 22:45:00,33.61,33.3,1,24.92
 15/12/2018 23:00:00,33.61,33.3,1,24.16
 15/12/2018 23:15:00,33.61,33.3,1,22.64
 15/12/2018 23:30:00,33.61,33.3,1,22.64
 15/12/2018 23:45:00,33.36,33.3,1,22.64
 16/12/2018 00:00:00,33.23,33.3,1,22.64
 16/12/2018 00:15:00,33.09,33.3,1,25.21
 16/12/2018 00:30:00,33.08,33.3,1,25.46
 16/12/2018 00:45:00,33.08,33.3,1,27.21
 16/12/2018 01:00:00,33.08,33.3,1,27.47
 16/12/2018 01:15:00,33.17,33.3,1,27.47
 16/12/2018 01:30:00,33.25,33.3,1,27.47
 16/12/2018 01:45:00,33.25,33.3,1,27.47
 16/12/2018 02:00:00,33.25,33.3,1,27.47
 16/12/2018 02:15:00,33.25,33.3,1,27.47
 16/12/2018 02:30:00,33.25,33.3,1,27.47
 16/12/2018 02:45:00,33.25,33.3,1,27.47
 16/12/2018 03:00:00,33.25,33.3,1,26.76
 16/12/2018 03:15:00,33.25,33.3,1,25.46
 16/12/2018 03:30:00,33.35,33.3,1,25.46
 16/12/2018 03:45:00,33.42,33.3,1,25.46
 16/12/2018 04:00:00,33.42,33.3,1,25.46
 16/12/2018 04:15:00,33.42,33.3,1,24.91
 16/12/2018 04:30:00,33.42,33.3,1,23.31
 16/12/2018 04:45:00,33.42,33.3,1,23.31
 16/12/2018 05:00:00,33.42,33.3,1,23.31
 16/12/2018 05:15:00,33.42,33.3,1,23.31
 16/12/2018 05:30:00,33.42,33.3,1,23.31
 16/12/2018 05:45:00,33.49,33.3,1,23.31
 16/12/2018 06:00:00,33.59,33.3,1,23.31
 16/12/2018 06:15:00,33.44,33.3,1,23.31
 16/12/2018 06:30:00,33.63,33.3,1,23.31
 16/12/2018 06:45:00,33.64,33.3,1,23.31
 16/12/2018 07:00:00,33.61,33.3,1,23.31
 16/12/2018 07:15:00,33.47,33.3,1,23.31
 16/12/2018 07:30:00,33.4,33.3,1,23.31
 16/12/2018 07:45:00,33.32,33.3,1,23.31
 16/12/2018 08:00:00,33.32,33.3,1,23.31
 16/12/2018 08:15:00,33.23,33.3,1,23.31
 16/12/2018 08:30:00,33.18,33.3,1,24.72
 16/12/2018 08:45:00,33.18,33.3,1,25.46
 16/12/2018 09:00:00,33.18,33.3,1,25.46
 16/12/2018 09:15:00,33.18,33.3,1,25.46
 16/12/2018 09:30:00,33.18,33.3,1,26.91
 16/12/2018 09:45:00,33.18,33.3,1,27.6
 16/12/2018 10:00:00,33.18,33.3,1,27.6
 16/12/2018 10:15:00,33.18,33.3,1,27.6
 16/12/2018 10:30:00,33.18,33.3,1,27.6
 16/12/2018 10:45:00,33.18,33.3,1,27.6
 16/12/2018 11:00:00,33.18,33.3,1,27.6
 16/12/2018 11:15:00,33.17,33.3,1,27.6
 16/12/2018 11:30:00,33.01,33.3,1,27.6
 16/12/2018 11:45:00,33.01,33.3,1,27.6
 16/12/2018 12:00:00,33.03,33.3,1,27.6
 16/12/2018 12:15:00,33.2,33.3,1,27.6
 16/12/2018 12:30:00,33.09,33.3,1,27.6
 16/12/2018 12:45:00,33.06,33.3,1,27.94
 16/12/2018 13:00:00,33.06,33.3,1,29.61
 16/12/2018 13:15:00,33.06,33.3,1,29.61
 16/12/2018 13:30:00,33.06,33.3,1,29.61
 16/12/2018 13:45:00,33.12,33.3,1,29.61
 16/12/2018 14:00:00,33.23,33.3,1,29.61
 16/12/2018 14:15:00,33.23,33.3,1,29.61
 16/12/2018 14:30:00,33.23,33.3,1,29.61
 16/12/2018 14:45:00,33.23,33.3,1,29.61
 16/12/2018 15:00:00,33.23,33.3,1,29.61
 16/12/2018 15:15:00,33.41,33.3,1,29.61
 16/12/2018 15:30:00,33.39,33.3,1,29.61
 16/12/2018 15:45:00,33.12,33.3,1,29.93
 16/12/2018 16:00:00,33.06,33.3,1,31.75
 16/12/2018 16:15:00,33.06,33.3,1,31.77
 16/12/2018 16:30:00,33.25,33.3,1,33.9
 16/12/2018 16:45:00,33.25,33.3,1,33.9
 16/12/2018 17:00:00,33.09,33.3,1,33.9
 16/12/2018 17:15:00,33.08,33.3,1,33.9
 16/12/2018 17:30:00,33.08,33.3,1,32.65
 16/12/2018 17:45:00,33.25,33.3,1,29.87
 16/12/2018 18:00:00,33.25,33.3,1,29.61
 16/12/2018 18:15:00,33.25,33.3,1,29.61
 16/12/2018 18:30:00,33.34,33.3,1,29.7
 16/12/2018 18:45:00,33.4,33.3,1,33.78
 16/12/2018 19:00:00,33.37,33.3,1,34.03
 16/12/2018 19:15:00,33.38,33.3,1,34.03
 16/12/2018 19:30:00,33.52,33.3,1,34.03
 16/12/2018 19:45:00,33.52,33.3,1,32.6
 16/12/2018 20:00:00,33.52,33.3,1,32.02
 16/12/2018 20:15:00,33.52,33.3,1,32.02
 16/12/2018 20:30:00,33.52,33.3,1,32.02
 16/12/2018 20:45:00,33.52,33.3,1,31.54
 16/12/2018 21:00:00,33.55,33.3,1,30.01
 16/12/2018 21:15:00,33.52,33.3,1,30.01
 16/12/2018 21:30:00,33.59,33.3,1,28.94
 16/12/2018 21:45:00,33.58,33.3,1,28.0
 16/12/2018 22:00:00,33.4,33.3,1,28.0
 16/12/2018 22:15:00,33.4,33.3,1,26.82
 16/12/2018 22:30:00,33.32,33.3,1,25.86
 16/12/2018 22:45:00,33.23,33.3,1,25.73
 16/12/2018 23:00:00,33.3,33.3,1,23.85
 16/12/2018 23:15:00,33.4,33.3,1,23.85
 16/12/2018 23:30:00,33.44,33.3,1,23.85
 16/12/2018 23:45:00,33.35,33.3,1,23.85
 17/12/2018 00:00:00,33.35,33.3,1,23.85
 17/12/2018 00:00:00,33.35,33.3,1,23.85
 17/12/2018 00:15:00,33.2,33.3,1,25.64
 17/12/2018 00:30:00,33.18,33.3,1,26.13
 17/12/2018 00:45:00,33.18,33.3,1,26.13
 17/12/2018 01:00:00,33.18,33.3,1,26.69
 17/12/2018 01:15:00,33.18,33.3,1,28.14
 17/12/2018 01:30:00,33.18,33.3,1,28.14
 17/12/2018 01:45:00,33.18,33.3,1,28.14
 17/12/2018 02:00:00,33.18,33.3,1,28.14
 17/12/2018 02:15:00,33.18,33.3,1,28.14
 17/12/2018 02:30:00,33.18,33.3,1,28.14
 17/12/2018 02:45:00,33.18,33.3,1,28.14
 17/12/2018 03:00:00,33.18,33.3,1,28.14
 17/12/2018 03:15:00,33.18,33.3,1,27.0
 17/12/2018 03:30:00,33.27,33.3,1,26.13
 17/12/2018 03:45:00,33.35,33.3,1,26.13
 17/12/2018 04:00:00,33.35,33.3,1,26.13
 17/12/2018 04:15:00,33.35,33.3,1,26.13
 17/12/2018 04:30:00,33.46,33.3,1,24.95
 17/12/2018 04:45:00,33.52,33.3,1,23.98
 17/12/2018 05:00:00,33.52,33.3,1,23.98
 17/12/2018 05:15:00,33.52,33.3,1,23.98
 17/12/2018 05:30:00,33.66,33.3,1,23.98
 17/12/2018 05:45:00,33.62,33.3,1,23.98
 17/12/2018 06:00:00,33.49,33.3,1,24.57
 17/12/2018 06:15:00,33.4,33.3,1,25.99
 17/12/2018 06:30:00,33.37,33.3,1,27.73
 17/12/2018 06:45:00,33.26,33.3,1,28.0
 17/12/2018 07:00:00,33.15,33.3,1,29.08
 17/12/2018 07:15:00,33.19,33.3,1,30.01
 17/12/2018 07:30:00,33.1,33.3,1,30.01
 17/12/2018 07:45:00,33.25,33.3,1,30.01
 17/12/2018 08:00:00,33.25,33.3,1,30.01
 17/12/2018 08:15:00,33.24,33.3,1,31.39
 17/12/2018 08:30:00,33.23,33.3,1,32.02
 17/12/2018 08:45:00,33.23,33.3,1,32.02
 17/12/2018 09:00:00,33.23,33.3,1,32.02
 17/12/2018 09:15:00,33.23,33.3,1,32.02
 17/12/2018 09:30:00,33.23,33.3,1,30.4
 17/12/2018 09:45:00,33.34,33.3,1,30.01
 17/12/2018 10:00:00,33.44,33.3,1,28.78
 17/12/2018 10:15:00,33.59,33.3,1,22.98
 17/12/2018 10:30:00,33.59,33.3,1,20.75
 17/12/2018 10:45:00,33.59,33.3,1,19.43
 17/12/2018 11:00:00,33.59,33.3,1,19.43
 17/12/2018 11:15:00,33.59,33.3,1,19.43
 17/12/2018 11:30:00,33.59,33.3,1,19.43
 17/12/2018 11:45:00,33.59,33.3,1,22.09
 17/12/2018 12:00:00,33.59,33.3,1,23.42
 17/12/2018 12:15:00,33.59,33.3,1,21.84
 17/12/2018 12:30:00,33.59,33.3,1,21.84
 17/12/2018 12:45:00,33.53,33.3,1,21.84
 17/12/2018 13:00:00,33.47,33.3,1,23.98
 17/12/2018 13:15:00,33.47,33.3,1,25.74
 17/12/2018 13:30:00,33.47,33.3,1,26.78
 17/12/2018 13:45:00,33.47,33.3,1,28.14
 17/12/2018 14:00:00,33.47,33.3,1,28.14
 17/12/2018 14:15:00,33.47,33.3,1,28.14
 17/12/2018 14:30:00,33.47,33.3,1,28.14
 17/12/2018 14:45:00,33.38,33.3,1,28.14
 17/12/2018 15:00:00,33.32,33.3,1,28.14
 17/12/2018 15:15:00,33.32,33.3,1,29.61
 17/12/2018 15:30:00,33.19,33.3,1,30.36
 17/12/2018 15:45:00,33.18,33.3,1,32.29
 17/12/2018 16:00:00,33.18,33.3,1,32.29
 17/12/2018 16:15:00,33.18,33.3,1,32.29
 17/12/2018 16:30:00,33.18,33.3,1,32.78
 17/12/2018 16:45:00,33.32,33.3,1,29.88
 17/12/2018 17:00:00,33.31,33.3,1,29.88
 17/12/2018 17:15:00,33.18,33.3,1,29.88
 17/12/2018 17:30:00,33.18,33.3,1,29.88
 17/12/2018 17:45:00,33.18,33.3,1,29.88
 17/12/2018 18:00:00,33.18,33.3,1,33.99
 17/12/2018 18:15:00,33.18,33.3,1,34.57
 17/12/2018 18:30:00,33.18,33.3,1,34.57
 17/12/2018 18:45:00,33.18,33.3,1,34.57
 17/12/2018 19:00:00,33.2,33.3,1,34.57
 17/12/2018 19:15:00,33.2,33.3,1,34.57
 17/12/2018 19:30:00,33.16,33.3,1,34.57
 17/12/2018 19:45:00,33.5,33.3,1,34.57
 17/12/2018 20:00:00,33.59,33.3,1,34.57
 17/12/2018 20:15:00,33.49,33.3,1,32.73
 17/12/2018 20:30:00,33.53,33.3,1,32.69
 17/12/2018 20:45:00,33.39,33.3,1,32.69
 17/12/2018 21:00:00,33.01,33.3,1,30.88
 17/12/2018 21:15:00,33.14,33.3,1,30.68
 17/12/2018 21:30:00,33.18,33.3,1,30.64
 17/12/2018 21:45:00,33.18,33.3,1,28.54
 17/12/2018 22:00:00,33.35,33.3,1,28.54
 17/12/2018 22:15:00,33.45,33.3,1,27.88
 17/12/2018 22:30:00,33.22,33.3,1,26.39
 17/12/2018 22:45:00,33.27,33.3,1,26.39
 17/12/2018 23:00:00,33.45,33.3,1,25.39
 17/12/2018 23:15:00,33.52,33.3,1,24.25
 17/12/2018 23:30:00,33.57,33.3,1,24.25
 17/12/2018 23:45:00,33.69,33.3,1,24.25
 18/12/2018 00:00:00,33.69,33.3,1,24.25
 18/12/2018 00:15:00,33.27,33.3,1,25.93
 18/12/2018 00:30:00,33.11,33.3,1,26.39
 18/12/2018 00:45:00,33.11,33.3,1,26.39
 18/12/2018 01:00:00,33.11,33.3,1,26.39
 18/12/2018 01:15:00,33.37,33.3,1,26.39
 18/12/2018 01:30:00,33.48,33.3,1,26.39
 18/12/2018 01:45:00,33.66,33.3,1,26.39
 18/12/2018 02:00:00,33.66,33.3,1,26.39
 18/12/2018 02:15:00,33.54,33.3,1,26.39
 18/12/2018 02:30:00,33.63,33.3,1,26.39
 18/12/2018 02:45:00,33.69,33.3,1,26.39
 18/12/2018 03:00:00,33.69,33.3,1,26.39
 18/12/2018 03:15:00,33.59,33.3,1,26.39
 18/12/2018 03:30:00,33.61,33.3,1,26.39
 18/12/2018 03:45:00,33.57,33.3,1,25.26
 18/12/2018 04:00:00,33.38,33.3,1,24.39
 18/12/2018 04:15:00,33.16,33.3,1,24.39
 18/12/2018 04:30:00,33.16,33.3,1,24.39
 18/12/2018 04:45:00,33.16,33.3,1,24.39
 18/12/2018 05:00:00,33.16,33.3,1,24.39
 18/12/2018 05:15:00,33.29,33.3,1,24.39
 18/12/2018 05:30:00,33.3,33.3,1,24.39
 18/12/2018 05:45:00,33.18,33.3,1,24.39
 18/12/2018 06:00:00,33.21,33.3,1,24.39
 18/12/2018 06:15:00,33.23,33.3,1,24.39
 18/12/2018 06:30:00,33.3,33.3,1,25.9
 18/12/2018 06:45:00,33.28,33.3,1,26.39
 18/12/2018 07:00:00,33.13,33.3,1,28.87
 18/12/2018 07:15:00,33.5,33.3,1,29.07
 18/12/2018 07:30:00,33.47,33.3,1,31.08
 18/12/2018 07:45:00,33.37,33.3,1,31.08
 18/12/2018 08:00:00,33.37,33.3,1,31.08
 18/12/2018 08:15:00,33.37,33.3,1,31.08
 18/12/2018 08:30:00,33.37,33.3,1,31.08
 18/12/2018 08:45:00,33.37,33.3,1,31.08
 18/12/2018 09:00:00,33.37,33.3,1,31.08
 18/12/2018 09:15:00,33.29,33.3,1,31.08
 18/12/2018 09:30:00,33.25,33.3,1,31.08
 18/12/2018 09:45:00,33.38,33.3,1,31.08
 18/12/2018 10:00:00,33.3,33.3,1,31.08
 18/12/2018 10:15:00,33.43,33.3,1,31.08
 18/12/2018 10:30:00,33.45,33.3,1,31.08
 18/12/2018 10:45:00,33.45,33.3,1,31.08
 18/12/2018 11:00:00,33.45,33.3,1,31.08
 18/12/2018 11:15:00,33.33,33.3,1,31.08
 18/12/2018 11:30:00,33.45,33.3,1,31.08
 18/12/2018 11:45:00,33.29,33.3,1,31.08
 18/12/2018 12:00:00,33.28,33.3,1,31.08
 18/12/2018 12:15:00,33.28,33.3,1,31.08
 18/12/2018 12:30:00,33.28,33.3,1,31.08
 18/12/2018 12:45:00,33.28,33.3,1,31.08
 18/12/2018 13:00:00,33.28,33.3,1,31.08
 18/12/2018 13:15:00,33.42,33.3,1,31.08
 18/12/2018 13:30:00,33.45,33.3,1,31.08
 18/12/2018 13:45:00,33.45,33.3,1,31.08
 18/12/2018 14:00:00,33.45,33.3,1,31.64
 18/12/2018 14:15:00,33.45,33.3,1,33.23
 18/12/2018 14:30:00,33.5,33.3,1,33.23
 18/12/2018 14:45:00,33.61,33.3,1,33.23
 18/12/2018 15:00:00,33.61,33.3,1,33.23
 18/12/2018 15:15:00,33.61,33.3,1,33.23
 18/12/2018 15:30:00,33.47,33.3,1,33.23
 18/12/2018 15:45:00,33.44,33.3,1,33.23
 18/12/2018 16:00:00,33.32,33.3,1,33.52
 18/12/2018 16:15:00,33.2,33.3,1,35.37
 18/12/2018 16:30:00,33.2,33.3,1,35.37
 18/12/2018 16:45:00,33.03,33.3,1,35.2
 18/12/2018 17:00:00,33.11,33.3,1,32.83
 18/12/2018 17:15:00,33.11,33.3,1,31.22
 18/12/2018 17:30:00,33.11,33.3,1,31.22
 18/12/2018 17:45:00,33.11,33.3,1,31.22
 18/12/2018 18:00:00,33.18,33.3,1,31.22
 18/12/2018 18:15:00,33.28,33.3,1,32.76
 18/12/2018 18:30:00,33.28,33.3,1,33.23
 18/12/2018 18:45:00,33.28,33.3,1,33.23
 18/12/2018 19:00:00,33.4,33.3,1,33.23
 18/12/2018 19:15:00,33.45,33.3,1,34.66
 18/12/2018 19:30:00,33.45,33.3,1,35.1
 18/12/2018 19:45:00,33.2,33.3,1,35.1
 18/12/2018 20:00:00,33.18,33.3,1,35.1
 18/12/2018 20:15:00,33.25,33.3,1,34.11
 18/12/2018 20:30:00,33.27,33.3,1,32.96
 18/12/2018 20:45:00,33.42,33.3,1,32.96
 18/12/2018 21:00:00,33.42,33.3,1,32.96
 18/12/2018 21:15:00,33.51,33.3,1,31.89
 18/12/2018 21:30:00,33.59,33.3,1,30.95
 18/12/2018 21:45:00,33.46,33.3,1,29.66
 18/12/2018 22:00:00,33.38,33.3,1,28.81
 18/12/2018 22:15:00,33.25,33.3,1,28.81
 18/12/2018 22:30:00,33.27,33.3,1,26.91
 18/12/2018 22:45:00,33.45,33.3,1,26.8
 18/12/2018 23:00:00,33.57,33.3,1,25.07
 18/12/2018 23:15:00,33.57,33.3,1,24.79
 18/12/2018 23:30:00,33.57,33.3,1,24.79
 18/12/2018 23:45:00,33.57,33.3,1,24.79
 19/12/2018 00:00:00,33.57,33.3,1,24.79
 19/12/2018 00:15:00,33.38,33.3,1,26.37
 19/12/2018 00:30:00,33.37,33.3,1,26.93
 19/12/2018 00:45:00,33.24,33.3,1,26.93
 19/12/2018 01:00:00,33.2,33.3,1,26.93
 19/12/2018 01:15:00,33.31,33.3,1,26.93
 19/12/2018 01:30:00,33.35,33.3,1,26.93
 19/12/2018 01:45:00,33.5,33.3,1,26.93
 19/12/2018 02:00:00,33.52,33.3,1,26.93
 19/12/2018 02:15:00,33.52,33.3,1,26.93
 19/12/2018 02:30:00,33.52,33.3,1,26.93
 19/12/2018 02:45:00,33.52,33.3,1,26.93
 19/12/2018 03:00:00,33.26,33.3,1,26.93
 19/12/2018 03:15:00,33.16,33.3,1,26.93
 19/12/2018 03:30:00,33.16,33.3,1,26.93
 19/12/2018 03:45:00,33.16,33.3,1,24.94
 19/12/2018 04:00:00,33.32,33.3,1,24.92
 19/12/2018 04:15:00,33.32,33.3,1,24.92
 19/12/2018 04:30:00,33.32,33.3,1,24.92
 19/12/2018 04:45:00,33.32,33.3,1,24.92
 19/12/2018 05:00:00,33.32,33.3,1,24.92
 19/12/2018 05:15:00,33.2,33.3,1,24.92
 19/12/2018 05:30:00,33.16,33.3,1,24.92
 19/12/2018 05:45:00,33.16,33.3,1,24.92
 19/12/2018 06:00:00,33.16,33.3,1,24.92
 19/12/2018 06:15:00,33.15,33.3,1,24.92
 19/12/2018 06:30:00,33.25,33.3,1,25.98
 19/12/2018 06:45:00,33.22,33.3,1,27.28
 19/12/2018 07:00:00,33.23,33.3,1,29.07
 19/12/2018 07:15:00,33.35,33.3,1,30.01
 19/12/2018 07:30:00,33.49,33.3,1,31.22
 19/12/2018 07:45:00,33.49,33.3,1,30.99
 19/12/2018 08:00:00,33.49,33.3,1,28.84
 19/12/2018 08:15:00,33.49,33.3,1,27.06
 19/12/2018 08:30:00,33.49,33.3,1,27.06
 19/12/2018 08:45:00,33.49,33.3,1,27.06
 19/12/2018 09:00:00,33.49,33.3,1,26.77
 19/12/2018 09:15:00,33.49,33.3,1,25.94
 19/12/2018 09:30:00,33.49,33.3,1,27.06
 19/12/2018 09:45:00,33.49,33.3,1,27.06
 19/12/2018 10:00:00,33.49,33.3,1,25.19
 19/12/2018 10:15:00,33.64,33.3,1,22.34
 19/12/2018 10:30:00,33.64,33.3,1,20.9
 19/12/2018 10:45:00,33.51,33.3,1,21.76
 19/12/2018 11:00:00,33.3,33.3,1,23.18
 19/12/2018 11:15:00,33.3,33.3,1,23.18
 19/12/2018 11:30:00,33.3,33.3,1,21.9
 19/12/2018 11:45:00,33.3,33.3,1,21.64
 19/12/2018 12:00:00,33.3,33.3,1,23.31
 19/12/2018 12:15:00,33.3,33.3,1,22.23
 19/12/2018 12:30:00,33.3,33.3,1,21.17
 19/12/2018 12:45:00,33.3,33.3,1,23.11
 19/12/2018 13:00:00,33.3,33.3,1,25.19
 19/12/2018 13:15:00,33.3,33.3,1,25.19
 19/12/2018 13:30:00,33.3,33.3,1,25.06
 19/12/2018 13:45:00,33.3,33.3,1,22.34
 19/12/2018 14:00:00,33.3,33.3,1,22.32
 19/12/2018 14:15:00,33.3,33.3,1,24.16
 19/12/2018 14:30:00,33.3,33.3,1,25.19
 19/12/2018 14:45:00,33.22,33.3,1,25.19
 19/12/2018 15:00:00,33.16,33.3,1,26.51
 19/12/2018 15:15:00,33.16,33.3,1,27.53
 19/12/2018 15:30:00,33.16,33.3,1,29.34
 19/12/2018 15:45:00,33.03,33.3,1,29.34
 19/12/2018 16:00:00,33.17,33.3,1,30.76
 19/12/2018 16:15:00,33.4,33.3,1,27.38
 19/12/2018 16:30:00,33.35,33.3,1,27.9
 19/12/2018 16:45:00,33.44,33.3,1,29.74
 19/12/2018 17:00:00,33.36,33.3,1,29.74
 19/12/2018 17:15:00,33.25,33.3,1,29.74
 19/12/2018 17:30:00,33.25,33.3,1,29.74
 19/12/2018 17:45:00,33.25,33.3,1,29.74
 19/12/2018 18:00:00,33.26,33.3,1,29.74
 19/12/2018 18:15:00,33.29,33.3,1,33.95
 19/12/2018 18:30:00,33.3,33.3,1,34.57
 19/12/2018 18:45:00,33.45,33.3,1,34.57
 19/12/2018 19:00:00,33.25,33.3,1,34.57
 19/12/2018 19:15:00,33.18,33.3,1,34.57
 19/12/2018 19:30:00,33.18,33.3,1,34.57
 19/12/2018 19:45:00,33.27,33.3,1,34.28
 19/12/2018 20:00:00,33.3,33.3,1,32.42
 19/12/2018 20:15:00,33.35,33.3,1,32.42
 19/12/2018 20:30:00,33.37,33.3,1,32.42
 19/12/2018 20:45:00,33.37,33.3,1,31.68
 19/12/2018 21:00:00,33.37,33.3,1,30.41
 19/12/2018 21:15:00,33.29,33.3,1,30.41
 19/12/2018 21:30:00,33.2,33.3,1,28.46
 19/12/2018 21:45:00,33.4,33.3,1,28.4
 19/12/2018 22:00:00,33.52,33.3,1,28.4
 19/12/2018 22:15:00,33.52,33.3,1,27.02
 19/12/2018 22:30:00,33.52,33.3,1,26.39
 19/12/2018 22:45:00,33.52,33.3,1,26.02
 19/12/2018 23:00:00,33.55,33.3,1,24.39
 19/12/2018 23:15:00,33.53,33.3,1,24.39
 19/12/2018 23:30:00,33.59,33.3,1,24.39
 19/12/2018 23:45:00,33.59,33.3,1,24.39
 20/12/2018 00:00:00,33.58,33.3,1,24.39
 20/12/2018 00:15:00,33.32,33.3,1,25.89
 20/12/2018 00:30:00,33.23,33.3,1,26.53
 20/12/2018 00:45:00,33.23,33.3,1,26.53
 20/12/2018 01:00:00,33.23,33.3,1,26.53
 20/12/2018 01:15:00,33.23,33.3,1,26.53
 20/12/2018 01:30:00,33.23,33.3,1,26.53
 20/12/2018 01:45:00,33.34,33.3,1,26.53
 20/12/2018 02:00:00,33.4,33.3,1,26.53
 20/12/2018 02:15:00,33.4,33.3,1,26.53
 20/12/2018 02:30:00,33.4,33.3,1,26.53
 20/12/2018 02:45:00,33.4,33.3,1,26.53
 20/12/2018 03:00:00,33.41,33.3,1,26.53
 20/12/2018 03:15:00,33.54,33.3,1,26.53
 20/12/2018 03:30:00,33.54,33.3,1,26.53
 20/12/2018 03:45:00,33.39,33.3,1,24.72
 20/12/2018 04:00:00,33.23,33.3,1,24.52
 20/12/2018 04:15:00,33.23,33.3,1,24.52
 20/12/2018 04:30:00,33.23,33.3,1,24.52
 20/12/2018 04:45:00,33.23,33.3,1,24.52
 20/12/2018 05:00:00,33.27,33.3,1,24.52
 20/12/2018 05:15:00,33.24,33.3,1,24.52
 20/12/2018 05:30:00,33.23,33.3,1,24.52
 20/12/2018 05:45:00,33.23,33.3,1,24.52
 20/12/2018 06:00:00,33.24,33.3,1,24.52
 20/12/2018 06:15:00,33.17,33.3,1,24.52
 20/12/2018 06:30:00,33.11,33.3,1,25.71
 20/12/2018 06:45:00,33.11,33.3,1,26.66
 20/12/2018 07:00:00,33.11,33.3,1,27.55
 20/12/2018 07:15:00,33.38,33.3,1,29.48
 20/12/2018 07:30:00,33.32,33.3,1,29.29
 20/12/2018 07:45:00,33.3,33.3,1,27.33
 20/12/2018 08:00:00,33.23,33.3,1,27.33
 20/12/2018 08:15:00,33.23,33.3,1,27.33
 20/12/2018 08:30:00,33.23,33.3,1,27.33
 20/12/2018 08:45:00,33.23,33.3,1,29.1
 20/12/2018 09:00:00,33.23,33.3,1,29.48
 20/12/2018 09:15:00,33.23,33.3,1,29.48
 20/12/2018 09:30:00,33.26,33.3,1,29.01
 20/12/2018 09:45:00,33.37,33.3,1,27.47
 20/12/2018 10:00:00,33.39,33.3,1,26.82
 20/12/2018 10:15:00,33.55,33.3,1,25.32
 20/12/2018 10:30:00,33.18,33.3,1,24.4
 20/12/2018 10:45:00,33.18,33.3,1,23.18
 20/12/2018 11:00:00,33.18,33.3,1,22.01
 20/12/2018 11:15:00,33.18,33.3,1,21.3
 20/12/2018 11:30:00,33.18,33.3,1,22.15
 20/12/2018 11:45:00,33.18,33.3,1,23.45
 20/12/2018 12:00:00,33.18,33.3,1,23.45
 20/12/2018 12:15:00,33.18,33.3,1,22.87
 20/12/2018 12:30:00,33.18,33.3,1,23.83
 20/12/2018 12:45:00,33.18,33.3,1,25.86
 20/12/2018 13:00:00,33.18,33.3,1,23.97
 20/12/2018 13:15:00,33.18,33.3,1,25.86
 20/12/2018 13:30:00,33.18,33.3,1,24.74
 20/12/2018 13:45:00,33.18,33.3,1,25.6
 20/12/2018 14:00:00,33.18,33.3,1,25.99
 20/12/2018 14:15:00,33.18,33.3,1,25.99
 20/12/2018 14:30:00,33.18,33.3,1,25.99
 20/12/2018 14:45:00,33.18,33.3,1,26.54
 20/12/2018 15:00:00,32.99,33.3,1,28.14
 20/12/2018 15:15:00,32.99,33.3,1,28.14
 20/12/2018 15:30:00,32.99,33.3,1,28.14
 20/12/2018 15:45:00,33.04,33.3,1,29.37
 20/12/2018 16:00:00,33.15,33.3,1,30.15
 20/12/2018 16:15:00,33.32,33.3,1,26.18
 20/12/2018 16:30:00,33.32,33.3,1,25.86
 20/12/2018 16:45:00,33.23,33.3,1,27.66
 20/12/2018 17:00:00,33.16,33.3,1,27.87
 20/12/2018 17:15:00,33.16,33.3,1,27.87
 20/12/2018 17:30:00,33.16,33.3,1,27.87
 20/12/2018 17:45:00,33.16,33.3,1,27.87
 20/12/2018 18:00:00,33.16,33.3,1,27.87
 20/12/2018 18:15:00,33.19,33.3,1,27.87
 20/12/2018 18:30:00,33.32,33.3,1,27.87
 20/12/2018 18:45:00,33.32,33.3,1,29.72
 20/12/2018 19:00:00,33.32,33.3,1,30.01
 20/12/2018 19:15:00,33.32,33.3,1,31.83
 20/12/2018 19:30:00,33.32,33.3,1,32.15
 20/12/2018 19:45:00,33.32,33.3,1,32.15
 20/12/2018 20:00:00,33.32,33.3,1,32.15
 20/12/2018 20:15:00,33.32,33.3,1,32.15
 20/12/2018 20:30:00,33.32,33.3,1,32.15
 20/12/2018 20:45:00,33.32,33.3,1,32.15
 20/12/2018 21:00:00,33.32,33.3,1,31.22
 20/12/2018 21:15:00,33.46,33.3,1,30.15
 20/12/2018 21:30:00,33.54,33.3,1,30.15
 20/12/2018 21:45:00,33.71,33.3,1,29.3
 20/12/2018 22:00:00,33.66,33.3,1,28.0
 20/12/2018 22:15:00,33.57,33.3,1,26.83
 20/12/2018 22:30:00,33.54,33.3,1,25.99
 20/12/2018 22:45:00,33.42,33.3,1,25.99
 20/12/2018 23:00:00,33.35,33.3,1,25.23
 20/12/2018 23:15:00,33.25,33.3,1,23.85
 20/12/2018 23:30:00,33.38,33.3,1,23.85
 20/12/2018 23:45:00,33.45,33.3,1,23.85
 21/12/2018 00:00:00,33.45,33.3,1,23.85
 21/12/2018 00:15:00,33.3,33.3,1,25.64
 21/12/2018 00:30:00,33.22,33.3,1,25.99
 21/12/2018 00:45:00,33.32,33.3,1,25.99
 21/12/2018 01:00:00,33.32,33.3,1,27.01
 21/12/2018 01:15:00,33.32,33.3,1,27.6
 21/12/2018 01:30:00,33.32,33.3,1,27.6
 21/12/2018 01:45:00,33.48,33.3,1,27.6
 21/12/2018 02:00:00,33.49,33.3,1,26.71
 21/12/2018 02:15:00,33.49,33.3,1,25.59
 21/12/2018 02:30:00,33.49,33.3,1,25.59
 21/12/2018 02:45:00,33.49,33.3,1,25.59
 21/12/2018 03:00:00,33.47,33.3,1,25.08
 21/12/2018 03:15:00,33.08,33.3,1,23.45
 21/12/2018 03:30:00,33.08,33.3,1,23.45
 21/12/2018 03:45:00,33.08,33.3,1,23.45
 21/12/2018 04:00:00,33.16,33.3,1,23.45
 21/12/2018 04:15:00,33.23,33.3,1,23.45
 21/12/2018 04:30:00,33.23,33.3,1,23.45
 21/12/2018 04:45:00,33.23,33.3,1,23.45
 21/12/2018 05:00:00,33.23,33.3,1,23.45
 21/12/2018 05:15:00,33.23,33.3,1,23.45
 21/12/2018 05:30:00,33.23,33.3,1,23.45
 21/12/2018 05:45:00,33.19,33.3,1,23.45
 21/12/2018 06:00:00,33.06,33.3,1,23.45
 21/12/2018 06:15:00,33.32,33.3,1,23.45
 21/12/2018 06:30:00,33.46,33.3,1,23.85
 21/12/2018 06:45:00,33.3,33.3,1,25.46
 21/12/2018 07:00:00,33.11,33.3,1,26.0
 21/12/2018 07:15:00,33.11,33.3,1,27.47
 21/12/2018 07:30:00,33.02,33.3,1,27.47
 21/12/2018 07:45:00,33.24,33.3,1,27.47
 21/12/2018 08:00:00,33.13,33.3,1,29.19
 21/12/2018 08:15:00,33.13,33.3,1,26.13
 21/12/2018 08:30:00,33.26,33.3,1,26.13
 21/12/2018 08:45:00,33.3,33.3,1,26.13
 21/12/2018 09:00:00,33.3,33.3,1,26.13
 21/12/2018 09:15:00,33.3,33.3,1,26.13
 21/12/2018 09:30:00,33.3,33.3,1,26.92
 21/12/2018 09:45:00,33.3,33.3,1,28.4
 21/12/2018 10:00:00,33.3,33.3,1,27.27
 21/12/2018 10:15:00,33.33,33.3,1,24.89
 21/12/2018 10:30:00,33.49,33.3,1,22.85
 21/12/2018 10:45:00,33.49,33.3,1,21.66
 21/12/2018 11:00:00,33.49,33.3,1,20.23
 21/12/2018 11:15:00,33.62,33.3,1,18.22
 21/12/2018 11:30:00,33.64,33.3,1,16.08
 21/12/2018 11:45:00,33.64,33.3,1,16.08
 21/12/2018 12:00:00,33.64,33.3,1,17.63
 21/12/2018 12:15:00,33.64,33.3,1,19.74
 21/12/2018 12:30:00,33.64,33.3,1,20.5
 21/12/2018 12:45:00,33.64,33.3,1,21.68
 21/12/2018 13:00:00,33.64,33.3,1,22.51
 21/12/2018 13:15:00,33.43,33.3,1,22.51
 21/12/2018 13:30:00,33.42,33.3,1,22.51
 21/12/2018 13:45:00,33.42,33.3,1,22.51
 21/12/2018 14:00:00,33.42,33.3,1,22.51
 21/12/2018 14:15:00,33.42,33.3,1,23.34
 21/12/2018 14:30:00,33.41,33.3,1,24.65
 21/12/2018 14:45:00,33.25,33.3,1,24.65
 21/12/2018 15:00:00,33.25,33.3,1,24.65
 21/12/2018 15:15:00,33.25,33.3,1,25.71
 21/12/2018 15:30:00,33.25,33.3,1,26.8
 21/12/2018 15:45:00,33.23,33.3,1,26.8
 21/12/2018 16:00:00,33.08,33.3,1,27.38
 21/12/2018 16:15:00,33.08,33.3,1,26.66
 21/12/2018 16:30:00,33.08,33.3,1,26.66
 21/12/2018 16:45:00,33.08,33.3,1,26.66
 21/12/2018 17:00:00,33.08,33.3,1,26.66
 21/12/2018 17:15:00,33.08,33.3,1,26.66
 21/12/2018 17:30:00,33.08,33.3,1,26.66
 21/12/2018 17:45:00,33.12,33.3,1,26.66
 21/12/2018 18:00:00,33.23,33.3,1,26.66
 21/12/2018 18:15:00,33.23,33.3,1,26.66
 21/12/2018 18:30:00,33.26,33.3,1,26.66
 21/12/2018 18:45:00,33.37,33.3,1,26.66
 21/12/2018 19:00:00,33.37,33.3,1,26.66
 21/12/2018 19:15:00,33.29,33.3,1,29.53
 21/12/2018 19:30:00,33.26,33.3,1,30.95
 21/12/2018 19:45:00,33.37,33.3,1,30.95
 21/12/2018 20:00:00,33.37,33.3,1,30.95
 21/12/2018 20:15:00,33.37,33.3,1,30.95
 21/12/2018 20:30:00,33.43,33.3,1,30.95
 21/12/2018 20:45:00,33.52,33.3,1,28.93
 21/12/2018 21:00:00,33.52,33.3,1,28.81
 21/12/2018 21:15:00,33.65,33.3,1,28.81
 21/12/2018 21:30:00,33.62,33.3,1,28.81
 21/12/2018 21:45:00,33.54,33.3,1,28.66
 21/12/2018 22:00:00,33.54,33.3,1,26.26
 21/12/2018 22:15:00,33.56,33.3,1,26.26
 21/12/2018 22:30:00,33.54,33.3,1,26.26
 21/12/2018 22:45:00,33.54,33.3,1,24.36
 21/12/2018 23:00:00,33.54,33.3,1,24.12
 21/12/2018 23:15:00,33.54,33.3,1,24.12
 21/12/2018 23:30:00,33.54,33.3,1,24.12
 21/12/2018 23:45:00,33.54,33.3,1,24.12
 22/12/2018 00:00:00,33.53,33.3,1,24.12
 22/12/2018 00:15:00,33.22,33.3,1,25.82
 22/12/2018 00:30:00,33.2,33.3,1,26.26
 22/12/2018 00:45:00,33.2,33.3,1,26.26
 22/12/2018 01:00:00,33.14,33.3,1,26.26
 22/12/2018 01:15:00,33.23,33.3,1,26.26
 22/12/2018 01:30:00,33.32,33.3,1,26.26
 22/12/2018 01:45:00,33.4,33.3,1,26.26
 22/12/2018 02:00:00,33.41,33.3,1,26.26
 22/12/2018 02:15:00,33.2,33.3,1,26.26
 22/12/2018 02:30:00,33.2,33.3,1,26.26
