DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 22/12/2018 02:45:00,33.2,33.3,1,26.26
 22/12/2018 03:00:00,33.33,33.3,1,26.14
 22/12/2018 03:15:00,33.35,33.3,1,24.25
 22/12/2018 03:30:00,33.54,33.3,1,24.25
 22/12/2018 03:45:00,33.54,33.3,1,24.25
 22/12/2018 04:00:00,33.54,33.3,1,22.26
 22/12/2018 04:15:00,33.54,33.3,1,22.24
 22/12/2018 04:30:00,33.54,33.3,1,22.24
 22/12/2018 04:45:00,33.54,33.3,1,22.24
 22/12/2018 05:00:00,33.54,33.3,1,22.24
 22/12/2018 05:15:00,33.54,33.3,1,22.24
 22/12/2018 05:30:00,33.54,33.3,1,22.24
 22/12/2018 05:45:00,33.54,33.3,1,22.24
 22/12/2018 06:00:00,33.43,33.3,1,22.24
 22/12/2018 06:15:00,33.25,33.3,1,22.24
 22/12/2018 06:30:00,33.36,33.3,1,22.24
 22/12/2018 06:45:00,33.57,33.3,1,22.24
 22/12/2018 07:00:00,33.57,33.3,1,22.24
 22/12/2018 07:15:00,33.45,33.3,1,22.24
 22/12/2018 07:30:00,33.32,33.3,1,23.05
 22/12/2018 07:45:00,33.27,33.3,1,24.39
 22/12/2018 08:00:00,33.13,33.3,1,24.39
 22/12/2018 08:15:00,33.08,33.3,1,24.39
 22/12/2018 08:30:00,33.2,33.3,1,24.39
 22/12/2018 08:45:00,33.2,33.3,1,24.39
 22/12/2018 09:00:00,33.2,33.3,1,24.39
 22/12/2018 09:15:00,33.2,33.3,1,24.39
 22/12/2018 09:30:00,33.2,33.3,1,24.39
 22/12/2018 09:45:00,33.2,33.3,1,24.39
 22/12/2018 10:00:00,33.2,33.3,1,24.39
 22/12/2018 10:15:00,33.2,33.3,1,24.39
 22/12/2018 10:30:00,33.2,33.3,1,24.26
 22/12/2018 10:45:00,33.35,33.3,1,22.24
 22/12/2018 11:00:00,33.37,33.3,1,22.24
 22/12/2018 11:15:00,33.37,33.3,1,22.24
 22/12/2018 11:30:00,33.37,33.3,1,22.24
 22/12/2018 11:45:00,33.37,33.3,1,22.24
 22/12/2018 12:00:00,33.49,33.3,1,20.94
 22/12/2018 12:15:00,33.54,33.3,1,22.01
 22/12/2018 12:30:00,33.54,33.3,1,22.24
 22/12/2018 12:45:00,33.54,33.3,1,22.24
 22/12/2018 13:00:00,33.54,33.3,1,22.24
 22/12/2018 13:15:00,33.54,33.3,1,22.24
 22/12/2018 13:30:00,33.54,33.3,1,22.24
 22/12/2018 13:45:00,33.54,33.3,1,22.24
 22/12/2018 14:00:00,33.54,33.3,1,22.24
 22/12/2018 14:15:00,33.54,33.3,1,22.24
 22/12/2018 14:30:00,33.54,33.3,1,22.29
 22/12/2018 14:45:00,33.54,33.3,1,24.39
 22/12/2018 15:00:00,33.54,33.3,1,24.39
 22/12/2018 15:15:00,33.54,33.3,1,24.39
 22/12/2018 15:30:00,33.54,33.3,1,24.39
 22/12/2018 15:45:00,33.52,33.3,1,25.4
 22/12/2018 16:00:00,33.35,33.3,1,26.39
 22/12/2018 16:15:00,33.17,33.3,1,27.08
 22/12/2018 16:30:00,33.08,33.3,1,28.28
 22/12/2018 16:45:00,33.08,33.3,1,26.26
 22/12/2018 17:00:00,33.08,33.3,1,26.26
 22/12/2018 17:15:00,33.08,33.3,1,26.26
 22/12/2018 17:30:00,33.08,33.3,1,26.26
 22/12/2018 17:45:00,33.08,33.3,1,26.26
 22/12/2018 18:00:00,33.13,33.3,1,26.26
 22/12/2018 18:15:00,33.15,33.3,1,26.26
 22/12/2018 18:30:00,33.11,33.3,1,26.26
 22/12/2018 18:45:00,33.11,33.3,1,26.26
 22/12/2018 19:00:00,33.11,33.3,1,26.26
 22/12/2018 19:15:00,33.11,33.3,1,26.26
 22/12/2018 19:30:00,33.11,33.3,1,27.84
 22/12/2018 19:45:00,33.11,33.3,1,28.27
 22/12/2018 20:00:00,33.19,33.3,1,28.27
 22/12/2018 20:15:00,33.3,33.3,1,28.27
 22/12/2018 20:30:00,33.3,33.3,1,28.27
 22/12/2018 20:45:00,33.37,33.3,1,26.85
 22/12/2018 21:00:00,33.45,33.3,1,26.26
 22/12/2018 21:15:00,33.45,33.3,1,26.26
 22/12/2018 21:30:00,33.46,33.3,1,26.26
 22/12/2018 21:45:00,33.54,33.3,1,26.26
 22/12/2018 22:00:00,33.54,33.3,1,25.27
 22/12/2018 22:15:00,33.54,33.3,1,24.12
 22/12/2018 22:30:00,33.47,33.3,1,24.12
 22/12/2018 22:45:00,33.42,33.3,1,24.12
 22/12/2018 23:00:00,33.53,33.3,1,23.16
 22/12/2018 23:15:00,33.45,33.3,1,21.97
 22/12/2018 23:30:00,33.5,33.3,1,21.97
 22/12/2018 23:45:00,33.61,33.3,1,21.97
 23/12/2018 00:00:00,33.61,33.3,1,21.97
 23/12/2018 00:15:00,33.35,33.3,1,24.01
 23/12/2018 00:30:00,33.25,33.3,1,25.22
 23/12/2018 00:45:00,33.25,33.3,1,26.13
 23/12/2018 01:00:00,33.25,33.3,1,26.13
 23/12/2018 01:15:00,33.25,33.3,1,26.13
 23/12/2018 01:30:00,33.29,33.3,1,26.13
 23/12/2018 01:45:00,33.42,33.3,1,26.13
 23/12/2018 02:00:00,33.42,33.3,1,26.13
 23/12/2018 02:15:00,33.42,33.3,1,26.13
 23/12/2018 02:30:00,33.53,33.3,1,25.5
 23/12/2018 02:45:00,33.57,33.3,1,24.12
 23/12/2018 03:00:00,33.65,33.3,1,24.12
 23/12/2018 03:15:00,33.71,33.3,1,24.12
 23/12/2018 03:30:00,33.7,33.3,1,24.0
 23/12/2018 03:45:00,33.52,33.3,1,21.57
 23/12/2018 04:00:00,33.52,33.3,1,21.57
 23/12/2018 04:15:00,33.52,33.3,1,21.57
 23/12/2018 04:30:00,33.3,33.3,1,20.53
 23/12/2018 04:45:00,33.08,33.3,1,19.56
 23/12/2018 05:00:00,33.06,33.3,1,19.56
 23/12/2018 05:15:00,33.06,33.3,1,19.56
 23/12/2018 05:30:00,33.06,33.3,1,19.56
 23/12/2018 05:45:00,33.06,33.3,1,19.56
 23/12/2018 06:00:00,33.06,33.3,1,19.56
 23/12/2018 06:15:00,33.06,33.3,1,19.56
 23/12/2018 06:30:00,33.06,33.3,1,19.56
 23/12/2018 06:45:00,33.06,33.3,1,19.56
 23/12/2018 07:00:00,33.08,33.3,1,19.56
 23/12/2018 07:15:00,33.25,33.3,1,19.56
 23/12/2018 07:30:00,33.25,33.3,1,20.29
 23/12/2018 07:45:00,33.18,33.3,1,21.71
 23/12/2018 08:00:00,33.26,33.3,1,22.31
 23/12/2018 08:15:00,33.54,33.3,1,23.85
 23/12/2018 08:30:00,33.54,33.3,1,23.85
 23/12/2018 08:45:00,33.53,33.3,1,23.85
 23/12/2018 09:00:00,33.35,33.3,1,23.85
 23/12/2018 09:15:00,33.35,33.3,1,23.85
 23/12/2018 09:30:00,33.27,33.3,1,23.85
 23/12/2018 09:45:00,33.23,33.3,1,23.85
 23/12/2018 10:00:00,33.54,33.3,1,25.58
 23/12/2018 10:15:00,33.47,33.3,1,25.99
 23/12/2018 10:30:00,33.47,33.3,1,25.99
 23/12/2018 10:45:00,33.47,33.3,1,25.99
 23/12/2018 11:00:00,33.47,33.3,1,25.99
 23/12/2018 11:15:00,33.47,33.3,1,25.99
 23/12/2018 11:30:00,33.47,33.3,1,25.99
 23/12/2018 11:45:00,33.47,33.3,1,25.99
 23/12/2018 12:00:00,33.47,33.3,1,25.99
 23/12/2018 12:15:00,33.57,33.3,1,23.2
 23/12/2018 12:30:00,33.64,33.3,1,21.44
 23/12/2018 12:45:00,33.64,33.3,1,21.44
 23/12/2018 13:00:00,33.64,33.3,1,21.44
 23/12/2018 13:15:00,33.64,33.3,1,21.44
 23/12/2018 13:30:00,33.61,33.3,1,21.44
 23/12/2018 13:45:00,33.45,33.3,1,21.82
 23/12/2018 14:00:00,33.37,33.3,1,25.65
 23/12/2018 14:15:00,33.37,33.3,1,25.72
 23/12/2018 14:30:00,33.37,33.3,1,25.72
 23/12/2018 14:45:00,33.37,33.3,1,25.72
 23/12/2018 15:00:00,33.37,33.3,1,25.72
 23/12/2018 15:15:00,33.37,33.3,1,25.72
 23/12/2018 15:30:00,33.33,33.3,1,25.72
 23/12/2018 15:45:00,33.28,33.3,1,27.14
 23/12/2018 16:00:00,33.14,33.3,1,27.87
 23/12/2018 16:15:00,33.11,33.3,1,27.87
 23/12/2018 16:30:00,33.09,33.3,1,27.87
 23/12/2018 16:45:00,33.2,33.3,1,27.87
 23/12/2018 17:00:00,33.2,33.3,1,27.87
 23/12/2018 17:15:00,33.2,33.3,1,29.65
 23/12/2018 17:30:00,33.2,33.3,1,30.01
 23/12/2018 17:45:00,33.2,33.3,1,30.01
 23/12/2018 18:00:00,33.2,33.3,1,30.01
 23/12/2018 18:15:00,33.25,33.3,1,31.77
 23/12/2018 18:30:00,33.37,33.3,1,32.15
 23/12/2018 18:45:00,33.37,33.3,1,32.15
 23/12/2018 19:00:00,33.44,33.3,1,32.15
 23/12/2018 19:15:00,33.52,33.3,1,31.57
 23/12/2018 19:30:00,33.56,33.3,1,30.01
 23/12/2018 19:45:00,33.66,33.3,1,29.53
 23/12/2018 20:00:00,33.54,33.3,1,27.87
 23/12/2018 20:15:00,33.49,33.3,1,27.87
 23/12/2018 20:30:00,33.49,33.3,1,27.87
 23/12/2018 20:45:00,33.49,33.3,1,27.87
 23/12/2018 21:00:00,33.49,33.3,1,27.87
 23/12/2018 21:15:00,33.49,33.3,1,27.21
 23/12/2018 21:30:00,33.59,33.3,1,25.72
 23/12/2018 21:45:00,33.65,33.3,1,25.72
 23/12/2018 22:00:00,33.42,33.3,1,25.72
 23/12/2018 22:15:00,33.48,33.3,1,24.42
 23/12/2018 22:30:00,33.59,33.3,1,23.72
 23/12/2018 22:45:00,33.59,33.3,1,23.72
 23/12/2018 23:00:00,33.59,33.3,1,22.71
 23/12/2018 23:15:00,33.59,33.3,1,21.57
 23/12/2018 23:30:00,33.59,33.3,1,21.57
 23/12/2018 23:45:00,33.59,33.3,1,21.57
 24/12/2018 00:00:00,33.27,33.3,1,21.57
 24/12/2018 00:00:00,33.27,33.3,1,21.57
 24/12/2018 00:15:00,33.2,33.3,1,21.57
 24/12/2018 00:30:00,33.2,33.3,1,21.57
 24/12/2018 00:45:00,33.2,33.3,1,21.57
 24/12/2018 01:00:00,33.2,33.3,1,21.57
 24/12/2018 01:15:00,33.2,33.3,1,21.57
 24/12/2018 01:30:00,33.2,33.3,1,21.57
 24/12/2018 01:45:00,33.2,33.3,1,21.57
 24/12/2018 02:00:00,33.2,33.3,1,21.57
 24/12/2018 02:15:00,33.2,33.3,1,21.57
 24/12/2018 02:30:00,33.2,33.3,1,21.57
 24/12/2018 02:45:00,33.2,33.3,1,21.57
 24/12/2018 03:00:00,33.2,33.3,1,21.57
 24/12/2018 03:15:00,33.2,33.3,1,21.57
 24/12/2018 03:30:00,33.2,33.3,1,21.57
 24/12/2018 03:45:00,33.2,33.3,1,21.57
 24/12/2018 04:00:00,33.2,33.3,1,21.57
 24/12/2018 04:15:00,33.2,33.3,1,21.57
 24/12/2018 04:30:00,33.2,33.3,1,21.57
 24/12/2018 04:45:00,33.2,33.3,1,21.57
 24/12/2018 05:00:00,33.2,33.3,1,21.57
 24/12/2018 05:15:00,33.2,33.3,1,21.57
 24/12/2018 05:30:00,33.2,33.3,1,21.57
 24/12/2018 05:45:00,33.2,33.3,1,21.57
 24/12/2018 06:00:00,33.2,33.3,1,21.57
 24/12/2018 06:15:00,33.2,33.3,1,21.57
 24/12/2018 06:30:00,33.2,33.3,1,21.57
 24/12/2018 06:45:00,33.2,33.3,1,21.57
 24/12/2018 07:00:00,33.2,33.3,1,21.57
 24/12/2018 07:15:00,33.2,33.3,1,21.57
 24/12/2018 07:30:00,33.2,33.3,1,21.57
 24/12/2018 07:45:00,33.2,33.3,1,21.57
 24/12/2018 08:00:00,33.2,33.3,1,21.57
 24/12/2018 08:15:00,33.2,33.3,1,21.57
 24/12/2018 08:30:00,33.2,33.3,1,21.57
 24/12/2018 08:45:00,33.2,33.3,1,21.57
 24/12/2018 09:00:00,33.2,33.3,1,21.57
 24/12/2018 09:15:00,33.2,33.3,1,21.57
 24/12/2018 09:30:00,33.2,33.3,1,21.57
 24/12/2018 09:45:00,33.2,33.3,1,21.57
 24/12/2018 10:00:00,33.2,33.3,1,21.57
 24/12/2018 10:15:00,33.2,33.3,1,21.57
 24/12/2018 10:30:00,33.2,33.3,1,21.57
 24/12/2018 10:45:00,33.2,33.3,1,21.57
 24/12/2018 11:00:00,33.2,33.3,1,21.57
 24/12/2018 11:15:00,33.2,33.3,1,21.57
 24/12/2018 11:30:00,33.2,33.3,1,21.57
 24/12/2018 11:45:00,33.2,33.3,1,21.57
 24/12/2018 12:00:00,33.2,33.3,1,21.57
 24/12/2018 12:15:00,33.2,33.3,1,21.57
 24/12/2018 12:30:00,33.2,33.3,1,21.57
 24/12/2018 12:45:00,33.2,33.3,1,21.57
 24/12/2018 13:00:00,33.2,33.3,1,21.57
 24/12/2018 13:15:00,33.2,33.3,1,21.57
 24/12/2018 13:30:00,33.2,33.3,1,21.57
 24/12/2018 13:45:00,33.2,33.3,1,21.57
 24/12/2018 14:00:00,33.2,33.3,1,21.57
 24/12/2018 14:15:00,33.2,33.3,1,21.57
 24/12/2018 14:30:00,33.2,33.3,1,21.57
 24/12/2018 14:45:00,33.2,33.3,1,21.57
 24/12/2018 15:00:00,33.2,33.3,1,21.57
 24/12/2018 15:15:00,33.2,33.3,1,21.57
 24/12/2018 15:30:00,33.2,33.3,1,21.57
 24/12/2018 15:45:00,33.2,33.3,1,21.57
 24/12/2018 16:00:00,33.2,33.3,1,21.57
 24/12/2018 16:15:00,33.2,33.3,1,21.57
 24/12/2018 16:30:00,33.2,33.3,1,21.57
 24/12/2018 16:45:00,33.2,33.3,1,21.57
 24/12/2018 17:00:00,33.2,33.3,1,21.57
 24/12/2018 17:15:00,33.2,33.3,1,21.57
 24/12/2018 17:30:00,33.2,33.3,1,21.57
 24/12/2018 17:45:00,33.2,33.3,1,21.57
 24/12/2018 18:00:00,33.2,33.3,1,21.57
 24/12/2018 18:15:00,33.2,33.3,1,21.57
 24/12/2018 18:30:00,33.2,33.3,1,21.57
 24/12/2018 18:45:00,33.2,33.3,1,21.57
 24/12/2018 19:00:00,33.2,33.3,1,21.57
 24/12/2018 19:15:00,33.2,33.3,1,21.57
 24/12/2018 19:30:00,33.2,33.3,1,21.57
 24/12/2018 19:45:00,33.2,33.3,1,21.57
 24/12/2018 20:00:00,33.2,33.3,1,21.57
 24/12/2018 20:15:00,33.2,33.3,1,21.57
 24/12/2018 20:30:00,33.2,33.3,1,21.57
 24/12/2018 20:45:00,33.2,33.3,1,21.57
 24/12/2018 21:00:00,33.2,33.3,1,21.57
 24/12/2018 21:15:00,33.2,33.3,1,21.57
 24/12/2018 21:30:00,33.2,33.3,1,21.57
 24/12/2018 21:45:00,33.2,33.3,1,21.57
 24/12/2018 22:00:00,33.2,33.3,1,21.57
 24/12/2018 22:15:00,33.2,33.3,1,21.57
 24/12/2018 22:30:00,33.2,33.3,1,21.57
 24/12/2018 22:45:00,33.2,33.3,1,21.57
 24/12/2018 23:00:00,33.2,33.3,1,21.57
 24/12/2018 23:15:00,33.2,33.3,1,21.57
 24/12/2018 23:30:00,33.2,33.3,1,21.57
 24/12/2018 23:45:00,33.2,33.3,1,21.57
 25/12/2018 00:00:00,33.2,33.3,1,21.57
 25/12/2018 00:15:00,33.2,33.3,1,21.57
 25/12/2018 00:30:00,33.2,33.3,1,21.57
 25/12/2018 00:45:00,33.2,33.3,1,21.57
 25/12/2018 01:00:00,33.2,33.3,1,21.57
 25/12/2018 01:15:00,33.2,33.3,1,21.57
 25/12/2018 01:30:00,33.2,33.3,1,21.57
 25/12/2018 01:45:00,33.2,33.3,1,21.57
 25/12/2018 02:00:00,33.2,33.3,1,21.57
 25/12/2018 02:15:00,33.2,33.3,1,21.57
 25/12/2018 02:30:00,33.2,33.3,1,21.57
 25/12/2018 02:45:00,33.2,33.3,1,21.57
 25/12/2018 03:00:00,33.2,33.3,1,21.57
 25/12/2018 03:15:00,33.2,33.3,1,21.57
 25/12/2018 03:30:00,33.2,33.3,1,21.57
 25/12/2018 03:45:00,33.2,33.3,1,21.57
 25/12/2018 04:00:00,33.2,33.3,1,21.57
 25/12/2018 04:15:00,33.2,33.3,1,21.57
 25/12/2018 04:30:00,33.2,33.3,1,21.57
 25/12/2018 04:45:00,33.2,33.3,1,21.57
 25/12/2018 05:00:00,33.2,33.3,1,21.57
 25/12/2018 05:15:00,33.2,33.3,1,21.57
 25/12/2018 05:30:00,33.2,33.3,1,21.57
 25/12/2018 05:45:00,33.2,33.3,1,21.57
 25/12/2018 06:00:00,33.2,33.3,1,21.57
 25/12/2018 06:15:00,33.2,33.3,1,21.57
 25/12/2018 06:30:00,33.2,33.3,1,21.57
 25/12/2018 06:45:00,33.2,33.3,1,21.57
 25/12/2018 07:00:00,33.2,33.3,1,21.57
 25/12/2018 07:15:00,33.2,33.3,1,21.57
 25/12/2018 07:30:00,33.2,33.3,1,21.57
 25/12/2018 07:45:00,33.2,33.3,1,21.57
 25/12/2018 08:00:00,33.2,33.3,1,21.57
 25/12/2018 08:15:00,33.2,33.3,1,21.57
 25/12/2018 08:30:00,33.2,33.3,1,21.57
 25/12/2018 08:45:00,33.2,33.3,1,21.57
 25/12/2018 09:00:00,33.2,33.3,1,21.57
 25/12/2018 09:15:00,33.2,33.3,1,21.57
 25/12/2018 09:30:00,33.2,33.3,1,21.57
 25/12/2018 09:45:00,33.2,33.3,1,21.57
 25/12/2018 10:00:00,33.2,33.3,1,21.57
 25/12/2018 10:15:00,33.2,33.3,1,21.57
 25/12/2018 10:30:00,33.2,33.3,1,21.57
 25/12/2018 10:45:00,33.2,33.3,1,21.57
 25/12/2018 11:00:00,33.2,33.3,1,21.57
 25/12/2018 11:15:00,33.2,33.3,1,21.57
 25/12/2018 11:30:00,33.2,33.3,1,21.57
 25/12/2018 11:45:00,33.2,33.3,1,21.57
 25/12/2018 12:00:00,33.2,33.3,1,21.57
 25/12/2018 12:15:00,33.2,33.3,1,21.57
 25/12/2018 12:30:00,33.2,33.3,1,21.57
 25/12/2018 12:45:00,33.2,33.3,1,21.57
 25/12/2018 13:00:00,33.2,33.3,1,21.57
 25/12/2018 13:15:00,33.2,33.3,1,21.57
 25/12/2018 13:30:00,33.2,33.3,1,21.57
 25/12/2018 13:45:00,33.2,33.3,1,21.57
 25/12/2018 14:00:00,33.2,33.3,1,21.57
 25/12/2018 14:15:00,33.2,33.3,1,21.57
 25/12/2018 14:30:00,33.2,33.3,1,21.57
 25/12/2018 14:45:00,33.2,33.3,1,21.57
 25/12/2018 15:00:00,33.2,33.3,1,21.57
 25/12/2018 15:15:00,33.2,33.3,1,21.57
 25/12/2018 15:30:00,33.2,33.3,1,21.57
 25/12/2018 15:45:00,33.2,33.3,1,21.57
 25/12/2018 16:00:00,33.2,33.3,1,21.57
 25/12/2018 16:15:00,33.2,33.3,1,21.57
 25/12/2018 16:30:00,33.2,33.3,1,21.57
 25/12/2018 16:45:00,33.2,33.3,1,21.57
 25/12/2018 17:00:00,33.2,33.3,1,21.57
 25/12/2018 17:15:00,33.2,33.3,1,21.57
 25/12/2018 17:30:00,33.2,33.3,1,21.57
 25/12/2018 17:45:00,33.2,33.3,1,21.57
 25/12/2018 18:00:00,33.2,33.3,1,21.57
 25/12/2018 18:15:00,33.2,33.3,1,21.57
 25/12/2018 18:30:00,33.2,33.3,1,21.57
 25/12/2018 18:45:00,33.2,33.3,1,21.57
 25/12/2018 19:00:00,33.2,33.3,1,21.57
 25/12/2018 19:15:00,33.2,33.3,1,21.57
 25/12/2018 19:30:00,33.2,33.3,1,21.57
 25/12/2018 19:45:00,33.2,33.3,1,21.57
 25/12/2018 20:00:00,33.2,33.3,1,21.57
 25/12/2018 20:15:00,33.2,33.3,1,21.57
 25/12/2018 20:30:00,33.2,33.3,1,21.57
 25/12/2018 20:45:00,33.2,33.3,1,21.57
 25/12/2018 21:00:00,33.2,33.3,1,21.57
 25/12/2018 21:15:00,33.2,33.3,1,21.57
 25/12/2018 21:30:00,33.2,33.3,1,21.57
 25/12/2018 21:45:00,33.2,33.3,1,21.57
 25/12/2018 22:00:00,33.2,33.3,1,21.57
 25/12/2018 22:15:00,33.2,33.3,1,21.57
 25/12/2018 22:30:00,33.2,33.3,1,21.57
 25/12/2018 22:45:00,33.2,33.3,1,21.57
 25/12/2018 23:00:00,33.2,33.3,1,21.57
 25/12/2018 23:15:00,33.2,33.3,1,21.57
 25/12/2018 23:30:00,33.2,33.3,1,21.57
 25/12/2018 23:45:00,33.2,33.3,1,21.57
 26/12/2018 00:00:00,33.2,33.3,1,21.57
 26/12/2018 00:15:00,33.2,33.3,1,21.57
 26/12/2018 00:30:00,33.2,33.3,1,21.57
 26/12/2018 00:45:00,33.2,33.3,1,21.57
 26/12/2018 01:00:00,33.2,33.3,1,21.57
 26/12/2018 01:15:00,33.2,33.3,1,21.57
 26/12/2018 01:30:00,33.2,33.3,1,21.57
 26/12/2018 01:45:00,33.2,33.3,1,21.57
 26/12/2018 02:00:00,33.2,33.3,1,21.57
 26/12/2018 02:15:00,33.2,33.3,1,21.57
 26/12/2018 02:30:00,33.2,33.3,1,21.57
 26/12/2018 02:45:00,33.2,33.3,1,21.57
 26/12/2018 03:00:00,33.2,33.3,1,21.57
 26/12/2018 03:15:00,33.2,33.3,1,21.57
 26/12/2018 03:30:00,33.2,33.3,1,21.57
 26/12/2018 03:45:00,33.2,33.3,1,21.57
 26/12/2018 04:00:00,33.2,33.3,1,21.57
 26/12/2018 04:15:00,33.2,33.3,1,21.57
 26/12/2018 04:30:00,33.2,33.3,1,21.57
 26/12/2018 04:45:00,33.2,33.3,1,21.57
 26/12/2018 05:00:00,33.2,33.3,1,21.57
 26/12/2018 05:15:00,33.2,33.3,1,21.57
 26/12/2018 05:30:00,33.2,33.3,1,21.57
 26/12/2018 05:45:00,33.2,33.3,1,21.57
 26/12/2018 06:00:00,33.2,33.3,1,21.57
 26/12/2018 06:15:00,33.2,33.3,1,21.57
 26/12/2018 06:30:00,33.2,33.3,1,21.57
 26/12/2018 06:45:00,33.2,33.3,1,21.57
 26/12/2018 07:00:00,33.2,33.3,1,21.57
 26/12/2018 07:15:00,33.2,33.3,1,21.57
 26/12/2018 07:30:00,33.2,33.3,1,21.57
 26/12/2018 07:45:00,33.2,33.3,1,21.57
 26/12/2018 08:00:00,33.2,33.3,1,21.57
 26/12/2018 08:15:00,33.2,33.3,1,21.57
 26/12/2018 08:30:00,33.2,33.3,1,21.57
 26/12/2018 08:45:00,33.2,33.3,1,21.57
 26/12/2018 09:00:00,33.2,33.3,1,21.57
 26/12/2018 09:15:00,33.2,33.3,1,21.57
 26/12/2018 09:30:00,33.2,33.3,1,21.57
 26/12/2018 09:45:00,33.2,33.3,1,21.57
 26/12/2018 10:00:00,33.2,33.3,1,21.57
 26/12/2018 10:15:00,33.2,33.3,1,21.57
 26/12/2018 10:30:00,33.2,33.3,1,21.57
 26/12/2018 10:45:00,33.2,33.3,1,21.57
 26/12/2018 11:00:00,33.2,33.3,1,21.57
 26/12/2018 11:15:00,33.2,33.3,1,21.57
 26/12/2018 11:30:00,33.2,33.3,1,21.57
 26/12/2018 11:45:00,33.2,33.3,1,21.57
 26/12/2018 12:00:00,33.2,33.3,1,21.57
 26/12/2018 12:15:00,33.2,33.3,1,21.57
 26/12/2018 12:30:00,33.2,33.3,1,21.57
 26/12/2018 12:45:00,33.2,33.3,1,21.57
 26/12/2018 13:00:00,33.2,33.3,1,21.57
 26/12/2018 13:15:00,33.2,33.3,1,21.57
 26/12/2018 13:30:00,33.2,33.3,1,21.57
 26/12/2018 13:45:00,33.2,33.3,1,21.57
 26/12/2018 14:00:00,33.2,33.3,1,21.57
 26/12/2018 14:15:00,33.2,33.3,1,21.57
 26/12/2018 14:30:00,33.2,33.3,1,21.57
 26/12/2018 14:45:00,33.2,33.3,1,21.57
 26/12/2018 15:00:00,33.2,33.3,1,21.57
 26/12/2018 15:15:00,33.2,33.3,1,21.57
 26/12/2018 15:30:00,33.2,33.3,1,21.57
 26/12/2018 15:45:00,33.2,33.3,1,21.57
 26/12/2018 16:00:00,33.2,33.3,1,21.57
 26/12/2018 16:15:00,33.2,33.3,1,21.57
 26/12/2018 16:30:00,33.2,33.3,1,21.57
 26/12/2018 16:45:00,33.2,33.3,1,21.57
 26/12/2018 17:00:00,33.2,33.3,1,21.57
 26/12/2018 17:15:00,33.2,33.3,1,21.57
 26/12/2018 17:30:00,33.2,33.3,1,21.57
 26/12/2018 17:45:00,33.2,33.3,1,21.57
 26/12/2018 18:00:00,33.2,33.3,1,21.57
 26/12/2018 18:15:00,33.2,33.3,1,21.57
 26/12/2018 18:30:00,33.2,33.3,1,21.57
 26/12/2018 18:45:00,33.2,33.3,1,21.57
 26/12/2018 19:00:00,33.2,33.3,1,21.57
 26/12/2018 19:15:00,33.2,33.3,1,21.57
 26/12/2018 19:30:00,33.2,33.3,1,21.57
 26/12/2018 19:45:00,33.2,33.3,1,21.57
 26/12/2018 20:00:00,33.2,33.3,1,21.57
 26/12/2018 20:15:00,33.2,33.3,1,21.57
 26/12/2018 20:30:00,33.2,33.3,1,21.57
 26/12/2018 20:45:00,33.2,33.3,1,21.57
 26/12/2018 21:00:00,33.2,33.3,1,21.57
 26/12/2018 21:15:00,33.2,33.3,1,21.57
 26/12/2018 21:30:00,33.2,33.3,1,21.57
 26/12/2018 21:45:00,33.2,33.3,1,21.57
 26/12/2018 22:00:00,33.2,33.3,1,21.57
 26/12/2018 22:15:00,33.2,33.3,1,21.57
 26/12/2018 22:30:00,33.2,33.3,1,21.57
 26/12/2018 22:45:00,33.2,33.3,1,21.57
 26/12/2018 23:00:00,33.2,33.3,1,21.57
 26/12/2018 23:15:00,33.2,33.3,1,21.57
 26/12/2018 23:30:00,33.2,33.3,1,21.57
 26/12/2018 23:45:00,33.2,33.3,1,21.57
 27/12/2018 00:00:00,33.2,33.3,1,21.57
 27/12/2018 00:15:00,33.2,33.3,1,21.57
 27/12/2018 00:30:00,33.2,33.3,1,21.57
 27/12/2018 00:45:00,33.2,33.3,1,21.57
 27/12/2018 01:00:00,33.2,33.3,1,21.57
 27/12/2018 01:15:00,33.2,33.3,1,21.57
 27/12/2018 01:30:00,33.2,33.3,1,21.57
 27/12/2018 01:45:00,33.2,33.3,1,21.57
 27/12/2018 02:00:00,33.2,33.3,1,21.57
 27/12/2018 02:15:00,33.2,33.3,1,21.57
 27/12/2018 02:30:00,33.2,33.3,1,21.57
 27/12/2018 02:45:00,33.2,33.3,1,21.57
 27/12/2018 03:00:00,33.2,33.3,1,21.57
 27/12/2018 03:15:00,33.2,33.3,1,21.57
 27/12/2018 03:30:00,33.2,33.3,1,21.57
 27/12/2018 03:45:00,33.2,33.3,1,21.57
 27/12/2018 04:00:00,33.2,33.3,1,21.57
 27/12/2018 04:15:00,33.2,33.3,1,21.57
 27/12/2018 04:30:00,33.2,33.3,1,21.57
 27/12/2018 04:45:00,33.2,33.3,1,21.57
 27/12/2018 05:00:00,33.2,33.3,1,21.57
 27/12/2018 05:15:00,33.2,33.3,1,21.57
 27/12/2018 05:30:00,33.2,33.3,1,21.57
 27/12/2018 05:45:00,33.2,33.3,1,21.57
 27/12/2018 06:00:00,33.2,33.3,1,21.57
 27/12/2018 06:15:00,33.2,33.3,1,21.57
 27/12/2018 06:30:00,33.2,33.3,1,21.57
 27/12/2018 06:45:00,33.2,33.3,1,21.57
 27/12/2018 07:00:00,33.2,33.3,1,21.57
 27/12/2018 07:15:00,33.2,33.3,1,21.57
 27/12/2018 07:30:00,33.2,33.3,1,21.57
 27/12/2018 07:45:00,33.2,33.3,1,21.57
 27/12/2018 08:00:00,33.2,33.3,1,21.57
 27/12/2018 08:15:00,33.2,33.3,1,21.57
 27/12/2018 08:30:00,33.2,33.3,1,21.57
 27/12/2018 08:45:00,33.2,33.3,1,21.57
 27/12/2018 09:00:00,33.2,33.3,1,21.57
 27/12/2018 09:15:00,33.2,33.3,1,21.57
 27/12/2018 09:30:00,33.2,33.3,1,21.57
 27/12/2018 09:45:00,33.2,33.3,1,21.57
 27/12/2018 10:00:00,33.2,33.3,1,21.57
 27/12/2018 10:15:00,33.2,33.3,1,21.57
 27/12/2018 10:30:00,33.2,33.3,1,21.57
 27/12/2018 10:45:00,33.2,33.3,1,21.57
 27/12/2018 11:00:00,33.2,33.3,1,21.57
 27/12/2018 11:15:00,33.2,33.3,1,21.57
 27/12/2018 11:30:00,33.2,33.3,1,21.57
 27/12/2018 11:45:00,33.2,33.3,1,21.57
 27/12/2018 12:00:00,33.2,33.3,1,21.57
 27/12/2018 12:15:00,33.2,33.3,1,21.57
 27/12/2018 12:30:00,33.2,33.3,1,21.57
 27/12/2018 12:45:00,33.2,33.3,1,21.57
 27/12/2018 13:00:00,33.2,33.3,1,21.57
 27/12/2018 13:15:00,33.2,33.3,1,21.57
 27/12/2018 13:30:00,33.2,33.3,1,21.57
 27/12/2018 13:45:00,33.2,33.3,1,21.57
 27/12/2018 14:00:00,33.2,33.3,1,21.57
 27/12/2018 14:15:00,33.2,33.3,1,21.57
 27/12/2018 14:30:00,33.2,33.3,1,21.57
 27/12/2018 14:45:00,33.2,33.3,1,21.57
 27/12/2018 15:00:00,33.2,33.3,1,21.57
 27/12/2018 15:15:00,33.2,33.3,1,21.57
 27/12/2018 15:30:00,33.2,33.3,1,21.57
 27/12/2018 15:45:00,33.2,33.3,1,21.57
 27/12/2018 16:00:00,33.2,33.3,1,21.57
 27/12/2018 16:15:00,33.2,33.3,1,21.57
 27/12/2018 16:30:00,33.2,33.3,1,21.57
 27/12/2018 16:45:00,33.2,33.3,1,21.57
 27/12/2018 17:00:00,33.2,33.3,1,21.57
 27/12/2018 17:15:00,33.2,33.3,1,21.57
 27/12/2018 17:30:00,33.2,33.3,1,21.57
 27/12/2018 17:45:00,33.2,33.3,1,21.57
 27/12/2018 18:00:00,33.2,33.3,1,21.57
 27/12/2018 18:15:00,33.2,33.3,1,21.57
 27/12/2018 18:30:00,33.2,33.3,1,21.57
 27/12/2018 18:45:00,33.2,33.3,1,21.57
 27/12/2018 19:00:00,33.2,33.3,1,21.57
 27/12/2018 19:15:00,33.2,33.3,1,21.57
 27/12/2018 19:30:00,33.2,33.3,1,21.57
 27/12/2018 19:45:00,33.2,33.3,1,21.57
 27/12/2018 20:00:00,33.2,33.3,1,21.57
 27/12/2018 20:15:00,33.2,33.3,1,21.57
 27/12/2018 20:30:00,33.2,33.3,1,21.57
 27/12/2018 20:45:00,33.2,33.3,1,21.57
 27/12/2018 21:00:00,33.2,33.3,1,21.57
 27/12/2018 21:15:00,33.2,33.3,1,21.57
 27/12/2018 21:30:00,33.2,33.3,1,21.57
 27/12/2018 21:45:00,33.2,33.3,1,21.57
 27/12/2018 22:00:00,33.2,33.3,1,21.57
 27/12/2018 22:15:00,33.2,33.3,1,21.57
 27/12/2018 22:30:00,33.2,33.3,1,21.57
 27/12/2018 22:45:00,33.2,33.3,1,21.57
 27/12/2018 23:00:00,33.2,33.3,1,21.57
 27/12/2018 23:15:00,33.2,33.3,1,21.57
 27/12/2018 23:30:00,33.2,33.3,1,21.57
 27/12/2018 23:45:00,33.2,33.3,1,21.57
 28/12/2018 00:00:00,33.2,33.3,1,21.57
 28/12/2018 00:15:00,33.2,33.3,1,21.57
 28/12/2018 00:30:00,33.2,33.3,1,21.57
 28/12/2018 00:45:00,33.2,33.3,1,21.57
 28/12/2018 01:00:00,33.2,33.3,1,21.57
 28/12/2018 01:15:00,33.2,33.3,1,21.57
 28/12/2018 01:30:00,33.2,33.3,1,21.57
 28/12/2018 01:45:00,33.2,33.3,1,21.57
 28/12/2018 02:00:00,33.2,33.3,1,21.57
 28/12/2018 02:15:00,33.2,33.3,1,21.57
 28/12/2018 02:30:00,33.2,33.3,1,21.57
 28/12/2018 02:45:00,33.2,33.3,1,21.57
 28/12/2018 03:00:00,33.2,33.3,1,21.57
 28/12/2018 03:15:00,33.2,33.3,1,21.57
 28/12/2018 03:30:00,33.2,33.3,1,21.57
 28/12/2018 03:45:00,33.2,33.3,1,21.57
 28/12/2018 04:00:00,33.2,33.3,1,21.57
 28/12/2018 04:15:00,33.2,33.3,1,21.57
 28/12/2018 04:30:00,33.2,33.3,1,21.57
 28/12/2018 04:45:00,33.2,33.3,1,21.57
 28/12/2018 05:00:00,33.2,33.3,1,21.57
 28/12/2018 05:15:00,33.2,33.3,1,21.57
 28/12/2018 05:30:00,33.2,33.3,1,21.57
 28/12/2018 05:45:00,33.2,33.3,1,21.57
 28/12/2018 06:00:00,33.2,33.3,1,21.57
 28/12/2018 06:15:00,33.2,33.3,1,21.57
 28/12/2018 06:30:00,33.2,33.3,1,21.57
 28/12/2018 06:45:00,33.2,33.3,1,21.57
 28/12/2018 07:00:00,33.2,33.3,1,21.57
 28/12/2018 07:15:00,33.2,33.3,1,21.57
 28/12/2018 07:30:00,33.2,33.3,1,21.57
 28/12/2018 07:45:00,33.2,33.3,1,21.57
 28/12/2018 08:00:00,33.2,33.3,1,21.57
 28/12/2018 08:15:00,33.2,33.3,1,21.57
 28/12/2018 08:30:00,33.2,33.3,1,21.57
 28/12/2018 08:45:00,33.2,33.3,1,21.57
 28/12/2018 09:00:00,33.2,33.3,1,21.57
 28/12/2018 09:15:00,33.2,33.3,1,21.57
 28/12/2018 09:30:00,33.2,33.3,1,21.57
 28/12/2018 09:45:00,33.2,33.3,1,21.57
 28/12/2018 10:00:00,33.2,33.3,1,21.57
 28/12/2018 10:15:00,33.2,33.3,1,21.57
 28/12/2018 10:30:00,33.2,33.3,1,21.57
 28/12/2018 10:45:00,33.2,33.3,1,21.57
 28/12/2018 11:00:00,33.2,33.3,1,21.57
 28/12/2018 11:15:00,33.2,33.3,1,21.57
 28/12/2018 11:30:00,33.2,33.3,1,21.57
 28/12/2018 11:45:00,33.2,33.3,1,21.57
 28/12/2018 12:00:00,33.2,33.3,1,21.57
 28/12/2018 12:15:00,33.2,33.3,1,21.57
 28/12/2018 12:30:00,33.2,33.3,1,21.57
 28/12/2018 12:45:00,33.2,33.3,1,21.57
 28/12/2018 13:00:00,33.2,33.3,1,21.57
 28/12/2018 13:15:00,33.2,33.3,1,21.57
 28/12/2018 13:30:00,33.2,33.3,1,21.57
 28/12/2018 13:45:00,33.2,33.3,1,21.57
 28/12/2018 14:00:00,33.2,33.3,1,21.57
 28/12/2018 14:15:00,33.2,33.3,1,21.57
 28/12/2018 14:30:00,33.2,33.3,1,21.57
 28/12/2018 14:45:00,33.2,33.3,1,21.57
 28/12/2018 15:00:00,33.2,33.3,1,21.57
 28/12/2018 15:15:00,33.2,33.3,1,21.57
 28/12/2018 15:30:00,33.2,33.3,1,21.57
 28/12/2018 15:45:00,33.2,33.3,1,21.57
 28/12/2018 16:00:00,33.2,33.3,1,21.57
 28/12/2018 16:15:00,33.2,33.3,1,21.57
 28/12/2018 16:30:00,33.2,33.3,1,21.57
 28/12/2018 16:45:00,33.2,33.3,1,21.57
 28/12/2018 17:00:00,33.2,33.3,1,21.57
 28/12/2018 17:15:00,33.2,33.3,1,21.57
 28/12/2018 17:30:00,33.2,33.3,1,21.57
 28/12/2018 17:45:00,33.2,33.3,1,21.57
 28/12/2018 18:00:00,33.2,33.3,1,21.57
 28/12/2018 18:15:00,33.2,33.3,1,21.57
 28/12/2018 18:30:00,33.2,33.3,1,21.57
 28/12/2018 18:45:00,33.2,33.3,1,21.57
 28/12/2018 19:00:00,33.2,33.3,1,21.57
 28/12/2018 19:15:00,33.2,33.3,1,21.57
 28/12/2018 19:30:00,33.2,33.3,1,21.57
 28/12/2018 19:45:00,33.2,33.3,1,21.57
 28/12/2018 20:00:00,33.2,33.3,1,21.57
 28/12/2018 20:15:00,33.2,33.3,1,21.57
 28/12/2018 20:30:00,33.2,33.3,1,21.57
 28/12/2018 20:45:00,33.2,33.3,1,21.57
 28/12/2018 21:00:00,33.2,33.3,1,21.57
 28/12/2018 21:15:00,33.2,33.3,1,21.57
 28/12/2018 21:30:00,33.2,33.3,1,21.57
 28/12/2018 21:45:00,33.2,33.3,1,21.57
 28/12/2018 22:00:00,33.2,33.3,1,21.57
 28/12/2018 22:15:00,33.2,33.3,1,21.57
 28/12/2018 22:30:00,33.2,33.3,1,21.57
 28/12/2018 22:45:00,33.2,33.3,1,21.57
 28/12/2018 23:00:00,33.2,33.3,1,21.57
 28/12/2018 23:15:00,33.2,33.3,1,21.57
 28/12/2018 23:30:00,33.2,33.3,1,21.57
 28/12/2018 23:45:00,33.2,33.3,1,21.57
 29/12/2018 00:00:00,33.2,33.3,1,21.57
 29/12/2018 00:15:00,33.2,33.3,1,21.57
 29/12/2018 00:30:00,33.2,33.3,1,21.57
 29/12/2018 00:45:00,33.2,33.3,1,21.57
 29/12/2018 01:00:00,33.2,33.3,1,21.57
 29/12/2018 01:15:00,33.2,33.3,1,21.57
 29/12/2018 01:30:00,33.2,33.3,1,21.57
 29/12/2018 01:45:00,33.2,33.3,1,21.57
 29/12/2018 02:00:00,33.2,33.3,1,21.57
 29/12/2018 02:15:00,33.2,33.3,1,21.57
 29/12/2018 02:30:00,33.2,33.3,1,21.57
 29/12/2018 02:45:00,33.2,33.3,1,21.57
 29/12/2018 03:00:00,33.2,33.3,1,21.57
 29/12/2018 03:15:00,33.2,33.3,1,21.57
 29/12/2018 03:30:00,33.2,33.3,1,21.57
 29/12/2018 03:45:00,33.2,33.3,1,21.57
 29/12/2018 04:00:00,33.2,33.3,1,21.57
 29/12/2018 04:15:00,33.2,33.3,1,21.57
 29/12/2018 04:30:00,33.2,33.3,1,21.57
 29/12/2018 04:45:00,33.2,33.3,1,21.57
 29/12/2018 05:00:00,33.2,33.3,1,21.57
 29/12/2018 05:15:00,33.2,33.3,1,21.57
 29/12/2018 05:30:00,33.2,33.3,1,21.57
 29/12/2018 05:45:00,33.2,33.3,1,21.57
 29/12/2018 06:00:00,33.2,33.3,1,21.57
 29/12/2018 06:15:00,33.2,33.3,1,21.57
 29/12/2018 06:30:00,33.2,33.3,1,21.57
 29/12/2018 06:45:00,33.2,33.3,1,21.57
 29/12/2018 07:00:00,33.2,33.3,1,21.57
 29/12/2018 07:15:00,33.2,33.3,1,21.57
 29/12/2018 07:30:00,33.2,33.3,1,21.57
 29/12/2018 07:45:00,33.2,33.3,1,21.57
 29/12/2018 08:00:00,33.2,33.3,1,21.57
 29/12/2018 08:15:00,33.2,33.3,1,21.57
 29/12/2018 08:30:00,33.2,33.3,1,21.57
 29/12/2018 08:45:00,33.2,33.3,1,21.57
 29/12/2018 09:00:00,33.2,33.3,1,21.57
 29/12/2018 09:15:00,33.2,33.3,1,21.57
 29/12/2018 09:30:00,33.2,33.3,1,21.57
 29/12/2018 09:45:00,33.2,33.3,1,21.57
 29/12/2018 10:00:00,33.2,33.3,1,21.57
 29/12/2018 10:15:00,33.2,33.3,1,21.57
 29/12/2018 10:30:00,33.2,33.3,1,21.57
 29/12/2018 10:45:00,33.2,33.3,1,21.57
 29/12/2018 11:00:00,33.2,4.45,1,21.57
 29/12/2018 11:15:00,33.2,0.0,1,21.57
 29/12/2018 11:30:00,33.2,0.0,1,21.57
 29/12/2018 11:45:00,33.2,0.0,1,21.57
 29/12/2018 12:00:00,33.2,0.0,1,21.57
 29/12/2018 12:15:00,33.2,0.0,1,21.57
 29/12/2018 12:30:00,33.2,0.0,1,21.57
 29/12/2018 12:45:00,33.2,0.0,1,21.57
 29/12/2018 13:00:00,33.2,0.0,1,21.57
 29/12/2018 13:15:00,33.2,0.0,1,21.57
 29/12/2018 13:30:00,33.2,0.0,1,21.57
 29/12/2018 13:45:00,33.2,0.0,1,21.57
 29/12/2018 14:00:00,33.2,0.0,1,21.57
 29/12/2018 14:15:00,33.2,0.0,1,21.57
 29/12/2018 14:30:00,33.2,0.0,1,21.57
 29/12/2018 14:45:00,33.2,0.0,1,21.57
 29/12/2018 15:00:00,33.2,0.0,1,21.57
 29/12/2018 15:15:00,33.2,0.0,1,21.57
 29/12/2018 15:30:00,33.2,0.0,1,21.57
 29/12/2018 15:45:00,33.2,0.0,1,21.57
 29/12/2018 16:00:00,33.2,0.0,1,21.57
 29/12/2018 16:15:00,33.2,0.0,1,21.57
 29/12/2018 16:30:00,33.2,0.0,1,21.57
 29/12/2018 16:45:00,33.2,0.0,1,21.57
 29/12/2018 17:00:00,33.2,0.0,1,21.57
 29/12/2018 17:15:00,33.2,0.0,1,21.57
 29/12/2018 17:30:00,33.2,0.0,1,21.57
 29/12/2018 17:45:00,33.2,0.0,1,21.57
 29/12/2018 18:00:00,33.2,0.0,1,21.57
 29/12/2018 18:15:00,33.2,0.0,1,21.57
 29/12/2018 18:30:00,33.2,0.0,1,21.57
 29/12/2018 18:45:00,33.2,0.0,1,21.57
 29/12/2018 19:00:00,33.2,0.0,1,21.57
 29/12/2018 19:15:00,33.2,0.0,1,21.57
 29/12/2018 19:30:00,33.2,0.0,1,21.57
 29/12/2018 19:45:00,33.2,0.0,1,21.57
 29/12/2018 20:00:00,33.2,0.0,1,21.57
 29/12/2018 20:15:00,33.2,0.0,1,21.57
 29/12/2018 20:30:00,33.2,0.0,1,21.57
 29/12/2018 20:45:00,33.2,0.0,1,21.57
 29/12/2018 21:00:00,33.2,0.0,1,21.57
 29/12/2018 21:15:00,33.2,0.0,1,21.57
 29/12/2018 21:30:00,33.2,0.0,1,21.57
 29/12/2018 21:45:00,33.2,0.0,1,21.57
 29/12/2018 22:00:00,33.2,0.0,1,21.57
 29/12/2018 22:15:00,33.2,0.0,1,21.57
 29/12/2018 22:30:00,33.2,0.0,1,21.57
 29/12/2018 22:45:00,33.2,0.0,1,21.57
 29/12/2018 23:00:00,33.2,0.0,1,21.57
 29/12/2018 23:15:00,33.2,0.0,1,21.57
 29/12/2018 23:30:00,33.2,0.0,1,21.57
 29/12/2018 23:45:00,33.2,0.0,1,21.57
 30/12/2018 00:00:00,33.2,0.0,1,21.57
 30/12/2018 00:15:00,33.2,0.0,1,21.57
 30/12/2018 00:30:00,33.2,0.0,1,21.57
 30/12/2018 00:45:00,33.2,0.0,1,21.57
 30/12/2018 01:00:00,33.2,0.0,1,21.57
 30/12/2018 01:15:00,33.2,0.0,1,21.57
 30/12/2018 01:30:00,33.2,0.0,1,21.57
 30/12/2018 01:45:00,33.2,0.0,1,21.57
 30/12/2018 02:00:00,33.2,0.0,1,21.57
 30/12/2018 02:15:00,33.2,0.0,1,21.57
 30/12/2018 02:30:00,33.2,0.0,1,21.57
 30/12/2018 02:45:00,33.2,0.0,1,21.57
 30/12/2018 03:00:00,33.2,0.0,1,21.57
 30/12/2018 03:15:00,33.2,0.0,1,21.57
 30/12/2018 03:30:00,33.2,0.0,1,21.57
 30/12/2018 03:45:00,33.2,0.0,1,21.57
 30/12/2018 04:00:00,33.2,0.0,1,21.57
 30/12/2018 04:15:00,33.2,0.0,1,21.57
 30/12/2018 04:30:00,33.2,0.0,1,21.57
 30/12/2018 04:45:00,33.2,0.0,1,21.57
 30/12/2018 05:00:00,33.2,0.0,1,21.57
 30/12/2018 05:15:00,33.2,0.0,1,21.57
 30/12/2018 05:30:00,33.2,0.0,1,21.57
 30/12/2018 05:45:00,33.2,0.0,1,21.57
 30/12/2018 06:00:00,33.2,0.0,1,21.57
 30/12/2018 06:15:00,33.2,0.0,1,21.57
 30/12/2018 06:30:00,33.2,0.0,1,21.57
 30/12/2018 06:45:00,33.2,0.0,1,21.57
 30/12/2018 07:00:00,33.2,0.0,1,21.57
 30/12/2018 07:15:00,33.2,0.0,1,21.57
 30/12/2018 07:30:00,33.2,0.0,1,21.57
 30/12/2018 07:45:00,33.2,0.0,1,21.57
 30/12/2018 08:00:00,33.2,0.0,1,21.57
 30/12/2018 08:15:00,33.2,0.0,1,21.57
 30/12/2018 08:30:00,33.2,0.0,1,21.57
 30/12/2018 08:45:00,33.2,0.0,1,21.57
 30/12/2018 09:00:00,33.2,0.0,1,21.57
 30/12/2018 09:15:00,33.2,0.0,1,21.57
 30/12/2018 09:30:00,33.2,0.0,1,21.57
 30/12/2018 09:45:00,33.2,0.0,1,21.57
 30/12/2018 10:00:00,33.2,0.0,1,21.57
 30/12/2018 10:15:00,33.2,0.0,1,21.57
 30/12/2018 10:30:00,33.2,0.0,1,21.57
 30/12/2018 10:45:00,33.2,0.0,1,21.57
 30/12/2018 11:00:00,33.2,0.0,1,21.57
 30/12/2018 11:15:00,33.2,0.0,1,21.57
 30/12/2018 11:30:00,33.2,0.0,1,21.57
 30/12/2018 11:45:00,33.2,0.0,1,21.57
 30/12/2018 12:00:00,33.2,0.0,1,21.57
 30/12/2018 12:15:00,33.2,0.0,1,21.57
 30/12/2018 12:30:00,33.2,0.0,1,21.57
 30/12/2018 12:45:00,33.2,0.0,1,21.57
 30/12/2018 13:00:00,33.2,0.0,1,21.57
 30/12/2018 13:15:00,33.2,0.0,1,21.57
 30/12/2018 13:30:00,33.2,0.0,1,21.57
 30/12/2018 13:45:00,33.2,0.0,1,21.57
 30/12/2018 14:00:00,33.2,0.0,1,21.57
 30/12/2018 14:15:00,33.2,0.0,1,21.57
 30/12/2018 14:30:00,33.2,0.0,1,21.57
 30/12/2018 14:45:00,33.2,0.0,1,21.57
 30/12/2018 15:00:00,33.2,0.0,1,21.57
 30/12/2018 15:15:00,33.2,0.0,1,21.57
 30/12/2018 15:30:00,33.2,0.0,1,21.57
 30/12/2018 15:45:00,33.2,0.0,1,21.57
 30/12/2018 16:00:00,33.2,0.0,1,21.57
 30/12/2018 16:15:00,33.2,0.0,1,21.57
 30/12/2018 16:30:00,33.2,0.0,1,21.57
 30/12/2018 16:45:00,33.2,0.0,1,21.57
 30/12/2018 17:00:00,33.2,0.0,1,21.57
 30/12/2018 17:15:00,33.2,0.0,1,21.57
 30/12/2018 17:30:00,33.2,0.0,1,21.57
 30/12/2018 17:45:00,33.2,0.0,1,21.57
 30/12/2018 18:00:00,33.2,0.0,1,21.57
 30/12/2018 18:15:00,33.2,0.0,1,21.57
 30/12/2018 18:30:00,33.2,0.0,1,21.57
 30/12/2018 18:45:00,33.2,0.0,1,21.57
 30/12/2018 19:00:00,33.2,0.0,1,21.57
 30/12/2018 19:15:00,33.2,0.0,1,21.57
 30/12/2018 19:30:00,33.2,0.0,1,21.57
 30/12/2018 19:45:00,33.2,0.0,1,21.57
 30/12/2018 20:00:00,33.2,0.0,1,21.57
 30/12/2018 20:15:00,33.2,0.0,1,21.57
 30/12/2018 20:30:00,33.2,0.0,1,21.57
 30/12/2018 20:45:00,33.2,0.0,1,21.57
 30/12/2018 21:00:00,33.2,0.0,1,21.57
 30/12/2018 21:15:00,33.2,0.0,1,21.57
 30/12/2018 21:30:00,33.2,0.0,1,21.57
 30/12/2018 21:45:00,33.2,0.0,1,21.57
 30/12/2018 22:00:00,33.2,0.0,1,21.57
 30/12/2018 22:15:00,33.2,0.0,1,21.57
 30/12/2018 22:30:00,33.2,0.0,1,21.57
 30/12/2018 22:45:00,33.2,0.0,1,21.57
 30/12/2018 23:00:00,33.2,0.0,1,21.57
 30/12/2018 23:15:00,33.2,0.0,1,21.57
 30/12/2018 23:30:00,33.2,0.0,1,21.57
 30/12/2018 23:45:00,33.2,0.0,1,21.57
 31/12/2018 00:00:00,33.2,0.0,1,21.57
 31/12/2018 00:00:00,33.2,0.0,1,21.57
 31/12/2018 00:15:00,33.2,0.0,1,21.57
 31/12/2018 00:30:00,33.2,0.0,1,21.57
 31/12/2018 00:45:00,33.2,0.0,1,21.57
 31/12/2018 01:00:00,33.2,0.0,1,21.57
 31/12/2018 01:15:00,33.2,0.0,1,21.57
 31/12/2018 01:30:00,33.2,0.0,1,21.57
 31/12/2018 01:45:00,33.2,0.0,1,21.57
 31/12/2018 02:00:00,33.2,0.0,1,21.57
 31/12/2018 02:15:00,33.2,0.0,1,21.57
 31/12/2018 02:30:00,33.2,0.0,1,21.57
 31/12/2018 02:45:00,33.2,0.0,1,21.57
 31/12/2018 03:00:00,33.2,0.0,1,21.57
 31/12/2018 03:15:00,33.2,0.0,1,21.57
 31/12/2018 03:30:00,33.2,0.0,1,21.57
 31/12/2018 03:45:00,33.2,0.0,1,21.57
 31/12/2018 04:00:00,33.2,0.0,1,21.57
 31/12/2018 04:15:00,33.2,0.0,1,21.57
 31/12/2018 04:30:00,33.2,0.0,1,21.57
 31/12/2018 04:45:00,33.2,0.0,1,21.57
 31/12/2018 05:00:00,33.2,0.0,1,21.57
 31/12/2018 05:15:00,33.2,0.0,1,21.57
 31/12/2018 05:30:00,33.2,0.0,1,21.57
 31/12/2018 05:45:00,33.2,0.0,1,21.57
 31/12/2018 06:00:00,33.2,0.0,1,21.57
 31/12/2018 06:15:00,33.2,0.0,1,21.57
 31/12/2018 06:30:00,33.2,0.0,1,21.57
 31/12/2018 06:45:00,33.2,0.0,1,21.57
 31/12/2018 07:00:00,33.2,0.0,1,21.57
 31/12/2018 07:15:00,33.2,0.0,1,21.57
 31/12/2018 07:30:00,33.2,0.0,1,21.57
 31/12/2018 07:45:00,33.2,0.0,1,21.57
 31/12/2018 08:00:00,33.2,0.0,1,21.57
 31/12/2018 08:15:00,33.2,0.0,1,21.57
 31/12/2018 08:30:00,33.2,0.0,1,21.57
 31/12/2018 08:45:00,33.2,0.0,1,21.57
 31/12/2018 09:00:00,33.2,0.0,1,21.57
 31/12/2018 09:15:00,33.2,0.0,1,21.57
 31/12/2018 09:30:00,33.2,0.0,1,21.57
 31/12/2018 09:45:00,33.2,0.0,1,21.57
 31/12/2018 10:00:00,33.2,0.0,1,21.57
 31/12/2018 10:15:00,33.2,0.0,1,21.57
 31/12/2018 10:30:00,33.2,0.0,1,21.57
 31/12/2018 10:45:00,33.2,0.0,1,21.57
 31/12/2018 11:00:00,33.2,0.0,1,21.57
 31/12/2018 11:15:00,33.2,0.0,1,21.57
 31/12/2018 11:30:00,33.2,0.0,1,21.57
 31/12/2018 11:45:00,33.2,0.0,1,21.57
 31/12/2018 12:00:00,33.2,0.0,1,21.57
 31/12/2018 12:15:00,33.2,0.0,1,21.57
 31/12/2018 12:30:00,33.2,0.0,1,21.57
 31/12/2018 12:45:00,33.2,0.0,1,21.57
 31/12/2018 13:00:00,33.2,0.0,1,21.57
 31/12/2018 13:15:00,33.2,0.0,1,21.57
 31/12/2018 13:30:00,33.2,0.0,1,21.57
 31/12/2018 13:45:00,33.2,0.0,1,21.57
 31/12/2018 14:00:00,33.2,0.0,1,21.57
 31/12/2018 14:15:00,33.2,0.0,1,21.57
 31/12/2018 14:30:00,33.2,0.0,1,21.57
 31/12/2018 14:45:00,33.2,0.0,1,21.57
 31/12/2018 15:00:00,33.2,0.0,1,21.57
 31/12/2018 15:15:00,33.2,0.0,1,21.57
 31/12/2018 15:30:00,33.2,0.0,1,21.57
 31/12/2018 15:45:00,33.2,0.0,1,21.57
 31/12/2018 16:00:00,33.2,0.0,1,21.57
 31/12/2018 16:15:00,33.2,0.0,1,21.57
 31/12/2018 16:30:00,33.2,0.0,1,21.57
 31/12/2018 16:45:00,33.2,0.0,1,21.57
 31/12/2018 17:00:00,33.2,0.0,1,21.57
 31/12/2018 17:15:00,33.2,0.0,1,21.57
 31/12/2018 17:30:00,33.2,0.0,1,21.57
 31/12/2018 17:45:00,33.2,0.0,1,21.57
 31/12/2018 18:00:00,33.2,0.0,1,21.57
 31/12/2018 18:15:00,33.2,0.0,1,21.57
 31/12/2018 18:30:00,33.2,0.0,1,21.57
 31/12/2018 18:45:00,33.2,0.0,1,21.57
 31/12/2018 19:00:00,33.2,0.0,1,21.57
 31/12/2018 19:15:00,33.2,0.0,1,21.57
 31/12/2018 19:30:00,33.2,0.0,1,21.57
 31/12/2018 19:45:00,33.2,0.0,1,21.57
 31/12/2018 20:00:00,33.2,0.0,1,21.57
 31/12/2018 20:15:00,33.2,0.0,1,21.57
 31/12/2018 20:30:00,33.2,0.0,1,21.57
 31/12/2018 20:45:00,33.2,0.0,1,21.57
 31/12/2018 21:00:00,33.2,0.0,1,21.57
 31/12/2018 21:15:00,33.2,0.0,1,21.57
 31/12/2018 21:30:00,33.2,0.0,1,21.57
 31/12/2018 21:45:00,33.2,0.0,1,21.57
 31/12/2018 22:00:00,33.2,0.0,1,21.57
 31/12/2018 22:15:00,33.2,0.0,1,21.57
 31/12/2018 22:30:00,33.2,0.0,1,21.57
 31/12/2018 22:45:00,33.2,0.0,1,21.57
 31/12/2018 23:00:00,33.2,0.0,1,21.57
 31/12/2018 23:15:00,33.2,0.0,1,21.57
 31/12/2018 23:30:00,33.2,0.0,1,21.57
 31/12/2018 23:45:00,33.2,0.0,1,21.57
 01/01/2019 00:00:00,33.2,0.0,1,21.57
 01/01/2019 00:15:00,33.2,0.0,1,21.57
 01/01/2019 00:30:00,33.2,0.0,1,21.57
 01/01/2019 00:45:00,33.2,0.0,1,21.57
 01/01/2019 01:00:00,33.2,0.0,1,21.57
 01/01/2019 01:15:00,33.2,0.0,1,21.57
 01/01/2019 01:30:00,33.2,0.0,1,21.57
 01/01/2019 01:45:00,33.2,0.0,1,21.57
 01/01/2019 02:00:00,33.2,0.0,1,21.57
 01/01/2019 02:15:00,33.2,0.0,1,21.57
 01/01/2019 02:30:00,33.2,0.0,1,21.57
 01/01/2019 02:45:00,33.2,0.0,1,21.57
 01/01/2019 03:00:00,33.2,0.0,1,21.57
 01/01/2019 03:15:00,33.2,0.0,1,21.57
 01/01/2019 03:30:00,33.2,0.0,1,21.57
 01/01/2019 03:45:00,33.2,0.0,1,21.57
 01/01/2019 04:00:00,33.2,0.0,1,21.57
 01/01/2019 04:15:00,33.2,0.0,1,21.57
 01/01/2019 04:30:00,33.2,0.0,1,21.57
 01/01/2019 04:45:00,33.2,0.0,1,21.57
 01/01/2019 05:00:00,33.2,0.0,1,21.57
 01/01/2019 05:15:00,33.2,0.0,1,21.57
 01/01/2019 05:30:00,33.2,0.0,1,21.57
 01/01/2019 05:45:00,33.2,0.0,1,21.57
 01/01/2019 06:00:00,33.2,0.0,1,21.57
 01/01/2019 06:15:00,33.2,0.0,1,21.57
 01/01/2019 06:30:00,33.2,0.0,1,21.57
 01/01/2019 06:45:00,33.2,0.0,1,21.57
 01/01/2019 07:00:00,33.2,0.0,1,21.57
 01/01/2019 07:15:00,33.2,0.0,1,21.57
 01/01/2019 07:30:00,33.2,0.0,1,21.57
 01/01/2019 07:45:00,33.2,0.0,1,21.57
 01/01/2019 08:00:00,33.2,0.0,1,21.57
 01/01/2019 08:15:00,33.2,0.0,1,21.57
 01/01/2019 08:30:00,33.2,0.0,1,21.57
 01/01/2019 08:45:00,33.2,0.0,1,21.57
 01/01/2019 09:00:00,33.2,0.0,1,21.57
 01/01/2019 09:15:00,33.2,0.0,1,21.57
 01/01/2019 09:30:00,33.2,0.0,1,21.57
 01/01/2019 09:45:00,33.2,0.0,1,21.57
 01/01/2019 10:00:00,33.2,0.0,1,21.57
 01/01/2019 10:15:00,33.2,0.0,1,21.57
 01/01/2019 10:30:00,33.2,0.0,1,21.57
 01/01/2019 10:45:00,33.2,0.0,1,21.57
 01/01/2019 11:00:00,33.2,0.0,1,21.57
 01/01/2019 11:15:00,33.2,0.0,1,21.57
 01/01/2019 11:30:00,33.2,0.0,1,21.57
 01/01/2019 11:45:00,33.2,0.0,1,21.57
 01/01/2019 12:00:00,33.2,0.0,1,21.57
 01/01/2019 12:15:00,33.2,0.0,1,21.57
 01/01/2019 12:30:00,33.2,0.0,1,21.57
 01/01/2019 12:45:00,33.2,0.0,1,21.57
 01/01/2019 13:00:00,33.2,0.0,1,21.57
 01/01/2019 13:15:00,33.2,0.0,1,21.57
 01/01/2019 13:30:00,33.2,0.0,1,21.57
 01/01/2019 13:45:00,33.2,0.0,1,21.57
 01/01/2019 14:00:00,33.2,0.0,1,21.57
 01/01/2019 14:15:00,33.2,0.0,1,21.57
 01/01/2019 14:30:00,33.2,0.0,1,21.57
 01/01/2019 14:45:00,33.2,0.0,1,21.57
 01/01/2019 15:00:00,33.2,0.0,1,21.57
 01/01/2019 15:15:00,33.2,0.0,1,21.57
 01/01/2019 15:30:00,33.2,0.0,1,21.57
 01/01/2019 15:45:00,33.2,0.0,1,21.57
 01/01/2019 16:00:00,33.2,0.0,1,21.57
 01/01/2019 16:15:00,33.2,0.0,1,21.57
 01/01/2019 16:30:00,33.2,0.0,1,21.57
 01/01/2019 16:45:00,33.2,0.0,1,21.57
 01/01/2019 17:00:00,33.2,0.0,1,21.57
 01/01/2019 17:15:00,33.2,0.0,1,21.57
 01/01/2019 17:30:00,33.2,0.0,1,21.57
 01/01/2019 17:45:00,33.2,0.0,1,21.57
 01/01/2019 18:00:00,33.2,0.0,1,21.57
 01/01/2019 18:15:00,33.2,0.0,1,21.57
 01/01/2019 18:30:00,33.2,0.0,1,21.57
 01/01/2019 18:45:00,33.2,0.0,1,21.57
 01/01/2019 19:00:00,33.2,0.0,1,21.57
 01/01/2019 19:15:00,33.2,0.0,1,21.57
 01/01/2019 19:30:00,33.2,0.0,1,21.57
 01/01/2019 19:45:00,33.2,0.0,1,21.57
 01/01/2019 20:00:00,33.2,0.0,1,21.57
 01/01/2019 20:15:00,33.2,0.0,1,21.57
 01/01/2019 20:30:00,33.2,0.0,1,21.57
 01/01/2019 20:45:00,33.2,0.0,1,21.57
 01/01/2019 21:00:00,33.2,0.0,1,21.57
 01/01/2019 21:15:00,33.2,0.0,1,21.57
 01/01/2019 21:30:00,33.2,0.0,1,21.57
 01/01/2019 21:45:00,33.2,0.0,1,21.57
 01/01/2019 22:00:00,33.2,0.0,1,21.57
 01/01/2019 22:15:00,33.2,0.0,1,21.57
 01/01/2019 22:30:00,33.2,0.0,1,21.57
 01/01/2019 22:45:00,33.2,0.0,1,21.57
 01/01/2019 23:00:00,33.2,0.0,1,21.57
 01/01/2019 23:15:00,33.2,0.0,1,21.57
 01/01/2019 23:30:00,33.2,0.0,1,21.57
 01/01/2019 23:45:00,33.2,0.0,1,21.57
 02/01/2019 00:00:00,33.2,0.0,1,21.57
 02/01/2019 00:15:00,33.2,0.0,1,21.57
 02/01/2019 00:30:00,33.2,0.0,1,21.57
 02/01/2019 00:45:00,33.2,0.0,1,21.57
 02/01/2019 01:00:00,33.2,0.0,1,21.57
 02/01/2019 01:15:00,33.2,0.0,1,21.57
 02/01/2019 01:30:00,33.2,0.0,1,21.57
 02/01/2019 01:45:00,33.2,0.0,1,21.57
 02/01/2019 02:00:00,33.2,0.0,1,21.57
 02/01/2019 02:15:00,33.2,0.0,1,21.57
 02/01/2019 02:30:00,33.2,0.0,1,21.57
 02/01/2019 02:45:00,33.2,0.0,1,21.57
 02/01/2019 03:00:00,33.2,0.0,1,21.57
 02/01/2019 03:15:00,33.2,0.0,1,21.57
 02/01/2019 03:30:00,33.2,0.0,1,21.57
 02/01/2019 03:45:00,33.2,0.0,1,21.57
 02/01/2019 04:00:00,33.2,0.0,1,21.57
 02/01/2019 04:15:00,33.2,0.0,1,21.57
 02/01/2019 04:30:00,33.2,0.0,1,21.57
 02/01/2019 04:45:00,33.2,0.0,1,21.57
 02/01/2019 05:00:00,33.2,0.0,1,21.57
 02/01/2019 05:15:00,33.2,0.0,1,21.57
 02/01/2019 05:30:00,33.2,0.0,1,21.57
 02/01/2019 05:45:00,33.2,0.0,1,21.57
 02/01/2019 06:00:00,33.2,0.0,1,21.57
 02/01/2019 06:15:00,33.2,0.0,1,21.57
 02/01/2019 06:30:00,33.2,0.0,1,21.57
 02/01/2019 06:45:00,33.2,0.0,1,21.57
 02/01/2019 07:00:00,33.2,0.0,1,21.57
 02/01/2019 07:15:00,33.2,0.0,1,21.57
 02/01/2019 07:30:00,33.2,0.0,1,21.57
 02/01/2019 07:45:00,33.2,0.0,1,21.57
 02/01/2019 08:00:00,33.2,0.0,1,21.57
 02/01/2019 08:15:00,33.2,0.0,1,21.57
 02/01/2019 08:30:00,33.2,0.0,1,21.57
 02/01/2019 08:45:00,33.2,0.0,1,21.57
 02/01/2019 09:00:00,33.2,0.0,1,21.57
 02/01/2019 09:15:00,33.2,0.0,1,21.57
 02/01/2019 09:30:00,33.2,0.0,1,21.57
 02/01/2019 09:45:00,33.2,0.0,1,21.57
 02/01/2019 10:00:00,33.2,0.0,1,21.57
 02/01/2019 10:15:00,33.2,0.0,1,21.57
 02/01/2019 10:30:00,33.2,0.0,1,21.57
 02/01/2019 10:45:00,33.2,0.0,1,21.57
 02/01/2019 11:00:00,33.2,0.0,1,21.57
 02/01/2019 11:15:00,33.2,0.0,1,21.57
 02/01/2019 11:30:00,33.2,0.0,1,21.57
 02/01/2019 11:45:00,33.2,0.0,1,21.57
 02/01/2019 12:00:00,33.2,0.0,1,21.57
 02/01/2019 12:15:00,33.2,0.0,1,21.57
 02/01/2019 12:30:00,33.2,0.0,1,21.57
 02/01/2019 12:45:00,33.2,0.0,1,21.57
 02/01/2019 13:00:00,33.2,0.0,1,21.57
 02/01/2019 13:15:00,33.2,0.0,1,21.57
 02/01/2019 13:30:00,33.2,0.0,1,21.57
 02/01/2019 13:45:00,33.2,0.0,1,21.57
 02/01/2019 14:00:00,33.2,0.0,1,21.57
 02/01/2019 14:15:00,33.2,0.0,1,21.57
 02/01/2019 14:30:00,33.2,0.0,1,21.57
 02/01/2019 14:45:00,33.2,0.0,1,21.57
 02/01/2019 15:00:00,33.2,0.0,1,21.57
 02/01/2019 15:15:00,33.2,0.0,1,21.57
 02/01/2019 15:30:00,33.2,0.0,1,21.57
 02/01/2019 15:45:00,33.2,0.0,1,21.57
 02/01/2019 16:00:00,33.2,0.0,1,21.57
 02/01/2019 16:15:00,33.2,0.0,1,21.57
 02/01/2019 16:30:00,33.2,0.0,1,21.57
 02/01/2019 16:45:00,33.2,0.0,1,21.57
 02/01/2019 17:00:00,33.2,0.0,1,21.57
 02/01/2019 17:15:00,33.2,0.0,1,21.57
 02/01/2019 17:30:00,33.2,0.0,1,21.57
 02/01/2019 17:45:00,33.2,0.0,1,21.57
 02/01/2019 18:00:00,33.2,0.0,1,21.57
 02/01/2019 18:15:00,33.2,0.0,1,21.57
 02/01/2019 18:30:00,33.2,0.0,1,21.57
 02/01/2019 18:45:00,33.2,0.0,1,21.57
 02/01/2019 19:00:00,33.2,0.0,1,21.57
 02/01/2019 19:15:00,33.2,0.0,1,21.57
 02/01/2019 19:30:00,33.2,0.0,1,21.57
 02/01/2019 19:45:00,33.2,0.0,1,21.57
 02/01/2019 20:00:00,33.2,0.0,1,21.57
 02/01/2019 20:15:00,33.2,0.0,1,21.57
 02/01/2019 20:30:00,33.2,0.0,1,21.57
 02/01/2019 20:45:00,33.2,0.0,1,21.57
 02/01/2019 21:00:00,33.2,0.0,1,21.57
 02/01/2019 21:15:00,33.2,0.0,1,21.57
 02/01/2019 21:30:00,33.2,0.0,1,21.57
 02/01/2019 21:45:00,33.2,0.0,1,21.57
 02/01/2019 22:00:00,33.2,0.0,1,21.57
 02/01/2019 22:15:00,33.2,0.0,1,21.57
 02/01/2019 22:30:00,33.2,0.0,1,21.57
 02/01/2019 22:45:00,33.2,0.0,1,21.57
 02/01/2019 23:00:00,33.2,0.0,1,21.57
 02/01/2019 23:15:00,33.2,0.0,1,21.57
 02/01/2019 23:30:00,33.2,0.0,1,21.57
 02/01/2019 23:45:00,33.2,0.0,1,21.57
 03/01/2019 00:00:00,33.2,0.0,1,21.57
 03/01/2019 00:15:00,33.2,0.0,1,21.57
 03/01/2019 00:30:00,33.2,0.0,1,21.57
 03/01/2019 00:45:00,33.2,0.0,1,21.57
 03/01/2019 01:00:00,33.2,0.0,1,21.57
 03/01/2019 01:15:00,33.2,0.0,1,21.57
 03/01/2019 01:30:00,33.2,0.0,1,21.57
 03/01/2019 01:45:00,33.2,0.0,1,21.57
 03/01/2019 02:00:00,33.2,0.0,1,21.57
 03/01/2019 02:15:00,33.2,0.0,1,21.57
 03/01/2019 02:30:00,33.2,0.0,1,21.57
 03/01/2019 02:45:00,33.2,0.0,1,21.57
 03/01/2019 03:00:00,33.2,0.0,1,21.57
 03/01/2019 03:15:00,33.2,0.0,1,21.57
 03/01/2019 03:30:00,33.2,0.0,1,21.57
 03/01/2019 03:45:00,33.2,0.0,1,21.57
 03/01/2019 04:00:00,33.2,0.0,1,21.57
 03/01/2019 04:15:00,33.2,0.0,1,21.57
 03/01/2019 04:30:00,33.2,0.0,1,21.57
 03/01/2019 04:45:00,33.2,0.0,1,21.57
 03/01/2019 05:00:00,33.2,0.0,1,21.57
 03/01/2019 05:15:00,33.2,0.0,1,21.57
 03/01/2019 05:30:00,33.2,0.0,1,21.57
 03/01/2019 05:45:00,33.2,0.0,1,21.57
 03/01/2019 06:00:00,33.2,0.0,1,21.57
 03/01/2019 06:15:00,33.2,0.0,1,21.57
 03/01/2019 06:30:00,33.2,0.0,1,21.57
 03/01/2019 06:45:00,33.2,0.0,1,21.57
 03/01/2019 07:00:00,33.2,0.0,1,21.57
 03/01/2019 07:15:00,33.2,0.0,1,21.57
 03/01/2019 07:30:00,33.2,0.0,1,21.57
 03/01/2019 07:45:00,33.2,0.0,1,21.57
 03/01/2019 08:00:00,33.2,0.0,1,21.57
 03/01/2019 08:15:00,33.2,0.0,1,21.57
 03/01/2019 08:30:00,33.2,0.0,1,21.57
 03/01/2019 08:45:00,33.2,0.0,1,21.57
 03/01/2019 09:00:00,33.2,0.0,1,21.57
 03/01/2019 09:15:00,33.2,0.0,1,21.57
 03/01/2019 09:30:00,33.2,0.0,1,21.57
 03/01/2019 09:45:00,33.2,0.0,1,21.57
 03/01/2019 10:00:00,33.2,0.0,1,21.57
 03/01/2019 10:15:00,33.2,0.0,1,21.57
 03/01/2019 10:30:00,33.2,0.0,1,21.57
 03/01/2019 10:45:00,33.2,0.0,1,21.57
 03/01/2019 11:00:00,33.2,0.0,1,21.57
 03/01/2019 11:15:00,33.2,0.0,1,21.57
 03/01/2019 11:30:00,33.2,0.0,1,21.57
 03/01/2019 11:45:00,33.2,0.0,1,21.57
 03/01/2019 12:00:00,33.2,0.0,1,21.57
 03/01/2019 12:15:00,33.2,0.0,1,20.59
 03/01/2019 12:30:00,33.2,0.0,1,19.03
 03/01/2019 12:45:00,33.2,0.0,1,19.03
 03/01/2019 13:00:00,33.31,0.0,1,19.03
 03/01/2019 13:15:00,33.69,0.0,1,19.56
 03/01/2019 13:30:00,33.69,0.0,1,21.27
 03/01/2019 13:45:00,33.5,0.0,1,25.23
 03/01/2019 14:00:00,33.49,0.0,1,25.32
 03/01/2019 14:15:00,33.49,0.0,1,25.32
 03/01/2019 14:30:00,33.49,0.0,1,25.82
 03/01/2019 14:45:00,33.49,0.0,1,27.47
 03/01/2019 15:00:00,33.49,0.0,1,27.47
 03/01/2019 15:15:00,33.49,0.0,1,29.49
 03/01/2019 15:30:00,33.41,0.0,1,29.61
 03/01/2019 15:45:00,33.35,0.0,1,29.61
 03/01/2019 16:00:00,33.35,0.0,1,30.54
