DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 03/01/2019 16:15:00,33.35,0.0,1,31.75
 03/01/2019 16:30:00,33.35,0.0,1,31.04
 03/01/2019 16:45:00,33.32,0.0,1,27.33
 03/01/2019 17:00:00,33.18,0.0,1,27.59
 03/01/2019 17:15:00,33.18,0.0,1,29.34
 03/01/2019 17:30:00,33.18,0.0,1,29.34
 03/01/2019 17:45:00,33.18,0.0,1,29.34
 03/01/2019 18:00:00,33.18,0.0,1,29.34
 03/01/2019 18:15:00,33.18,0.0,1,29.34
 03/01/2019 18:30:00,33.32,0.0,1,29.34
 03/01/2019 18:45:00,33.32,0.0,1,29.34
 03/01/2019 19:00:00,33.32,0.0,1,29.34
 03/01/2019 19:15:00,33.32,0.0,1,29.34
 03/01/2019 19:30:00,33.41,0.0,1,29.34
 03/01/2019 19:45:00,33.49,0.0,1,29.34
 03/01/2019 20:00:00,33.55,0.0,1,30.85
 03/01/2019 20:15:00,33.45,0.0,1,31.35
 03/01/2019 20:30:00,33.45,0.0,1,31.35
 03/01/2019 20:45:00,33.53,0.0,1,31.35
 03/01/2019 21:00:00,33.61,0.0,1,31.35
 03/01/2019 21:15:00,33.53,0.0,1,31.12
 03/01/2019 21:30:00,33.47,0.0,1,29.21
 03/01/2019 21:45:00,33.47,0.0,1,29.21
 03/01/2019 22:00:00,33.47,0.0,1,29.21
 03/01/2019 22:15:00,33.51,0.0,1,28.06
 03/01/2019 22:30:00,33.37,0.0,1,27.2
 03/01/2019 22:45:00,33.37,0.0,1,27.07
 03/01/2019 23:00:00,33.47,0.0,1,25.05
 03/01/2019 23:15:00,33.52,0.0,1,25.05
 03/01/2019 23:30:00,33.62,0.0,1,25.05
 03/01/2019 23:45:00,33.52,0.0,1,25.05
 04/01/2019 00:00:00,33.52,0.0,1,25.05
 04/01/2019 00:15:00,33.29,0.0,1,26.41
 04/01/2019 00:30:00,33.28,0.0,1,27.06
 04/01/2019 00:45:00,33.28,0.0,1,27.06
 04/01/2019 01:00:00,33.28,0.0,1,27.06
 04/01/2019 01:15:00,33.28,0.0,1,27.06
 04/01/2019 01:30:00,33.28,0.0,1,27.06
 04/01/2019 01:45:00,33.28,0.0,1,27.06
 04/01/2019 02:00:00,33.28,0.0,1,27.06
 04/01/2019 02:15:00,33.28,0.0,1,27.06
 04/01/2019 02:30:00,33.28,0.0,1,27.06
 04/01/2019 02:45:00,33.28,0.0,1,27.06
 04/01/2019 03:00:00,33.36,0.0,1,27.06
 04/01/2019 03:15:00,33.42,0.0,1,27.06
 04/01/2019 03:30:00,33.42,0.0,1,27.06
 04/01/2019 03:45:00,33.52,0.0,1,27.06
 04/01/2019 04:00:00,33.26,0.0,1,25.35
 04/01/2019 04:15:00,33.2,0.0,1,24.92
 04/01/2019 04:30:00,33.2,0.0,1,24.92
 04/01/2019 04:45:00,33.2,0.0,1,24.92
 04/01/2019 05:00:00,33.2,0.0,1,24.92
 04/01/2019 05:15:00,33.2,0.0,1,24.92
 04/01/2019 05:30:00,33.2,0.0,1,24.92
 04/01/2019 05:45:00,33.11,0.0,1,24.92
 04/01/2019 06:00:00,33.06,0.0,1,24.92
 04/01/2019 06:15:00,33.06,0.0,1,24.92
 04/01/2019 06:30:00,33.24,0.0,1,27.14
 04/01/2019 06:45:00,33.28,0.0,1,27.6
 04/01/2019 07:00:00,33.11,0.0,1,27.6
 04/01/2019 07:15:00,33.46,0.0,1,27.6
 04/01/2019 07:30:00,33.56,0.0,1,29.52
 04/01/2019 07:45:00,33.52,0.0,1,29.61
 04/01/2019 08:00:00,33.52,0.0,1,29.61
 04/01/2019 08:15:00,33.43,0.0,1,31.22
 04/01/2019 08:30:00,33.35,0.0,1,31.75
 04/01/2019 08:45:00,33.21,0.0,1,31.75
 04/01/2019 09:00:00,33.18,0.0,1,31.75
 04/01/2019 09:15:00,33.18,0.0,1,31.75
 04/01/2019 09:30:00,33.18,0.0,1,31.75
 04/01/2019 09:45:00,33.18,0.0,1,31.75
 04/01/2019 10:00:00,33.18,0.0,1,31.75
 04/01/2019 10:15:00,33.19,0.0,1,31.75
 04/01/2019 10:30:00,33.32,0.0,1,31.75
 04/01/2019 10:45:00,33.32,0.0,1,31.75
 04/01/2019 11:00:00,33.32,0.0,1,31.75
 04/01/2019 11:15:00,33.32,0.0,1,31.75
 04/01/2019 11:30:00,33.32,0.0,1,31.75
 04/01/2019 11:45:00,33.44,0.0,1,31.75
 04/01/2019 12:00:00,33.49,0.0,1,30.99
 04/01/2019 12:15:00,33.49,0.0,1,29.74
 04/01/2019 12:30:00,33.49,0.0,1,29.74
 04/01/2019 12:45:00,33.49,0.0,1,29.74
 04/01/2019 13:00:00,33.59,0.0,1,29.39
 04/01/2019 13:15:00,33.66,0.0,1,27.2
 04/01/2019 13:30:00,33.66,0.0,1,27.2
 04/01/2019 13:45:00,33.66,0.0,1,25.49
 04/01/2019 14:00:00,33.66,0.0,1,25.19
 04/01/2019 14:15:00,33.66,0.0,1,25.19
 04/01/2019 14:30:00,33.66,0.0,1,26.2
 04/01/2019 14:45:00,33.64,0.0,1,27.2
 04/01/2019 15:00:00,33.47,0.0,1,28.03
 04/01/2019 15:15:00,33.47,0.0,1,29.34
 04/01/2019 15:30:00,33.47,0.0,1,29.34
 04/01/2019 15:45:00,33.47,0.0,1,30.35
 04/01/2019 16:00:00,33.36,0.0,1,31.49
 04/01/2019 16:15:00,33.35,0.0,1,31.49
 04/01/2019 16:30:00,33.35,0.0,1,31.49
 04/01/2019 16:45:00,33.22,0.0,1,31.51
 04/01/2019 17:00:00,33.2,0.0,1,33.86
 04/01/2019 17:15:00,33.2,0.0,1,32.56
 04/01/2019 17:30:00,33.2,0.0,1,32.56
 04/01/2019 17:45:00,33.2,0.0,1,32.56
 04/01/2019 18:00:00,33.2,0.0,1,32.56
 04/01/2019 18:15:00,33.2,0.0,1,32.56
 04/01/2019 18:30:00,33.34,0.0,1,31.77
 04/01/2019 18:45:00,33.37,0.0,1,30.55
 04/01/2019 19:00:00,33.37,0.0,1,32.36
 04/01/2019 19:15:00,33.27,0.0,1,34.77
 04/01/2019 19:30:00,33.34,0.0,1,34.97
 04/01/2019 19:45:00,33.37,0.0,1,34.97
 04/01/2019 20:00:00,33.47,0.0,1,34.97
 04/01/2019 20:15:00,33.56,0.0,1,34.97
 04/01/2019 20:30:00,33.6,0.0,1,33.4
 04/01/2019 20:45:00,33.49,0.0,1,32.82
 04/01/2019 21:00:00,33.49,0.0,1,32.82
 04/01/2019 21:15:00,33.5,0.0,1,32.46
 04/01/2019 21:30:00,33.69,0.0,1,30.82
 04/01/2019 21:45:00,33.59,0.0,1,30.82
 04/01/2019 22:00:00,33.6,0.0,1,28.86
 04/01/2019 22:15:00,33.48,0.0,1,28.67
 04/01/2019 22:30:00,33.49,0.0,1,28.67
 04/01/2019 22:45:00,33.27,0.0,1,26.58
 04/01/2019 23:00:00,33.14,0.0,1,26.39
 04/01/2019 23:15:00,33.24,0.0,1,26.39
 04/01/2019 23:30:00,33.4,0.0,1,26.39
 04/01/2019 23:45:00,33.48,0.0,1,26.39
 05/01/2019 00:00:00,33.59,0.0,1,26.39
 05/01/2019 00:15:00,33.42,0.0,1,26.39
 05/01/2019 00:30:00,33.42,0.0,1,26.39
 05/01/2019 00:45:00,33.42,0.0,1,26.39
 05/01/2019 01:00:00,33.42,0.0,1,26.39
 05/01/2019 01:15:00,33.42,0.0,1,26.39
 05/01/2019 01:30:00,33.42,0.0,1,26.39
 05/01/2019 01:45:00,33.42,0.0,1,26.39
 05/01/2019 02:00:00,33.42,0.0,1,26.39
 05/01/2019 02:15:00,33.42,0.0,1,26.39
 05/01/2019 02:30:00,33.42,0.0,1,26.39
 05/01/2019 02:45:00,33.42,0.0,1,26.39
 05/01/2019 03:00:00,33.42,0.0,1,26.39
 05/01/2019 03:15:00,33.42,0.0,1,26.39
 05/01/2019 03:30:00,33.42,0.0,1,26.39
 05/01/2019 03:45:00,33.42,0.0,1,26.39
 05/01/2019 04:00:00,33.42,0.0,1,26.39
 05/01/2019 04:15:00,33.42,0.0,1,26.39
 05/01/2019 04:30:00,33.42,0.0,1,26.39
 05/01/2019 04:45:00,33.42,0.0,1,26.39
 05/01/2019 05:00:00,33.42,0.0,1,26.39
 05/01/2019 05:15:00,33.42,0.0,1,26.39
 05/01/2019 05:30:00,33.42,0.0,1,26.39
 05/01/2019 05:45:00,33.42,0.0,1,26.39
 05/01/2019 06:00:00,33.42,0.0,1,26.39
 05/01/2019 06:15:00,33.42,0.0,1,26.39
 05/01/2019 06:30:00,33.42,0.0,1,26.39
 05/01/2019 06:45:00,33.42,0.0,1,26.39
 05/01/2019 07:00:00,33.42,0.0,1,26.39
 05/01/2019 07:15:00,33.42,0.0,1,26.39
 05/01/2019 07:30:00,33.42,0.0,1,26.39
 05/01/2019 07:45:00,33.42,0.0,1,26.39
 05/01/2019 08:00:00,33.42,0.0,1,26.39
 05/01/2019 08:15:00,33.42,0.0,1,26.39
 05/01/2019 08:30:00,33.42,0.0,1,26.39
 05/01/2019 08:45:00,33.42,0.0,1,26.39
 05/01/2019 09:00:00,33.42,0.0,1,26.39
 05/01/2019 09:15:00,33.42,0.0,1,26.39
 05/01/2019 09:30:00,33.42,0.0,1,26.39
 05/01/2019 09:45:00,33.42,0.0,1,26.39
 05/01/2019 10:00:00,33.42,0.0,1,26.39
 05/01/2019 10:15:00,33.42,0.0,1,26.31
 05/01/2019 10:30:00,33.42,0.0,1,25.99
 05/01/2019 10:45:00,33.42,0.0,1,25.99
 05/01/2019 11:00:00,33.42,0.0,1,25.99
 05/01/2019 11:15:00,33.42,0.0,1,25.99
 05/01/2019 11:30:00,33.42,0.0,1,25.99
 05/01/2019 11:45:00,33.42,0.0,1,25.99
 05/01/2019 12:00:00,33.42,0.0,1,25.99
 05/01/2019 12:15:00,33.42,0.0,1,25.86
 05/01/2019 12:30:00,33.42,0.0,1,23.85
 05/01/2019 12:45:00,33.42,0.0,1,23.85
 05/01/2019 13:00:00,33.42,0.0,1,25.51
 05/01/2019 13:15:00,33.42,0.0,1,28.27
 05/01/2019 13:30:00,33.42,0.0,1,28.27
 05/01/2019 13:45:00,33.42,0.0,1,28.27
 05/01/2019 14:00:00,33.42,0.0,1,28.27
 05/01/2019 14:15:00,33.42,0.0,1,28.27
 05/01/2019 14:30:00,33.42,0.0,1,28.27
 05/01/2019 14:45:00,33.42,0.0,1,28.27
 05/01/2019 15:00:00,33.42,0.0,1,29.48
 05/01/2019 15:15:00,33.42,0.0,1,30.28
 05/01/2019 15:30:00,33.42,0.0,1,30.28
 05/01/2019 15:45:00,33.42,0.0,1,30.28
 05/01/2019 16:00:00,33.42,0.0,1,30.28
 05/01/2019 16:15:00,33.36,0.0,1,30.28
 05/01/2019 16:30:00,33.25,0.0,1,30.28
 05/01/2019 16:45:00,33.12,0.0,1,30.28
 05/01/2019 17:00:00,33.21,0.0,1,32.07
 05/01/2019 17:15:00,33.25,0.0,1,32.42
 05/01/2019 17:30:00,33.18,0.0,1,32.42
 05/01/2019 17:45:00,33.06,0.0,1,30.62
 05/01/2019 18:00:00,33.29,0.0,1,30.41
 05/01/2019 18:15:00,33.59,0.0,1,30.41
 05/01/2019 18:30:00,33.47,0.0,1,30.41
 05/01/2019 18:45:00,33.57,0.0,1,32.2
 05/01/2019 19:00:00,33.26,0.0,1,32.56
 05/01/2019 19:15:00,33.01,0.0,1,32.56
 05/01/2019 19:30:00,33.05,0.0,1,32.56
 05/01/2019 19:45:00,33.16,0.0,1,32.56
 05/01/2019 20:00:00,33.16,0.0,1,32.56
 05/01/2019 20:15:00,33.16,0.0,1,31.2
 05/01/2019 20:30:00,33.26,0.0,1,30.41
 05/01/2019 20:45:00,33.32,0.0,1,30.41
 05/01/2019 21:00:00,33.32,0.0,1,29.15
 05/01/2019 21:15:00,33.32,0.0,1,28.27
 05/01/2019 21:30:00,33.32,0.0,1,28.27
 05/01/2019 21:45:00,33.32,0.0,1,28.27
 05/01/2019 22:00:00,33.32,0.0,1,27.19
 05/01/2019 22:15:00,33.48,0.0,1,26.26
 05/01/2019 22:30:00,33.32,0.0,1,26.26
 05/01/2019 22:45:00,33.33,0.0,1,26.26
 05/01/2019 23:00:00,33.23,0.0,1,24.85
 05/01/2019 23:15:00,33.23,0.0,1,24.25
 05/01/2019 23:30:00,33.37,0.0,1,24.25
 05/01/2019 23:45:00,33.4,0.0,1,24.25
 06/01/2019 00:00:00,33.4,0.0,1,24.25
 06/01/2019 00:15:00,33.24,0.0,1,26.23
 06/01/2019 00:30:00,33.23,0.0,1,26.39
 06/01/2019 00:45:00,33.23,0.0,1,28.46
 06/01/2019 01:00:00,33.23,0.0,1,28.54
 06/01/2019 01:15:00,33.23,0.0,1,28.54
 06/01/2019 01:30:00,33.23,0.0,1,28.54
 06/01/2019 01:45:00,33.39,0.0,1,28.54
 06/01/2019 02:00:00,33.42,0.0,1,28.54
 06/01/2019 02:15:00,33.42,0.0,1,28.54
 06/01/2019 02:30:00,33.42,0.0,1,28.54
 06/01/2019 02:45:00,33.42,0.0,1,28.54
 06/01/2019 03:00:00,33.49,0.0,1,28.54
 06/01/2019 03:15:00,33.59,0.0,1,27.03
 06/01/2019 03:30:00,33.59,0.0,1,26.53
 06/01/2019 03:45:00,33.59,0.0,1,26.53
 06/01/2019 04:00:00,33.58,0.0,1,24.6
 06/01/2019 04:15:00,33.42,0.0,1,24.39
 06/01/2019 04:30:00,33.42,0.0,1,24.39
 06/01/2019 04:45:00,33.42,0.0,1,24.39
 06/01/2019 05:00:00,33.42,0.0,1,24.39
 06/01/2019 05:15:00,33.42,0.0,1,24.39
 06/01/2019 05:30:00,33.42,0.0,1,24.37
 06/01/2019 05:45:00,33.42,0.0,1,22.51
 06/01/2019 06:00:00,33.42,0.0,1,22.51
 06/01/2019 06:15:00,33.42,0.0,1,22.51
 06/01/2019 06:30:00,33.42,0.0,1,22.51
 06/01/2019 06:45:00,33.42,0.0,1,22.51
 06/01/2019 07:00:00,33.27,0.0,1,22.51
 06/01/2019 07:15:00,33.25,0.0,1,22.51
 06/01/2019 07:30:00,33.29,0.0,1,22.51
 06/01/2019 07:45:00,33.15,0.0,1,22.51
 06/01/2019 08:00:00,33.08,0.0,1,22.51
 06/01/2019 08:15:00,33.08,0.0,1,22.51
 06/01/2019 08:30:00,33.08,0.0,1,24.34
 06/01/2019 08:45:00,33.08,0.0,1,24.65
 06/01/2019 09:00:00,33.08,0.0,1,24.65
 06/01/2019 09:15:00,33.06,0.0,1,26.03
 06/01/2019 09:30:00,33.13,0.0,1,26.66
 06/01/2019 09:45:00,33.13,0.0,1,26.66
 06/01/2019 10:00:00,33.34,0.0,1,28.04
 06/01/2019 10:15:00,33.46,0.0,1,28.67
 06/01/2019 10:30:00,33.45,0.0,1,28.67
 06/01/2019 10:45:00,33.45,0.0,1,28.67
 06/01/2019 11:00:00,33.57,0.0,1,28.67
 06/01/2019 11:15:00,33.64,0.0,1,28.67
 06/01/2019 11:30:00,33.63,0.0,1,28.67
 06/01/2019 11:45:00,33.49,0.0,1,28.67
 06/01/2019 12:00:00,33.49,0.0,1,28.67
 06/01/2019 12:15:00,33.49,0.0,1,28.67
 06/01/2019 12:30:00,33.49,0.0,1,28.67
 06/01/2019 12:45:00,33.49,0.0,1,28.67
 06/01/2019 13:00:00,33.54,0.0,1,28.67
 06/01/2019 13:15:00,33.64,0.0,1,28.67
 06/01/2019 13:30:00,33.64,0.0,1,28.67
 06/01/2019 13:45:00,33.64,0.0,1,28.67
 06/01/2019 14:00:00,33.64,0.0,1,28.67
 06/01/2019 14:15:00,33.62,0.0,1,28.67
 06/01/2019 14:30:00,33.4,0.0,1,28.67
 06/01/2019 14:45:00,33.4,0.0,1,28.67
 06/01/2019 15:00:00,33.4,0.0,1,28.67
 06/01/2019 15:15:00,33.4,0.0,1,28.67
 06/01/2019 15:30:00,33.4,0.0,1,28.67
 06/01/2019 15:45:00,33.35,0.0,1,29.12
 06/01/2019 16:00:00,33.2,0.0,1,30.82
 06/01/2019 16:15:00,33.2,0.0,1,30.82
 06/01/2019 16:30:00,33.04,0.0,1,30.82
 06/01/2019 16:45:00,33.03,0.0,1,28.87
 06/01/2019 17:00:00,33.03,0.0,1,28.67
 06/01/2019 17:15:00,33.17,0.0,1,28.67
 06/01/2019 17:30:00,33.18,0.0,1,28.67
 06/01/2019 17:45:00,33.18,0.0,1,28.67
 06/01/2019 18:00:00,33.18,0.0,1,28.67
 06/01/2019 18:15:00,33.18,0.0,1,28.92
 06/01/2019 18:30:00,33.18,0.0,1,30.82
 06/01/2019 18:45:00,33.2,0.0,1,30.82
 06/01/2019 19:00:00,33.3,0.0,1,30.82
 06/01/2019 19:15:00,33.37,0.0,1,30.82
 06/01/2019 19:30:00,33.48,0.0,1,30.82
 06/01/2019 19:45:00,33.61,0.0,1,30.82
 06/01/2019 20:00:00,33.61,0.0,1,30.82
 06/01/2019 20:15:00,33.47,0.0,1,30.82
 06/01/2019 20:30:00,33.47,0.0,1,29.2
 06/01/2019 20:45:00,33.47,0.0,1,28.67
 06/01/2019 21:00:00,33.52,0.0,1,28.67
 06/01/2019 21:15:00,33.55,0.0,1,27.73
 06/01/2019 21:30:00,33.45,0.0,1,26.53
 06/01/2019 21:45:00,33.45,0.0,1,26.53
 06/01/2019 22:00:00,33.45,0.0,1,25.25
 06/01/2019 22:15:00,33.53,0.0,1,24.52
 06/01/2019 22:30:00,33.56,0.0,1,24.52
 06/01/2019 22:45:00,33.25,0.0,1,24.16
 06/01/2019 23:00:00,33.31,0.0,1,22.64
 06/01/2019 23:15:00,33.4,0.0,1,22.64
 06/01/2019 23:30:00,33.47,0.0,1,22.64
 06/01/2019 23:45:00,33.59,0.0,1,22.64
 07/01/2019 00:00:00,33.59,0.0,1,22.64
 07/01/2019 00:00:00,33.59,0.0,1,22.64
 07/01/2019 00:15:00,33.35,0.0,1,24.39
 07/01/2019 00:30:00,33.25,0.0,1,24.65
 07/01/2019 00:45:00,33.25,0.0,1,26.75
 07/01/2019 01:00:00,33.25,0.0,1,26.8
 07/01/2019 01:15:00,33.25,0.0,1,26.8
 07/01/2019 01:30:00,33.25,0.0,1,26.8
 07/01/2019 01:45:00,33.25,0.0,1,26.8
 07/01/2019 02:00:00,33.32,0.0,1,26.8
 07/01/2019 02:15:00,33.42,0.0,1,26.8
 07/01/2019 02:30:00,33.42,0.0,1,26.8
 07/01/2019 02:45:00,33.42,0.0,1,26.8
 07/01/2019 03:00:00,33.42,0.0,1,26.8
 07/01/2019 03:15:00,33.47,0.0,1,26.8
 07/01/2019 03:30:00,33.59,0.0,1,25.29
 07/01/2019 03:45:00,33.59,0.0,1,24.65
 07/01/2019 04:00:00,33.59,0.0,1,24.37
 07/01/2019 04:15:00,33.59,0.0,1,22.51
 07/01/2019 04:30:00,33.59,0.0,1,22.51
 07/01/2019 04:45:00,33.59,0.0,1,22.51
 07/01/2019 05:00:00,33.55,0.0,1,22.51
 07/01/2019 05:15:00,33.45,0.0,1,22.51
 07/01/2019 05:30:00,33.33,0.0,1,22.51
 07/01/2019 05:45:00,33.28,0.0,1,22.51
 07/01/2019 06:00:00,33.28,0.0,1,22.51
 07/01/2019 06:15:00,33.17,0.0,1,24.72
 07/01/2019 06:30:00,33.46,0.0,1,25.46
 07/01/2019 06:45:00,33.31,0.0,1,26.43
 07/01/2019 07:00:00,33.15,0.0,1,27.47
 07/01/2019 07:15:00,33.13,0.0,1,27.47
 07/01/2019 07:30:00,32.99,0.0,1,28.54
 07/01/2019 07:45:00,33.12,0.0,1,29.48
 07/01/2019 08:00:00,33.23,0.0,1,29.48
 07/01/2019 08:15:00,33.16,0.0,1,29.48
 07/01/2019 08:30:00,33.16,0.0,1,29.48
 07/01/2019 08:45:00,33.16,0.0,1,29.48
 07/01/2019 09:00:00,33.16,0.0,1,29.48
 07/01/2019 09:15:00,33.16,0.0,1,29.48
 07/01/2019 09:30:00,33.16,0.0,1,29.48
 07/01/2019 09:45:00,33.16,0.0,1,29.48
 07/01/2019 10:00:00,33.16,0.0,1,29.48
 07/01/2019 10:15:00,33.16,0.0,1,29.48
 07/01/2019 10:30:00,33.16,0.0,1,29.48
 07/01/2019 10:45:00,33.16,0.0,1,29.48
 07/01/2019 11:00:00,33.16,0.0,1,29.48
 07/01/2019 11:15:00,33.16,0.0,1,29.48
 07/01/2019 11:30:00,33.16,0.0,1,29.48
 07/01/2019 11:45:00,33.16,0.0,1,29.48
 07/01/2019 12:00:00,33.16,0.0,1,29.48
 07/01/2019 12:15:00,33.16,0.0,1,29.48
 07/01/2019 12:30:00,33.16,0.0,1,29.48
 07/01/2019 12:45:00,33.16,0.0,1,29.48
 07/01/2019 13:00:00,33.16,0.0,1,29.48
 07/01/2019 13:15:00,33.16,0.0,1,29.48
 07/01/2019 13:30:00,33.16,0.0,1,29.48
 07/01/2019 13:45:00,33.16,0.0,1,29.48
 07/01/2019 14:00:00,33.16,0.0,1,29.48
 07/01/2019 14:15:00,33.16,2.96,1,29.48
 07/01/2019 14:30:00,33.16,33.3,1,29.48
 07/01/2019 14:45:00,33.16,33.3,1,29.48
 07/01/2019 15:00:00,33.16,33.3,1,29.48
 07/01/2019 15:15:00,33.16,33.3,1,29.48
 07/01/2019 15:30:00,33.16,33.3,1,29.48
 07/01/2019 15:45:00,33.16,33.3,1,29.48
 07/01/2019 16:00:00,33.16,33.3,1,29.48
 07/01/2019 16:15:00,33.16,33.3,1,29.48
 07/01/2019 16:30:00,33.16,33.3,1,30.15
 07/01/2019 16:45:00,33.16,33.3,1,33.63
 07/01/2019 17:00:00,33.16,33.3,1,33.63
 07/01/2019 17:15:00,33.16,33.3,1,33.63
 07/01/2019 17:30:00,33.16,33.3,1,33.63
 07/01/2019 17:45:00,33.16,33.3,1,33.63
 07/01/2019 18:00:00,33.16,33.3,1,33.63
 07/01/2019 18:15:00,33.17,33.3,1,33.63
 07/01/2019 18:30:00,33.3,33.3,1,33.63
 07/01/2019 18:45:00,33.31,33.3,1,33.63
 07/01/2019 19:00:00,33.47,33.3,1,33.63
 07/01/2019 19:15:00,33.47,33.3,1,33.63
 07/01/2019 19:30:00,33.47,33.3,1,33.63
 07/01/2019 19:45:00,33.47,33.3,1,33.63
 07/01/2019 20:00:00,33.53,33.3,1,33.63
 07/01/2019 20:15:00,33.66,33.3,1,33.63
 07/01/2019 20:30:00,33.66,33.3,1,32.23
 07/01/2019 20:45:00,33.66,33.3,1,31.49
 07/01/2019 21:00:00,33.66,33.3,1,29.87
 07/01/2019 21:15:00,33.54,33.3,1,29.34
 07/01/2019 21:30:00,33.54,33.3,1,29.34
 07/01/2019 21:45:00,33.51,33.3,1,27.93
 07/01/2019 22:00:00,33.46,33.3,1,27.33
 07/01/2019 22:15:00,33.54,33.3,1,27.33
 07/01/2019 22:30:00,33.61,33.3,1,26.2
 07/01/2019 22:45:00,33.57,33.3,1,25.32
 07/01/2019 23:00:00,33.22,33.3,1,23.76
 07/01/2019 23:15:00,33.19,33.3,1,23.31
 07/01/2019 23:30:00,33.28,33.3,1,23.31
 07/01/2019 23:45:00,33.28,33.3,1,23.31
 08/01/2019 00:00:00,33.4,33.3,1,23.31
 08/01/2019 00:15:00,33.18,33.3,1,25.23
 08/01/2019 00:30:00,33.26,33.3,1,25.72
 08/01/2019 00:45:00,33.38,33.3,1,25.72
 08/01/2019 01:00:00,33.3,33.3,1,25.72
 08/01/2019 01:15:00,33.37,33.3,1,25.72
 08/01/2019 01:30:00,33.5,33.3,1,25.72
 08/01/2019 01:45:00,33.64,33.3,1,25.72
 08/01/2019 02:00:00,33.64,33.3,1,25.72
 08/01/2019 02:15:00,33.64,33.3,1,25.72
 08/01/2019 02:30:00,33.64,33.3,1,25.72
 08/01/2019 02:45:00,33.64,33.3,1,25.72
 08/01/2019 03:00:00,33.57,33.3,1,25.72
 08/01/2019 03:15:00,33.42,33.3,1,25.72
 08/01/2019 03:30:00,33.42,33.3,1,25.72
 08/01/2019 03:45:00,33.42,33.3,1,25.72
 08/01/2019 04:00:00,33.5,33.3,1,25.72
 08/01/2019 04:15:00,33.57,33.3,1,23.87
 08/01/2019 04:30:00,33.57,33.3,1,23.72
 08/01/2019 04:45:00,33.57,33.3,1,23.72
 08/01/2019 05:00:00,33.57,33.3,1,23.72
 08/01/2019 05:15:00,33.54,33.3,1,23.72
 08/01/2019 05:30:00,33.45,33.3,1,23.72
 08/01/2019 05:45:00,33.44,33.3,1,23.72
 08/01/2019 06:00:00,33.52,33.3,1,23.72
 08/01/2019 06:15:00,33.29,33.3,1,25.1
 08/01/2019 06:30:00,33.23,33.3,1,25.86
 08/01/2019 06:45:00,33.18,33.3,1,27.33
 08/01/2019 07:00:00,33.14,33.3,1,28.67
 08/01/2019 07:15:00,33.14,33.3,1,28.67
 08/01/2019 07:30:00,33.2,33.3,1,30.32
 08/01/2019 07:45:00,33.39,33.3,1,29.6
 08/01/2019 08:00:00,33.42,33.3,1,26.8
 08/01/2019 08:15:00,33.42,33.3,1,26.8
 08/01/2019 08:30:00,33.42,33.3,1,26.8
 08/01/2019 08:45:00,33.42,33.3,1,26.8
 08/01/2019 09:00:00,33.42,33.3,1,26.8
 08/01/2019 09:15:00,33.29,33.3,1,26.8
 08/01/2019 09:30:00,33.25,33.3,1,26.8
 08/01/2019 09:45:00,33.32,33.3,1,26.8
 08/01/2019 10:00:00,33.4,33.3,1,26.43
 08/01/2019 10:15:00,33.4,33.3,1,25.5
 08/01/2019 10:30:00,33.41,33.3,1,25.12
 08/01/2019 10:45:00,33.54,33.3,1,24.65
 08/01/2019 11:00:00,33.52,33.3,1,26.67
 08/01/2019 11:15:00,33.42,33.3,1,26.8
 08/01/2019 11:30:00,33.42,33.3,1,26.8
 08/01/2019 11:45:00,33.42,33.3,1,26.8
 08/01/2019 12:00:00,33.42,33.3,1,26.8
 08/01/2019 12:15:00,33.42,33.3,1,28.8
 08/01/2019 12:30:00,33.42,33.3,1,28.94
 08/01/2019 12:45:00,33.42,33.3,1,28.94
 08/01/2019 13:00:00,33.42,33.3,1,28.94
 08/01/2019 13:15:00,33.47,33.3,1,28.94
 08/01/2019 13:30:00,33.61,33.3,1,28.94
 08/01/2019 13:45:00,33.61,33.3,1,28.94
 08/01/2019 14:00:00,33.45,33.3,1,28.94
 08/01/2019 14:15:00,33.45,33.3,1,28.94
 08/01/2019 14:30:00,33.45,33.3,1,28.94
 08/01/2019 14:45:00,33.45,33.3,1,28.94
 08/01/2019 15:00:00,33.45,33.3,1,28.94
 08/01/2019 15:15:00,33.45,33.3,1,28.94
 08/01/2019 15:30:00,33.45,33.3,1,28.99
 08/01/2019 15:45:00,33.45,33.3,1,31.08
 08/01/2019 16:00:00,33.45,33.3,1,31.08
 08/01/2019 16:15:00,33.24,33.3,1,33.07
 08/01/2019 16:30:00,33.23,33.3,1,32.66
 08/01/2019 16:45:00,33.23,33.3,1,28.94
 08/01/2019 17:00:00,33.23,33.3,1,28.94
 08/01/2019 17:15:00,33.23,33.3,1,30.34
 08/01/2019 17:30:00,33.23,33.3,1,31.08
 08/01/2019 17:45:00,33.23,33.3,1,31.08
 08/01/2019 18:00:00,33.23,33.3,1,31.08
 08/01/2019 18:15:00,33.23,33.3,1,31.08
 08/01/2019 18:30:00,33.29,33.3,1,30.23
 08/01/2019 18:45:00,33.39,33.3,1,28.54
 08/01/2019 19:00:00,33.37,33.3,1,28.54
 08/01/2019 19:15:00,33.37,33.3,1,28.54
 08/01/2019 19:30:00,33.48,33.3,1,28.82
 08/01/2019 19:45:00,33.54,33.3,1,30.68
 08/01/2019 20:00:00,33.54,33.3,1,30.68
 08/01/2019 20:15:00,33.54,33.3,1,30.68
 08/01/2019 20:30:00,33.54,33.3,1,30.68
 08/01/2019 20:45:00,33.54,33.3,1,30.68
 08/01/2019 21:00:00,33.54,33.3,1,30.68
 08/01/2019 21:15:00,33.54,33.3,1,30.68
 08/01/2019 21:30:00,33.54,33.3,1,30.15
 08/01/2019 21:45:00,33.51,33.3,1,28.67
 08/01/2019 22:00:00,33.49,33.3,1,28.67
 08/01/2019 22:15:00,33.59,33.3,1,26.81
 08/01/2019 22:30:00,33.69,33.3,1,26.53
 08/01/2019 22:45:00,33.51,33.3,1,26.22
 08/01/2019 23:00:00,33.5,33.3,1,24.52
 08/01/2019 23:15:00,33.63,33.3,1,24.52
 08/01/2019 23:30:00,33.45,33.3,1,23.36
 08/01/2019 23:45:00,33.37,33.3,1,22.51
 09/01/2019 00:00:00,33.37,33.3,1,22.51
 09/01/2019 00:15:00,33.16,33.3,1,26.05
 09/01/2019 00:30:00,33.16,33.3,1,26.53
 09/01/2019 00:45:00,33.16,33.3,1,26.53
 09/01/2019 01:00:00,33.16,33.3,1,26.53
 09/01/2019 01:15:00,33.16,33.3,1,26.53
 09/01/2019 01:30:00,33.23,33.3,1,26.53
 09/01/2019 01:45:00,33.26,33.3,1,26.53
 09/01/2019 02:00:00,33.42,33.3,1,26.53
 09/01/2019 02:15:00,33.42,33.3,1,26.53
 09/01/2019 02:30:00,33.42,33.3,1,26.53
 09/01/2019 02:45:00,33.42,33.3,1,26.53
 09/01/2019 03:00:00,33.42,33.3,1,26.53
 09/01/2019 03:15:00,33.42,33.3,1,26.53
 09/01/2019 03:30:00,33.46,33.3,1,26.53
 09/01/2019 03:45:00,33.61,33.3,1,26.53
 09/01/2019 04:00:00,33.61,33.3,1,26.53
 09/01/2019 04:15:00,33.61,33.3,1,26.27
 09/01/2019 04:30:00,33.61,33.3,1,24.52
 09/01/2019 04:45:00,33.61,33.3,1,24.52
 09/01/2019 05:00:00,33.61,33.3,1,24.52
 09/01/2019 05:15:00,33.61,33.3,1,24.52
 09/01/2019 05:30:00,33.49,33.3,1,24.52
 09/01/2019 05:45:00,33.47,33.3,1,24.52
 09/01/2019 06:00:00,33.47,33.3,1,24.52
 09/01/2019 06:15:00,33.44,33.3,1,26.07
 09/01/2019 06:30:00,33.28,33.3,1,26.53
 09/01/2019 06:45:00,33.28,33.3,1,27.88
 09/01/2019 07:00:00,33.22,33.3,1,28.67
 09/01/2019 07:15:00,33.1,33.3,1,28.67
 09/01/2019 07:30:00,33.13,33.3,1,26.55
 09/01/2019 07:45:00,33.13,33.3,1,26.39
 09/01/2019 08:00:00,33.13,33.3,1,26.39
 09/01/2019 08:15:00,33.13,33.3,1,26.39
 09/01/2019 08:30:00,33.16,33.3,1,26.39
 09/01/2019 08:45:00,33.3,33.3,1,26.39
 09/01/2019 09:00:00,33.28,33.3,1,26.77
 09/01/2019 09:15:00,33.24,33.3,1,28.54
 09/01/2019 09:30:00,33.3,33.3,1,28.54
 09/01/2019 09:45:00,33.51,33.3,1,28.54
 09/01/2019 10:00:00,33.61,33.3,1,27.14
 09/01/2019 10:15:00,33.6,33.3,1,24.09
 09/01/2019 10:30:00,33.57,33.3,1,22.11
 09/01/2019 10:45:00,33.4,33.3,1,22.11
 09/01/2019 11:00:00,33.4,33.3,1,22.11
 09/01/2019 11:15:00,33.4,33.3,1,20.17
 09/01/2019 11:30:00,33.4,33.3,1,20.1
 09/01/2019 11:45:00,33.4,33.3,1,20.1
 09/01/2019 12:00:00,33.4,33.3,1,18.75
 09/01/2019 12:15:00,33.4,33.3,1,18.22
 09/01/2019 12:30:00,33.4,33.3,1,18.22
 09/01/2019 12:45:00,33.4,33.3,1,16.89
 09/01/2019 13:00:00,33.4,33.3,1,17.67
 09/01/2019 13:15:00,33.4,33.3,1,17.82
 09/01/2019 13:30:00,33.4,33.3,1,18.77
 09/01/2019 13:45:00,33.4,33.3,1,19.96
 09/01/2019 14:00:00,33.4,33.3,1,19.96
 09/01/2019 14:15:00,33.4,33.3,1,21.48
 09/01/2019 14:30:00,33.4,33.3,1,22.99
 09/01/2019 14:45:00,33.4,33.3,1,24.12
 09/01/2019 15:00:00,33.4,33.3,1,25.8
 09/01/2019 15:15:00,33.4,33.3,1,26.3
 09/01/2019 15:30:00,33.27,33.3,1,28.27
 09/01/2019 15:45:00,33.18,33.3,1,28.64
 09/01/2019 16:00:00,33.11,33.3,1,30.28
 09/01/2019 16:15:00,33.17,33.3,1,30.28
 09/01/2019 16:30:00,33.28,33.3,1,30.28
 09/01/2019 16:45:00,33.34,33.3,1,30.28
 09/01/2019 17:00:00,33.14,33.3,1,30.54
 09/01/2019 17:15:00,33.11,33.3,1,32.29
 09/01/2019 17:30:00,33.17,33.3,1,31.12
 09/01/2019 17:45:00,33.3,33.3,1,30.15
 09/01/2019 18:00:00,33.3,33.3,1,30.15
 09/01/2019 18:15:00,33.3,33.3,1,30.15
 09/01/2019 18:30:00,33.3,33.3,1,30.15
 09/01/2019 18:45:00,33.3,33.3,1,30.15
 09/01/2019 19:00:00,33.3,33.3,1,30.15
 09/01/2019 19:15:00,33.39,33.3,1,28.49
 09/01/2019 19:30:00,33.49,33.3,1,28.14
 09/01/2019 19:45:00,33.43,33.3,1,31.97
 09/01/2019 20:00:00,33.57,33.3,1,32.42
 09/01/2019 20:15:00,33.59,33.3,1,32.42
 09/01/2019 20:30:00,33.59,33.3,1,32.42
 09/01/2019 20:45:00,33.59,33.3,1,32.42
 09/01/2019 21:00:00,33.59,33.3,1,31.76
 09/01/2019 21:15:00,33.59,33.3,1,30.41
 09/01/2019 21:30:00,33.59,33.3,1,30.41
 09/01/2019 21:45:00,33.5,33.3,1,29.34
 09/01/2019 22:00:00,33.54,33.3,1,28.27
 09/01/2019 22:15:00,33.55,33.3,1,28.27
 09/01/2019 22:30:00,33.59,33.3,1,26.2
 09/01/2019 22:45:00,33.42,33.3,1,26.02
 09/01/2019 23:00:00,33.42,33.3,1,24.25
 09/01/2019 23:15:00,33.42,33.3,1,24.25
 09/01/2019 23:30:00,33.46,33.3,1,24.25
 09/01/2019 23:45:00,33.59,33.3,1,24.25
 10/01/2019 00:00:00,33.59,33.3,1,24.25
 10/01/2019 00:15:00,33.36,33.3,1,25.83
 10/01/2019 00:30:00,33.23,33.3,1,26.39
 10/01/2019 00:45:00,33.23,33.3,1,26.39
 10/01/2019 01:00:00,33.23,33.3,1,26.39
 10/01/2019 01:15:00,33.23,33.3,1,26.39
 10/01/2019 01:30:00,33.23,33.3,1,26.39
 10/01/2019 01:45:00,33.36,33.3,1,26.39
 10/01/2019 02:00:00,33.4,33.3,1,26.39
 10/01/2019 02:15:00,33.4,33.3,1,26.39
 10/01/2019 02:30:00,33.4,33.3,1,26.39
 10/01/2019 02:45:00,33.4,33.3,1,26.39
 10/01/2019 03:00:00,33.4,33.3,1,26.39
 10/01/2019 03:15:00,33.4,33.3,1,26.39
 10/01/2019 03:30:00,33.4,33.3,1,26.39
 10/01/2019 03:45:00,33.4,33.3,1,26.39
 10/01/2019 04:00:00,33.52,33.3,1,26.39
 10/01/2019 04:15:00,33.08,33.3,1,26.39
 10/01/2019 04:30:00,33.13,33.3,1,26.39
 10/01/2019 04:45:00,33.13,33.3,1,26.39
 10/01/2019 05:00:00,33.13,33.3,1,26.39
 10/01/2019 05:15:00,33.13,33.3,1,26.39
 10/01/2019 05:30:00,33.13,33.3,1,26.39
 10/01/2019 05:45:00,33.13,33.3,1,26.39
 10/01/2019 06:00:00,33.1,33.3,1,26.39
 10/01/2019 06:15:00,33.21,33.3,1,26.39
 10/01/2019 06:30:00,33.25,33.3,1,26.39
 10/01/2019 06:45:00,33.45,33.3,1,28.27
 10/01/2019 07:00:00,33.53,33.3,1,29.22
 10/01/2019 07:15:00,33.49,33.3,1,28.99
 10/01/2019 07:30:00,33.49,33.3,1,28.14
 10/01/2019 07:45:00,33.47,33.3,1,28.14
 10/01/2019 08:00:00,33.32,33.3,1,28.14
 10/01/2019 08:15:00,33.32,33.3,1,28.14
 10/01/2019 08:30:00,33.48,33.3,1,28.14
 10/01/2019 08:45:00,33.49,33.3,1,28.14
 10/01/2019 09:00:00,33.49,33.3,1,28.14
 10/01/2019 09:15:00,33.49,33.3,1,27.51
 10/01/2019 09:30:00,33.49,33.3,1,25.99
 10/01/2019 09:45:00,33.49,33.3,1,25.35
 10/01/2019 10:00:00,33.55,33.3,1,23.45
 10/01/2019 10:15:00,33.64,33.3,1,21.34
 10/01/2019 10:30:00,33.64,33.3,1,19.83
 10/01/2019 10:45:00,33.64,33.3,1,19.83
 10/01/2019 11:00:00,33.64,33.3,1,19.83
 10/01/2019 11:15:00,33.64,33.3,1,18.34
 10/01/2019 11:30:00,33.46,33.3,1,17.82
 10/01/2019 11:45:00,33.42,33.3,1,16.87
 10/01/2019 12:00:00,33.46,33.3,1,17.26
 10/01/2019 12:15:00,33.47,33.3,1,15.99
 10/01/2019 12:30:00,33.47,33.3,1,15.68
 10/01/2019 12:45:00,33.47,33.3,1,15.68
 10/01/2019 13:00:00,33.47,33.3,1,15.68
 10/01/2019 13:15:00,33.47,33.3,1,21.78
 10/01/2019 13:30:00,33.47,33.3,1,24.25
 10/01/2019 13:45:00,33.39,33.3,1,24.25
 10/01/2019 14:00:00,33.18,33.3,1,24.25
 10/01/2019 14:15:00,33.18,33.3,1,24.43
 10/01/2019 14:30:00,33.18,33.3,1,26.39
 10/01/2019 14:45:00,33.18,33.3,1,26.39
 10/01/2019 15:00:00,33.18,33.3,1,26.39
 10/01/2019 15:15:00,33.18,33.3,1,30.24
 10/01/2019 15:30:00,33.18,33.3,1,32.17
 10/01/2019 15:45:00,33.23,33.3,1,34.7
 10/01/2019 16:00:00,33.23,33.3,1,35.5
 10/01/2019 16:15:00,33.21,33.3,1,35.5
 10/01/2019 16:30:00,33.06,33.3,1,35.5
 10/01/2019 16:45:00,33.2,33.3,1,33.4
 10/01/2019 17:00:00,33.2,33.3,1,33.36
 10/01/2019 17:15:00,33.08,33.3,1,33.36
 10/01/2019 17:30:00,33.03,33.3,1,33.36
 10/01/2019 17:45:00,33.03,33.3,1,33.36
 10/01/2019 18:00:00,33.09,33.3,1,33.36
 10/01/2019 18:15:00,33.18,33.3,1,33.36
 10/01/2019 18:30:00,33.18,33.3,1,33.36
 10/01/2019 18:45:00,33.18,33.3,1,33.36
 10/01/2019 19:00:00,33.19,33.3,1,33.21
 10/01/2019 19:15:00,33.32,33.3,1,30.74
 10/01/2019 19:30:00,33.32,33.3,1,33.23
 10/01/2019 19:45:00,33.38,33.3,1,33.23
 10/01/2019 20:00:00,33.49,33.3,1,33.23
 10/01/2019 20:15:00,33.56,33.3,1,33.23
 10/01/2019 20:30:00,33.64,33.3,1,33.23
 10/01/2019 20:45:00,33.64,33.3,1,33.23
 10/01/2019 21:00:00,33.64,33.3,1,32.37
 10/01/2019 21:15:00,33.5,33.3,1,31.08
 10/01/2019 21:30:00,33.67,33.3,1,29.67
 10/01/2019 21:45:00,33.67,33.3,1,28.4
 10/01/2019 22:00:00,33.49,33.3,1,28.4
 10/01/2019 22:15:00,33.57,33.3,1,27.74
 10/01/2019 22:30:00,33.57,33.3,1,26.39
 10/01/2019 22:45:00,33.57,33.3,1,26.39
 10/01/2019 23:00:00,33.57,33.3,1,24.49
 10/01/2019 23:15:00,33.57,33.3,1,24.25
 10/01/2019 23:30:00,33.24,33.3,1,24.25
 10/01/2019 23:45:00,33.2,33.3,1,24.25
 11/01/2019 00:00:00,33.2,33.3,1,24.25
 11/01/2019 00:15:00,33.19,33.3,1,25.75
 11/01/2019 00:30:00,33.23,33.3,1,26.26
 11/01/2019 00:45:00,33.23,33.3,1,27.52
 11/01/2019 01:00:00,33.23,33.3,1,28.4
 11/01/2019 01:15:00,33.37,33.3,1,28.4
 11/01/2019 01:30:00,33.37,33.3,1,28.4
 11/01/2019 01:45:00,33.37,33.3,1,28.4
 11/01/2019 02:00:00,33.44,33.3,1,28.4
 11/01/2019 02:15:00,33.54,33.3,1,27.25
 11/01/2019 02:30:00,33.54,33.3,1,26.13
 11/01/2019 02:45:00,33.54,33.3,1,26.13
 11/01/2019 03:00:00,33.54,33.3,1,26.13
 11/01/2019 03:15:00,33.54,33.3,1,26.13
 11/01/2019 03:30:00,33.54,33.3,1,26.13
 11/01/2019 03:45:00,33.58,33.3,1,26.13
 11/01/2019 04:00:00,33.59,33.3,1,26.13
 11/01/2019 04:15:00,33.59,33.3,1,24.72
 11/01/2019 04:30:00,33.59,33.3,1,24.25
 11/01/2019 04:45:00,33.59,33.3,1,24.25
 11/01/2019 05:00:00,33.59,33.3,1,24.25
 11/01/2019 05:15:00,33.49,33.3,1,24.25
 11/01/2019 05:30:00,33.4,33.3,1,24.25
 11/01/2019 05:45:00,33.4,33.3,1,24.25
 11/01/2019 06:00:00,33.27,33.3,1,24.25
 11/01/2019 06:15:00,33.23,33.3,1,26.13
 11/01/2019 06:30:00,33.23,33.3,1,26.53
 11/01/2019 06:45:00,33.46,33.3,1,28.59
 11/01/2019 07:00:00,33.62,33.3,1,28.67
 11/01/2019 07:15:00,33.39,33.3,1,28.67
 11/01/2019 07:30:00,33.23,33.3,1,29.79
 11/01/2019 07:45:00,33.25,33.3,1,30.82
 11/01/2019 08:00:00,33.25,33.3,1,30.82
 11/01/2019 08:15:00,33.25,33.3,1,30.82
 11/01/2019 08:30:00,33.25,33.3,1,30.82
 11/01/2019 08:45:00,33.25,33.3,1,30.82
 11/01/2019 09:00:00,33.25,33.3,1,30.82
 11/01/2019 09:15:00,33.25,33.3,1,30.82
 11/01/2019 09:30:00,33.25,33.3,1,28.37
 11/01/2019 09:45:00,33.25,33.3,1,26.53
 11/01/2019 10:00:00,33.34,33.3,1,26.53
 11/01/2019 10:15:00,33.4,33.3,1,26.53
 11/01/2019 10:30:00,33.47,33.3,1,25.13
 11/01/2019 10:45:00,33.57,33.3,1,24.39
 11/01/2019 11:00:00,33.57,33.3,1,24.39
 11/01/2019 11:15:00,33.57,33.3,1,24.39
 11/01/2019 11:30:00,33.57,33.3,1,24.35
 11/01/2019 11:45:00,33.57,33.3,1,22.24
 11/01/2019 12:00:00,33.58,33.3,1,21.34
 11/01/2019 12:15:00,33.59,33.3,1,22.83
 11/01/2019 12:30:00,33.59,33.3,1,24.39
 11/01/2019 12:45:00,33.59,33.3,1,24.39
 11/01/2019 13:00:00,33.59,33.3,1,24.39
 11/01/2019 13:15:00,33.59,33.3,1,24.39
 11/01/2019 13:30:00,33.59,33.3,1,24.39
 11/01/2019 13:45:00,33.59,33.3,1,24.64
 11/01/2019 14:00:00,33.59,33.3,1,26.53
 11/01/2019 14:15:00,33.43,33.3,1,28.44
 11/01/2019 14:30:00,33.42,33.3,1,28.67
 11/01/2019 14:45:00,33.42,33.3,1,28.67
 11/01/2019 15:00:00,33.42,33.3,1,28.67
 11/01/2019 15:15:00,33.42,33.3,1,28.67
 11/01/2019 15:30:00,33.42,33.3,1,28.67
 11/01/2019 15:45:00,33.35,33.3,1,28.67
 11/01/2019 16:00:00,33.25,33.3,1,30.3
 11/01/2019 16:15:00,33.25,33.3,1,30.68
 11/01/2019 16:30:00,33.26,33.3,1,32.1
 11/01/2019 16:45:00,33.23,33.3,1,30.95
 11/01/2019 17:00:00,33.32,33.3,1,28.54
 11/01/2019 17:15:00,33.32,33.3,1,28.54
 11/01/2019 17:30:00,33.32,33.3,1,28.54
 11/01/2019 17:45:00,33.32,33.3,1,28.54
 11/01/2019 18:00:00,33.32,33.3,1,28.54
 11/01/2019 18:15:00,33.32,33.3,1,28.54
 11/01/2019 18:30:00,33.32,33.3,1,28.54
 11/01/2019 18:45:00,33.42,33.3,1,28.54
 11/01/2019 19:00:00,33.47,33.3,1,28.54
 11/01/2019 19:15:00,33.47,33.3,1,28.54
 11/01/2019 19:30:00,33.47,33.3,1,28.54
 11/01/2019 19:45:00,33.47,33.3,1,28.54
 11/01/2019 20:00:00,33.49,33.3,1,28.54
 11/01/2019 20:15:00,33.57,33.3,1,27.86
 11/01/2019 20:30:00,33.57,33.3,1,26.39
 11/01/2019 20:45:00,33.57,33.3,1,30.51
 11/01/2019 21:00:00,33.57,33.3,1,30.95
 11/01/2019 21:15:00,33.56,33.3,1,29.67
 11/01/2019 21:30:00,33.39,33.3,1,28.94
 11/01/2019 21:45:00,33.35,33.3,1,28.94
 11/01/2019 22:00:00,33.44,33.3,1,27.66
 11/01/2019 22:15:00,33.54,33.3,1,26.8
 11/01/2019 22:30:00,33.69,33.3,1,26.8
 11/01/2019 22:45:00,33.57,33.3,1,26.8
 11/01/2019 23:00:00,33.56,33.3,1,24.66
 11/01/2019 23:15:00,33.61,33.3,1,24.65
 11/01/2019 23:30:00,33.61,33.3,1,24.65
 11/01/2019 23:45:00,33.61,33.3,1,24.65
 12/01/2019 00:00:00,33.61,33.3,1,24.65
 12/01/2019 00:15:00,33.4,33.3,1,26.72
 12/01/2019 00:30:00,33.5,33.3,1,27.84
 12/01/2019 00:45:00,33.38,33.3,1,28.67
 12/01/2019 01:00:00,33.35,33.3,1,28.67
 12/01/2019 01:15:00,33.39,33.3,1,28.67
 12/01/2019 01:30:00,33.49,33.3,1,28.67
 12/01/2019 01:45:00,33.54,33.3,1,28.67
 12/01/2019 02:00:00,33.64,33.3,1,27.96
 12/01/2019 02:15:00,33.48,33.3,1,26.13
 12/01/2019 02:30:00,33.47,33.3,1,26.13
 12/01/2019 02:45:00,33.47,33.3,1,26.13
 12/01/2019 03:00:00,33.59,33.3,1,26.13
 12/01/2019 03:15:00,33.59,33.3,1,26.13
 12/01/2019 03:30:00,33.24,33.3,1,26.13
 12/01/2019 03:45:00,33.25,33.3,1,26.13
 12/01/2019 04:00:00,33.36,33.3,1,24.76
 12/01/2019 04:15:00,33.4,33.3,1,23.98
 12/01/2019 04:30:00,33.56,33.3,1,23.98
 12/01/2019 04:45:00,33.57,33.3,1,23.98
 12/01/2019 05:00:00,33.57,33.3,1,23.98
 12/01/2019 05:15:00,33.57,33.3,1,23.71
 12/01/2019 05:30:00,33.57,33.3,1,21.84
 12/01/2019 05:45:00,33.48,33.3,1,21.84
 12/01/2019 06:00:00,33.42,33.3,1,21.84
 12/01/2019 06:15:00,33.27,33.3,1,23.27
 12/01/2019 06:30:00,33.23,33.3,1,23.98
 12/01/2019 06:45:00,33.1,33.3,1,23.98
 12/01/2019 07:00:00,33.08,33.3,1,23.98
 12/01/2019 07:15:00,33.12,33.3,1,23.98
 12/01/2019 07:30:00,33.25,33.3,1,23.98
 12/01/2019 07:45:00,33.25,33.3,1,23.98
 12/01/2019 08:00:00,33.22,33.3,1,25.35
 12/01/2019 08:15:00,33.35,33.3,1,26.53
 12/01/2019 08:30:00,33.59,33.3,1,26.53
 12/01/2019 08:45:00,33.47,33.3,1,26.53
 12/01/2019 09:00:00,33.47,33.3,1,28.45
 12/01/2019 09:15:00,33.44,33.3,1,28.67
 12/01/2019 09:30:00,33.37,33.3,1,28.67
 12/01/2019 09:45:00,33.37,33.3,1,28.67
 12/01/2019 10:00:00,33.3,33.3,1,28.67
 12/01/2019 10:15:00,33.23,33.3,1,28.67
 12/01/2019 10:30:00,33.4,33.3,1,28.67
 12/01/2019 10:45:00,33.46,33.3,1,28.67
 12/01/2019 11:00:00,33.54,33.3,1,28.67
 12/01/2019 11:15:00,33.54,33.3,1,28.67
 12/01/2019 11:30:00,33.54,33.3,1,28.67
 12/01/2019 11:45:00,33.54,33.3,1,27.62
 12/01/2019 12:00:00,33.55,33.3,1,25.5
 12/01/2019 12:15:00,33.37,33.3,1,24.65
 12/01/2019 12:30:00,33.37,33.3,1,24.65
 12/01/2019 12:45:00,33.37,33.3,1,25.81
 12/01/2019 13:00:00,33.37,33.3,1,26.66
 12/01/2019 13:15:00,33.37,33.3,1,26.66
 12/01/2019 13:30:00,33.37,33.3,1,26.66
 12/01/2019 13:45:00,33.37,33.3,1,26.66
 12/01/2019 14:00:00,33.37,33.3,1,26.66
 12/01/2019 14:15:00,33.54,33.3,1,26.66
 12/01/2019 14:30:00,33.54,33.3,1,26.66
 12/01/2019 14:45:00,33.54,33.3,1,26.66
 12/01/2019 15:00:00,33.54,33.3,1,26.66
 12/01/2019 15:15:00,33.46,33.3,1,26.66
 12/01/2019 15:30:00,33.42,33.3,1,26.66
 12/01/2019 15:45:00,33.42,33.3,1,26.66
 12/01/2019 16:00:00,33.31,33.3,1,26.83
 12/01/2019 16:15:00,33.25,33.3,1,27.84
 12/01/2019 16:30:00,33.25,33.3,1,24.52
 12/01/2019 16:45:00,33.1,33.3,1,25.47
 12/01/2019 17:00:00,33.08,33.3,1,26.53
 12/01/2019 17:15:00,33.05,33.3,1,27.8
 12/01/2019 17:30:00,33.22,33.3,1,28.54
 12/01/2019 17:45:00,33.35,33.3,1,28.54
 12/01/2019 18:00:00,33.35,33.3,1,28.54
 12/01/2019 18:15:00,33.41,33.3,1,28.54
 12/01/2019 18:30:00,33.49,33.3,1,28.9
 12/01/2019 18:45:00,33.49,33.3,1,32.24
 12/01/2019 19:00:00,33.49,33.3,1,32.69
 12/01/2019 19:15:00,33.5,33.3,1,32.69
 12/01/2019 19:30:00,33.47,33.3,1,32.69
 12/01/2019 19:45:00,33.37,33.3,1,30.81
 12/01/2019 20:00:00,33.37,33.3,1,30.68
 12/01/2019 20:15:00,33.37,33.3,1,30.68
 12/01/2019 20:30:00,33.21,33.3,1,30.24
 12/01/2019 20:45:00,33.37,33.3,1,28.54
 12/01/2019 21:00:00,33.37,33.3,1,28.54
 12/01/2019 21:15:00,33.42,33.3,1,28.54
 12/01/2019 21:30:00,33.52,33.3,1,28.27
 12/01/2019 21:45:00,33.52,33.3,1,26.53
 12/01/2019 22:00:00,33.55,33.3,1,26.53
 12/01/2019 22:15:00,33.52,33.3,1,26.2
 12/01/2019 22:30:00,33.52,33.3,1,24.39
 12/01/2019 22:45:00,33.52,33.3,1,24.39
 12/01/2019 23:00:00,33.42,33.3,1,23.69
 12/01/2019 23:15:00,33.15,33.3,1,22.38
 12/01/2019 23:30:00,33.08,33.3,1,22.38
 12/01/2019 23:45:00,33.43,33.3,1,22.38
 13/01/2019 00:00:00,33.42,33.3,1,22.38
 13/01/2019 00:15:00,33.12,33.3,1,24.97
 13/01/2019 00:30:00,33.08,33.3,1,27.2
 13/01/2019 00:45:00,33.08,33.3,1,27.2
 13/01/2019 01:00:00,33.08,33.3,1,27.2
 13/01/2019 01:15:00,33.08,33.3,1,27.2
 13/01/2019 01:30:00,33.25,33.3,1,27.2
 13/01/2019 01:45:00,33.35,33.3,1,27.2
 13/01/2019 02:00:00,33.42,33.3,1,27.2
 13/01/2019 02:15:00,33.42,33.3,1,27.2
 13/01/2019 02:30:00,33.42,33.3,1,27.2
 13/01/2019 02:45:00,33.42,33.3,1,27.2
 13/01/2019 03:00:00,33.48,33.3,1,25.59
 13/01/2019 03:15:00,33.59,33.3,1,25.05
 13/01/2019 03:30:00,33.59,33.3,1,24.73
 13/01/2019 03:45:00,33.59,33.3,1,22.91
 13/01/2019 04:00:00,33.59,33.3,1,22.91
 13/01/2019 04:15:00,33.59,33.3,1,22.91
 13/01/2019 04:30:00,33.19,33.3,1,22.04
 13/01/2019 04:45:00,33.23,33.3,1,20.77
 13/01/2019 05:00:00,33.23,33.3,1,20.77
 13/01/2019 05:15:00,33.23,33.3,1,20.77
 13/01/2019 05:30:00,33.23,33.3,1,20.77
 13/01/2019 05:45:00,33.23,33.3,1,20.77
 13/01/2019 06:00:00,33.23,33.3,1,20.77
 13/01/2019 06:15:00,33.1,33.3,1,20.77
 13/01/2019 06:30:00,33.08,33.3,1,20.77
 13/01/2019 06:45:00,33.08,33.3,1,20.77
 13/01/2019 07:00:00,33.08,33.3,1,20.77
 13/01/2019 07:15:00,33.08,33.3,1,20.77
 13/01/2019 07:30:00,33.08,33.3,1,20.77
 13/01/2019 07:45:00,33.08,33.3,1,21.08
 13/01/2019 08:00:00,33.02,33.3,1,22.78
 13/01/2019 08:15:00,33.1,33.3,1,22.78
 13/01/2019 08:30:00,33.5,33.3,1,23.04
 13/01/2019 08:45:00,33.4,33.3,1,24.92
 13/01/2019 09:00:00,33.28,33.3,1,24.92
 13/01/2019 09:15:00,33.23,33.3,1,24.92
 13/01/2019 09:30:00,33.23,33.3,1,24.92
 13/01/2019 09:45:00,33.23,33.3,1,24.92
 13/01/2019 10:00:00,33.23,33.3,1,24.92
 13/01/2019 10:15:00,33.06,33.3,1,24.92
 13/01/2019 10:30:00,33.06,33.3,1,24.22
 13/01/2019 10:45:00,33.17,33.3,1,22.91
 13/01/2019 11:00:00,33.2,33.3,1,22.05
 13/01/2019 11:15:00,33.2,33.3,1,21.88
 13/01/2019 11:30:00,33.2,33.3,1,22.91
 13/01/2019 11:45:00,33.2,33.3,1,22.91
 13/01/2019 12:00:00,33.2,33.3,1,22.91
 13/01/2019 12:15:00,33.2,33.3,1,22.15
 13/01/2019 12:30:00,33.2,33.3,1,21.0
 13/01/2019 12:45:00,33.2,33.3,1,24.29
 13/01/2019 13:00:00,33.2,33.3,1,24.92
 13/01/2019 13:15:00,33.2,33.3,1,24.92
 13/01/2019 13:30:00,33.2,33.3,1,24.92
 13/01/2019 13:45:00,33.2,33.3,1,25.92
 13/01/2019 14:00:00,33.11,33.3,1,27.06
 13/01/2019 14:15:00,33.04,33.3,1,27.06
 13/01/2019 14:30:00,33.18,33.3,1,27.06
 13/01/2019 14:45:00,33.18,33.3,1,27.06
 13/01/2019 15:00:00,33.18,33.3,1,27.67
 13/01/2019 15:15:00,33.18,33.3,1,28.94
 13/01/2019 15:30:00,33.18,33.3,1,28.94
 13/01/2019 15:45:00,33.18,33.3,1,28.94
 13/01/2019 16:00:00,33.09,33.3,1,29.54
 13/01/2019 16:15:00,33.01,33.3,1,30.82
 13/01/2019 16:30:00,33.15,33.3,1,31.43
 13/01/2019 16:45:00,33.18,33.3,1,32.96
 13/01/2019 17:00:00,33.26,33.3,1,33.34
 13/01/2019 17:15:00,33.46,33.3,1,28.81
 13/01/2019 17:30:00,33.4,33.3,1,28.54
 13/01/2019 17:45:00,33.32,33.3,1,28.54
 13/01/2019 18:00:00,33.43,33.3,1,28.54
 13/01/2019 18:15:00,33.47,33.3,1,29.47
 13/01/2019 18:30:00,33.47,33.3,1,32.96
 13/01/2019 18:45:00,33.47,33.3,1,32.96
 13/01/2019 19:00:00,33.47,33.3,1,32.96
 13/01/2019 19:15:00,33.47,33.3,1,32.96
 13/01/2019 19:30:00,33.55,33.3,1,32.96
 13/01/2019 19:45:00,33.49,33.3,1,32.24
 13/01/2019 20:00:00,33.43,33.3,1,30.95
 13/01/2019 20:15:00,33.49,33.3,1,30.95
 13/01/2019 20:30:00,33.64,33.3,1,30.51
 13/01/2019 20:45:00,33.64,33.3,1,28.81
 13/01/2019 21:00:00,33.64,33.3,1,28.81
 13/01/2019 21:15:00,33.64,33.3,1,27.97
 13/01/2019 21:30:00,33.59,33.3,1,26.8
 13/01/2019 21:45:00,33.37,33.3,1,26.8
 13/01/2019 22:00:00,33.45,33.3,1,26.8
 13/01/2019 22:15:00,33.6,33.3,1,25.63
 13/01/2019 22:30:00,33.55,33.3,1,24.79
 13/01/2019 22:45:00,33.54,33.3,1,22.94
 13/01/2019 23:00:00,33.58,33.3,1,22.11
 13/01/2019 23:15:00,33.68,33.3,1,21.5
 13/01/2019 23:30:00,33.19,33.3,1,19.96
 13/01/2019 23:45:00,33.23,33.3,1,19.96
 14/01/2019 00:00:00,33.23,33.3,1,19.96
 14/01/2019 00:00:00,33.23,33.3,1,19.96
 14/01/2019 00:15:00,33.08,33.3,1,23.85
 14/01/2019 00:30:00,33.06,33.3,1,24.39
 14/01/2019 00:45:00,33.06,33.3,1,24.39
 14/01/2019 01:00:00,33.16,33.3,1,24.39
 14/01/2019 01:15:00,33.28,33.3,1,24.39
 14/01/2019 01:30:00,33.44,33.3,1,24.39
 14/01/2019 01:45:00,33.47,33.3,1,24.39
 14/01/2019 02:00:00,33.47,33.3,1,24.39
 14/01/2019 02:15:00,33.47,33.3,1,24.39
 14/01/2019 02:30:00,33.47,33.3,1,24.39
 14/01/2019 02:45:00,33.47,33.3,1,24.39
 14/01/2019 03:00:00,33.47,33.3,1,24.39
 14/01/2019 03:15:00,33.47,33.3,1,23.09
 14/01/2019 03:30:00,33.47,33.3,1,22.24
 14/01/2019 03:45:00,33.52,33.3,1,22.24
 14/01/2019 04:00:00,33.64,33.3,1,22.24
 14/01/2019 04:15:00,33.64,33.3,1,22.24
 14/01/2019 04:30:00,33.64,33.3,1,22.24
 14/01/2019 04:45:00,33.64,33.3,1,22.24
 14/01/2019 05:00:00,33.64,33.3,1,22.24
 14/01/2019 05:15:00,33.64,33.3,1,22.24
 14/01/2019 05:30:00,33.64,33.3,1,22.24
 14/01/2019 05:45:00,33.47,33.3,1,22.24
 14/01/2019 06:00:00,33.47,33.3,1,22.24
 14/01/2019 06:15:00,33.3,33.3,1,22.24
 14/01/2019 06:30:00,33.29,33.3,1,22.24
 14/01/2019 06:45:00,33.32,33.3,1,24.98
 14/01/2019 07:00:00,33.54,33.3,1,26.39
 14/01/2019 07:15:00,33.5,33.3,1,26.39
 14/01/2019 07:30:00,33.38,33.3,1,28.19
 14/01/2019 07:45:00,33.28,33.3,1,28.54
 14/01/2019 08:00:00,33.28,33.3,1,28.54
 14/01/2019 08:15:00,33.28,33.3,1,29.86
 14/01/2019 08:30:00,33.28,33.3,1,30.95
 14/01/2019 08:45:00,33.28,33.3,1,30.95
 14/01/2019 09:00:00,33.28,33.3,1,30.95
 14/01/2019 09:15:00,33.28,33.3,1,30.95
 14/01/2019 09:30:00,33.28,33.3,1,30.95
 14/01/2019 09:45:00,33.28,33.3,1,29.79
 14/01/2019 10:00:00,33.28,33.3,1,28.47
 14/01/2019 10:15:00,33.37,33.3,1,26.66
 14/01/2019 10:30:00,33.47,33.3,1,26.66
 14/01/2019 10:45:00,33.47,33.3,1,26.66
 14/01/2019 11:00:00,33.47,33.3,1,24.26
 14/01/2019 11:15:00,33.47,33.3,1,22.38
 14/01/2019 11:30:00,33.47,33.3,1,24.42
 14/01/2019 11:45:00,33.47,33.3,1,25.95
 14/01/2019 12:00:00,33.47,33.3,1,26.89
 14/01/2019 12:15:00,33.47,33.3,1,28.67
 14/01/2019 12:30:00,33.47,33.3,1,28.67
 14/01/2019 12:45:00,33.47,33.3,1,28.67
 14/01/2019 13:00:00,33.47,33.3,1,28.67
 14/01/2019 13:15:00,33.47,33.3,1,28.67
 14/01/2019 13:30:00,33.47,33.3,1,28.67
 14/01/2019 13:45:00,33.47,33.3,1,28.67
 14/01/2019 14:00:00,33.47,33.3,1,28.67
 14/01/2019 14:15:00,33.47,33.3,1,28.67
 14/01/2019 14:30:00,33.47,33.3,1,28.67
 14/01/2019 14:45:00,33.47,33.3,1,28.67
 14/01/2019 15:00:00,33.47,33.3,1,28.67
 14/01/2019 15:15:00,33.47,33.3,1,28.67
 14/01/2019 15:30:00,33.47,33.3,1,28.53
 14/01/2019 15:45:00,33.46,33.3,1,26.39
 14/01/2019 16:00:00,33.3,33.3,1,26.39
 14/01/2019 16:15:00,33.3,33.3,1,26.39
 14/01/2019 16:30:00,33.3,33.3,1,26.39
 14/01/2019 16:45:00,33.3,33.3,1,26.39
 14/01/2019 17:00:00,33.3,33.3,1,27.28
 14/01/2019 17:15:00,33.3,33.3,1,28.54
 14/01/2019 17:30:00,33.3,33.3,1,28.54
 14/01/2019 17:45:00,33.3,33.3,1,28.54
 14/01/2019 18:00:00,33.3,33.3,1,28.54
 14/01/2019 18:15:00,33.3,33.3,1,28.54
 14/01/2019 18:30:00,33.3,33.3,1,29.33
 14/01/2019 18:45:00,33.27,33.3,1,31.61
 14/01/2019 19:00:00,33.2,33.3,1,32.82
 14/01/2019 19:15:00,33.3,33.3,1,32.82
 14/01/2019 19:30:00,33.36,33.3,1,32.82
 14/01/2019 19:45:00,33.45,33.3,1,32.82
 14/01/2019 20:00:00,33.45,33.3,1,32.82
 14/01/2019 20:15:00,33.52,33.3,1,31.36
 14/01/2019 20:30:00,33.61,33.3,1,30.41
 14/01/2019 20:45:00,33.61,33.3,1,30.41
 14/01/2019 21:00:00,33.61,33.3,1,30.41
 14/01/2019 21:15:00,33.61,33.3,1,30.41
 14/01/2019 21:30:00,33.58,33.3,1,28.64
 14/01/2019 21:45:00,33.42,33.3,1,28.27
 14/01/2019 22:00:00,33.52,33.3,1,27.4
 14/01/2019 22:15:00,33.61,33.3,1,26.13
 14/01/2019 22:30:00,33.48,33.3,1,26.13
 14/01/2019 22:45:00,33.4,33.3,1,24.9
 14/01/2019 23:00:00,33.46,33.3,1,24.12
 14/01/2019 23:15:00,33.54,33.3,1,24.12
 14/01/2019 23:30:00,33.63,33.3,1,23.17
 14/01/2019 23:45:00,33.57,33.3,1,21.97
 15/01/2019 00:00:00,33.71,33.3,1,21.97
 15/01/2019 00:15:00,33.43,33.3,1,24.83
 15/01/2019 00:30:00,33.4,33.3,1,26.26
 15/01/2019 00:45:00,33.28,33.3,1,26.26
 15/01/2019 01:00:00,33.23,33.3,1,26.26
 15/01/2019 01:15:00,33.23,33.3,1,26.26
 15/01/2019 01:30:00,33.35,33.3,1,26.26
 15/01/2019 01:45:00,33.4,33.3,1,26.26
 15/01/2019 02:00:00,33.42,33.3,1,26.26
 15/01/2019 02:15:00,33.54,33.3,1,26.26
 15/01/2019 02:30:00,33.54,33.3,1,26.26
 15/01/2019 02:45:00,33.54,33.3,1,26.26
 15/01/2019 03:00:00,33.54,33.3,1,26.26
 15/01/2019 03:15:00,33.54,33.3,1,25.65
 15/01/2019 03:30:00,33.38,33.3,1,24.25
 15/01/2019 03:45:00,33.23,33.3,1,24.25
 15/01/2019 04:00:00,33.23,33.3,1,24.25
 15/01/2019 04:15:00,33.23,33.3,1,24.25
 15/01/2019 04:30:00,33.35,33.3,1,24.25
 15/01/2019 04:45:00,33.37,33.3,1,24.25
 15/01/2019 05:00:00,33.37,33.3,1,24.25
 15/01/2019 05:15:00,33.37,33.3,1,24.25
 15/01/2019 05:30:00,33.24,33.3,1,24.25
 15/01/2019 05:45:00,33.12,33.3,1,24.25
 15/01/2019 06:00:00,33.06,33.3,1,24.25
 15/01/2019 06:15:00,33.22,33.3,1,24.25
 15/01/2019 06:30:00,33.28,33.3,1,24.25
 15/01/2019 06:45:00,33.16,33.3,1,25.98
 15/01/2019 07:00:00,33.56,33.3,1,28.48
 15/01/2019 07:15:00,33.5,33.3,1,29.21
 15/01/2019 07:30:00,33.4,33.3,1,29.21
 15/01/2019 07:45:00,33.4,33.3,1,29.26
 15/01/2019 08:00:00,33.4,33.3,1,31.35
 15/01/2019 08:15:00,33.39,33.3,1,31.35
 15/01/2019 08:30:00,33.23,33.3,1,31.35
 15/01/2019 08:45:00,33.23,33.3,1,31.35
 15/01/2019 09:00:00,33.23,33.3,1,31.35
 15/01/2019 09:15:00,33.23,33.3,1,29.69
 15/01/2019 09:30:00,33.23,33.3,1,29.34
 15/01/2019 09:45:00,33.43,33.3,1,29.34
 15/01/2019 10:00:00,33.57,33.3,1,29.34
 15/01/2019 10:15:00,33.69,33.3,1,29.34
 15/01/2019 10:30:00,33.69,33.3,1,29.34
 15/01/2019 10:45:00,33.6,33.3,1,29.34
 15/01/2019 11:00:00,33.41,33.3,1,26.89
 15/01/2019 11:15:00,33.37,33.3,1,25.19
 15/01/2019 11:30:00,33.37,33.3,1,25.19
 15/01/2019 11:45:00,33.37,33.3,1,25.19
 15/01/2019 12:00:00,33.37,33.3,1,25.19
 15/01/2019 12:15:00,33.37,33.3,1,25.19
 15/01/2019 12:30:00,33.37,33.3,1,25.19
 15/01/2019 12:45:00,33.45,33.3,1,25.19
 15/01/2019 13:00:00,33.54,33.3,1,25.19
 15/01/2019 13:15:00,33.54,33.3,1,25.19
 15/01/2019 13:30:00,33.54,33.3,1,25.19
 15/01/2019 13:45:00,33.54,33.3,1,25.19
 15/01/2019 14:00:00,33.54,33.3,1,26.99
 15/01/2019 14:15:00,33.47,33.3,1,27.33
 15/01/2019 14:30:00,33.42,33.3,1,27.33
 15/01/2019 14:45:00,33.42,33.3,1,27.33
 15/01/2019 15:00:00,33.42,33.3,1,27.33
 15/01/2019 15:15:00,33.42,33.3,1,27.33
 15/01/2019 15:30:00,33.42,33.3,1,27.33
 15/01/2019 15:45:00,33.42,33.3,1,27.4
 15/01/2019 16:00:00,33.25,33.3,1,29.48
 15/01/2019 16:15:00,33.25,33.3,1,29.48
 15/01/2019 16:30:00,33.25,33.3,1,29.59
 15/01/2019 16:45:00,33.21,33.3,1,31.49
 15/01/2019 17:00:00,33.09,33.3,1,31.49
 15/01/2019 17:15:00,33.23,33.3,1,31.49
 15/01/2019 17:30:00,33.23,33.3,1,31.49
 15/01/2019 17:45:00,33.23,33.3,1,31.49
 15/01/2019 18:00:00,33.39,33.3,1,31.49
 15/01/2019 18:15:00,33.4,33.3,1,31.49
 15/01/2019 18:30:00,33.4,33.3,1,31.49
 15/01/2019 18:45:00,33.4,33.3,1,31.49
 15/01/2019 19:00:00,33.4,33.3,1,31.49
 15/01/2019 19:15:00,33.4,33.3,1,33.14
 15/01/2019 19:30:00,33.46,33.3,1,33.49
 15/01/2019 19:45:00,33.57,33.3,1,33.49
 15/01/2019 20:00:00,33.57,33.3,1,32.12
 15/01/2019 20:15:00,33.57,33.3,1,31.49
 15/01/2019 20:30:00,33.57,33.3,1,31.49
 15/01/2019 20:45:00,33.57,33.3,1,30.98
 15/01/2019 21:00:00,33.57,33.3,1,29.34
 15/01/2019 21:15:00,33.53,33.3,1,29.34
 15/01/2019 21:30:00,33.26,33.3,1,29.34
 15/01/2019 21:45:00,33.25,33.3,1,27.54
 15/01/2019 22:00:00,33.32,33.3,1,27.33
 15/01/2019 22:15:00,33.5,33.3,1,26.99
 15/01/2019 22:30:00,33.59,33.3,1,25.32
 15/01/2019 22:45:00,33.45,33.3,1,25.02
 15/01/2019 23:00:00,33.37,33.3,1,23.18
 15/01/2019 23:15:00,33.37,33.3,1,23.18
 15/01/2019 23:30:00,33.44,33.3,1,23.18
 15/01/2019 23:45:00,33.54,33.3,1,23.18
