DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 16/01/2019 00:00:00,33.54,33.3,1,23.18
 16/01/2019 00:15:00,33.33,33.3,1,25.13
 16/01/2019 00:30:00,33.18,33.3,1,25.46
 16/01/2019 00:45:00,33.18,33.3,1,25.46
 16/01/2019 01:00:00,33.18,33.3,1,25.46
 16/01/2019 01:15:00,33.18,33.3,1,25.46
 16/01/2019 01:30:00,33.18,33.3,1,25.46
 16/01/2019 01:45:00,33.31,33.3,1,25.46
 16/01/2019 02:00:00,33.32,33.3,1,25.46
 16/01/2019 02:15:00,33.32,33.3,1,25.46
 16/01/2019 02:30:00,33.33,33.3,1,25.46
 16/01/2019 02:45:00,33.49,33.3,1,25.46
 16/01/2019 03:00:00,33.49,33.3,1,25.46
 16/01/2019 03:15:00,33.49,33.3,1,25.46
 16/01/2019 03:30:00,33.49,33.3,1,25.46
 16/01/2019 03:45:00,33.49,33.3,1,25.32
 16/01/2019 04:00:00,33.68,33.3,1,23.31
 16/01/2019 04:15:00,33.71,33.3,1,23.31
 16/01/2019 04:30:00,33.58,33.3,1,23.31
 16/01/2019 04:45:00,33.54,33.3,1,23.31
 16/01/2019 05:00:00,33.54,33.3,1,23.31
 16/01/2019 05:15:00,33.44,33.3,1,23.31
 16/01/2019 05:30:00,33.4,33.3,1,23.31
 16/01/2019 05:45:00,33.4,33.3,1,23.31
 16/01/2019 06:00:00,33.4,33.3,1,23.31
 16/01/2019 06:15:00,33.34,33.3,1,23.31
 16/01/2019 06:30:00,33.29,33.3,1,25.01
 16/01/2019 06:45:00,33.22,33.3,1,25.46
 16/01/2019 07:00:00,33.06,33.3,1,27.54
 16/01/2019 07:15:00,33.06,33.3,1,27.6
 16/01/2019 07:30:00,33.17,33.3,1,27.6
 16/01/2019 07:45:00,33.28,33.3,1,28.73
 16/01/2019 08:00:00,33.29,33.3,1,29.61
 16/01/2019 08:15:00,33.45,33.3,1,29.61
 16/01/2019 08:30:00,33.29,33.3,1,29.61
 16/01/2019 08:45:00,33.28,33.3,1,29.61
 16/01/2019 09:00:00,33.28,33.3,1,29.61
 16/01/2019 09:15:00,33.28,33.3,1,29.61
 16/01/2019 09:30:00,33.28,33.3,1,29.61
 16/01/2019 09:45:00,33.28,33.3,1,28.54
 16/01/2019 10:00:00,33.28,33.3,1,25.53
 16/01/2019 10:15:00,33.37,33.3,1,25.19
 16/01/2019 10:30:00,33.42,33.3,1,24.41
 16/01/2019 10:45:00,33.52,33.3,1,20.93
 16/01/2019 11:00:00,33.61,33.3,1,20.9
 16/01/2019 11:15:00,33.61,33.3,1,21.01
 16/01/2019 11:30:00,33.61,33.3,1,23.05
 16/01/2019 11:45:00,33.61,33.3,1,23.05
 16/01/2019 12:00:00,33.47,33.3,1,24.72
 16/01/2019 12:15:00,33.4,33.3,1,26.12
 16/01/2019 12:30:00,33.3,33.3,1,27.2
 16/01/2019 12:45:00,33.3,33.3,1,28.07
 16/01/2019 13:00:00,33.3,33.3,1,29.34
 16/01/2019 13:15:00,33.3,33.3,1,29.34
 16/01/2019 13:30:00,33.39,33.3,1,29.34
 16/01/2019 13:45:00,33.49,33.3,1,29.34
 16/01/2019 14:00:00,33.49,33.3,1,29.34
 16/01/2019 14:15:00,33.49,33.3,1,29.34
 16/01/2019 14:30:00,33.35,33.3,1,29.34
 16/01/2019 14:45:00,33.35,33.3,1,29.34
 16/01/2019 15:00:00,33.52,33.3,1,29.34
 16/01/2019 15:15:00,33.54,33.3,1,29.34
 16/01/2019 15:30:00,33.54,33.3,1,29.34
 16/01/2019 15:45:00,33.4,33.3,1,29.34
 16/01/2019 16:00:00,33.34,33.3,1,29.64
 16/01/2019 16:15:00,33.35,33.3,1,31.49
 16/01/2019 16:30:00,33.28,33.3,1,31.49
 16/01/2019 16:45:00,33.22,33.3,1,31.49
 16/01/2019 17:00:00,33.29,33.3,1,31.83
 16/01/2019 17:15:00,33.3,33.3,1,29.34
 16/01/2019 17:30:00,33.3,33.3,1,29.34
 16/01/2019 17:45:00,33.3,33.3,1,29.34
 16/01/2019 18:00:00,33.3,33.3,1,29.34
 16/01/2019 18:15:00,33.24,33.3,1,29.34
 16/01/2019 18:30:00,33.13,33.3,1,29.34
 16/01/2019 18:45:00,33.13,33.3,1,29.34
 16/01/2019 19:00:00,33.28,33.3,1,29.15
 16/01/2019 19:15:00,33.28,33.3,1,27.33
 16/01/2019 19:30:00,33.42,33.3,1,27.33
 16/01/2019 19:45:00,33.42,33.3,1,27.33
 16/01/2019 20:00:00,33.56,33.3,1,27.33
 16/01/2019 20:15:00,33.59,33.3,1,25.89
 16/01/2019 20:30:00,33.57,33.3,1,25.19
 16/01/2019 20:45:00,33.42,33.3,1,28.82
 16/01/2019 21:00:00,33.42,33.3,1,29.88
 16/01/2019 21:15:00,33.52,33.3,1,29.88
 16/01/2019 21:30:00,33.61,33.3,1,29.8
 16/01/2019 21:45:00,33.45,33.3,1,27.73
 16/01/2019 22:00:00,33.49,33.3,1,27.73
 16/01/2019 22:15:00,33.61,33.3,1,26.45
 16/01/2019 22:30:00,33.61,33.3,1,25.72
 16/01/2019 22:45:00,33.61,33.3,1,25.72
 16/01/2019 23:00:00,33.61,33.3,1,25.17
 16/01/2019 23:15:00,33.61,33.3,1,23.85
 16/01/2019 23:30:00,33.61,33.3,1,23.85
 16/01/2019 23:45:00,33.51,33.3,1,23.85
 17/01/2019 00:00:00,33.49,33.3,1,23.85
 17/01/2019 00:15:00,33.19,33.3,1,25.57
 17/01/2019 00:30:00,33.16,33.3,1,25.86
 17/01/2019 00:45:00,33.16,33.3,1,25.86
 17/01/2019 01:00:00,33.16,33.3,1,25.86
 17/01/2019 01:15:00,33.16,33.3,1,25.86
 17/01/2019 01:30:00,33.16,33.3,1,25.86
 17/01/2019 01:45:00,33.16,33.3,1,25.86
 17/01/2019 02:00:00,33.16,33.3,1,25.86
 17/01/2019 02:15:00,33.16,33.3,1,25.86
 17/01/2019 02:30:00,33.16,33.3,1,25.86
 17/01/2019 02:45:00,33.23,33.3,1,26.89
 17/01/2019 03:00:00,33.3,33.3,1,27.87
 17/01/2019 03:15:00,33.3,33.3,1,27.87
 17/01/2019 03:30:00,33.3,33.3,1,27.87
 17/01/2019 03:45:00,33.3,33.3,1,27.87
 17/01/2019 04:00:00,33.3,33.3,1,27.87
 17/01/2019 04:15:00,33.45,33.3,1,25.73
 17/01/2019 04:30:00,33.45,33.3,1,25.72
 17/01/2019 04:45:00,33.46,33.3,1,24.62
 17/01/2019 05:00:00,33.47,33.3,1,23.58
 17/01/2019 05:15:00,33.47,33.3,1,23.58
 17/01/2019 05:30:00,33.47,33.3,1,23.58
 17/01/2019 05:45:00,33.47,33.3,1,23.58
 17/01/2019 06:00:00,33.36,33.3,1,23.58
 17/01/2019 06:15:00,33.36,33.3,1,23.92
 17/01/2019 06:30:00,33.57,33.3,1,25.72
 17/01/2019 06:45:00,33.54,33.3,1,25.87
 17/01/2019 07:00:00,33.25,33.3,1,27.73
 17/01/2019 07:15:00,33.25,33.3,1,27.73
 17/01/2019 07:30:00,33.25,33.3,1,27.73
 17/01/2019 07:45:00,33.25,33.3,1,27.73
 17/01/2019 08:00:00,33.25,33.3,1,27.73
 17/01/2019 08:15:00,33.25,33.3,1,27.73
 17/01/2019 08:30:00,33.25,33.3,1,27.73
 17/01/2019 08:45:00,33.25,33.3,1,27.73
 17/01/2019 09:00:00,33.25,33.3,1,27.73
 17/01/2019 09:15:00,33.25,33.3,1,27.73
 17/01/2019 09:30:00,33.45,33.3,1,24.45
 17/01/2019 09:45:00,33.58,33.3,1,21.2
 17/01/2019 10:00:00,33.45,33.3,1,20.26
 17/01/2019 10:15:00,33.45,33.3,1,20.06
 17/01/2019 10:30:00,33.45,33.3,1,21.17
 17/01/2019 10:45:00,33.45,33.3,1,20.84
 17/01/2019 11:00:00,33.45,33.3,1,19.03
 17/01/2019 11:15:00,33.45,33.3,1,17.96
 17/01/2019 11:30:00,33.45,33.3,1,16.88
 17/01/2019 11:45:00,33.45,33.3,1,16.38
 17/01/2019 12:00:00,33.45,33.3,1,14.87
 17/01/2019 12:15:00,33.45,33.3,1,14.87
 17/01/2019 12:30:00,33.46,33.3,1,14.87
 17/01/2019 12:45:00,33.47,33.3,1,14.87
 17/01/2019 13:00:00,33.47,33.3,1,14.87
 17/01/2019 13:15:00,33.47,33.3,1,14.87
 17/01/2019 13:30:00,33.47,33.3,1,14.87
 17/01/2019 13:45:00,33.47,33.3,1,14.93
 17/01/2019 14:00:00,33.47,33.3,1,17.02
 17/01/2019 14:15:00,33.47,33.3,1,18.01
 17/01/2019 14:30:00,33.47,33.3,1,19.16
 17/01/2019 14:45:00,33.47,33.3,1,19.89
 17/01/2019 15:00:00,33.47,33.3,1,23.59
 17/01/2019 15:15:00,33.47,33.3,1,25.19
 17/01/2019 15:30:00,33.45,33.3,1,25.3
 17/01/2019 15:45:00,33.22,33.3,1,27.48
 17/01/2019 16:00:00,33.11,33.3,1,29.34
 17/01/2019 16:15:00,33.11,33.3,1,30.27
 17/01/2019 16:30:00,33.11,33.3,1,31.49
 17/01/2019 16:45:00,33.11,33.3,1,31.49
 17/01/2019 17:00:00,33.1,33.3,1,31.81
 17/01/2019 17:15:00,33.25,33.3,1,29.34
 17/01/2019 17:30:00,33.25,33.3,1,29.34
 17/01/2019 17:45:00,33.25,33.3,1,29.34
 17/01/2019 18:00:00,33.25,33.3,1,29.34
 17/01/2019 18:15:00,33.25,33.3,1,29.34
 17/01/2019 18:30:00,33.25,33.3,1,29.34
 17/01/2019 18:45:00,33.25,33.3,1,29.34
 17/01/2019 19:00:00,33.25,33.3,1,29.34
 17/01/2019 19:15:00,33.25,33.3,1,29.34
 17/01/2019 19:30:00,33.25,33.3,1,29.34
 17/01/2019 19:45:00,33.25,33.3,1,28.77
 17/01/2019 20:00:00,33.38,33.3,1,27.47
 17/01/2019 20:15:00,33.4,33.3,1,27.47
 17/01/2019 20:30:00,33.4,33.3,1,28.7
 17/01/2019 20:45:00,33.4,33.3,1,29.61
 17/01/2019 21:00:00,33.4,33.3,1,29.61
 17/01/2019 21:15:00,33.37,33.3,1,29.61
 17/01/2019 21:30:00,33.47,33.3,1,29.61
 17/01/2019 21:45:00,33.54,33.3,1,29.61
 17/01/2019 22:00:00,33.4,33.3,1,28.75
 17/01/2019 22:15:00,33.4,33.3,1,27.47
 17/01/2019 22:30:00,33.4,33.3,1,27.47
 17/01/2019 22:45:00,33.4,33.3,1,25.41
 17/01/2019 23:00:00,33.48,33.3,1,25.32
 17/01/2019 23:15:00,33.52,33.3,1,25.32
 17/01/2019 23:30:00,33.59,33.3,1,24.63
 17/01/2019 23:45:00,33.64,33.3,1,23.18
 18/01/2019 00:00:00,33.64,33.3,1,23.18
 18/01/2019 00:15:00,33.26,33.3,1,25.84
 18/01/2019 00:30:00,33.2,33.3,1,27.47
 18/01/2019 00:45:00,33.23,33.3,1,27.47
 18/01/2019 01:00:00,33.23,33.3,1,27.47
 18/01/2019 01:15:00,33.23,33.3,1,27.47
 18/01/2019 01:30:00,33.28,33.3,1,27.47
 18/01/2019 01:45:00,33.4,33.3,1,27.47
 18/01/2019 02:00:00,33.41,33.3,1,27.47
 18/01/2019 02:15:00,33.5,33.3,1,27.47
 18/01/2019 02:30:00,33.54,33.3,1,27.47
 18/01/2019 02:45:00,33.54,33.3,1,27.47
 18/01/2019 03:00:00,33.54,33.3,1,27.47
 18/01/2019 03:15:00,33.54,33.3,1,27.47
 18/01/2019 03:30:00,33.54,33.3,1,27.47
 18/01/2019 03:45:00,33.54,33.3,1,27.47
 18/01/2019 04:00:00,33.54,33.3,1,27.47
 18/01/2019 04:15:00,33.54,33.3,1,27.47
 18/01/2019 04:30:00,33.54,33.3,1,26.58
 18/01/2019 04:45:00,33.54,33.3,1,25.46
 18/01/2019 05:00:00,33.55,33.3,1,25.46
 18/01/2019 05:15:00,33.57,33.3,1,25.46
 18/01/2019 05:30:00,33.57,33.3,1,25.46
 18/01/2019 05:45:00,33.57,33.3,1,25.46
 18/01/2019 06:00:00,33.54,33.3,1,25.46
 18/01/2019 06:15:00,33.3,33.3,1,25.46
 18/01/2019 06:30:00,33.21,33.3,1,25.46
 18/01/2019 06:45:00,33.11,33.3,1,27.97
 18/01/2019 07:00:00,33.11,33.3,1,28.27
 18/01/2019 07:15:00,33.11,33.3,1,28.27
 18/01/2019 07:30:00,33.11,33.3,1,28.27
 18/01/2019 07:45:00,33.11,33.3,1,28.27
 18/01/2019 08:00:00,33.11,33.3,1,28.27
 18/01/2019 08:15:00,33.11,33.3,1,28.27
 18/01/2019 08:30:00,33.11,33.3,1,28.27
 18/01/2019 08:45:00,33.11,33.3,1,28.27
 18/01/2019 09:00:00,33.11,33.3,1,28.27
 18/01/2019 09:15:00,33.11,33.3,1,28.27
 18/01/2019 09:30:00,33.11,33.3,1,28.27
 18/01/2019 09:45:00,33.11,33.3,1,28.27
 18/01/2019 10:00:00,33.11,33.3,1,28.27
 18/01/2019 10:15:00,33.18,33.3,1,32.49
 18/01/2019 10:30:00,33.18,33.3,1,32.69
 18/01/2019 10:45:00,33.18,33.3,1,32.69
 18/01/2019 11:00:00,33.4,33.3,1,30.92
 18/01/2019 11:15:00,33.45,33.3,1,30.55
 18/01/2019 11:30:00,33.45,33.3,1,30.55
 18/01/2019 11:45:00,33.45,33.3,1,30.55
 18/01/2019 12:00:00,33.45,33.3,1,30.2
 18/01/2019 12:15:00,33.45,33.3,1,28.54
 18/01/2019 12:30:00,33.45,33.3,1,28.54
 18/01/2019 12:45:00,33.45,33.3,1,28.54
 18/01/2019 13:00:00,33.45,33.3,1,28.45
 18/01/2019 13:15:00,33.45,33.3,1,24.39
 18/01/2019 13:30:00,33.45,33.3,1,24.39
 18/01/2019 13:45:00,33.45,33.3,1,24.39
 18/01/2019 14:00:00,33.45,33.3,1,24.39
 18/01/2019 14:15:00,33.45,33.3,1,24.39
 18/01/2019 14:30:00,33.45,33.3,1,24.39
 18/01/2019 14:45:00,33.45,33.3,1,24.39
 18/01/2019 15:00:00,33.45,33.3,1,24.39
 18/01/2019 15:15:00,33.45,33.3,1,24.39
 18/01/2019 15:30:00,33.45,33.3,1,24.39
 18/01/2019 15:45:00,33.45,33.3,1,24.39
 18/01/2019 16:00:00,33.45,33.3,1,24.39
 18/01/2019 16:15:00,33.45,33.3,1,24.39
 18/01/2019 16:30:00,33.45,33.3,1,24.39
 18/01/2019 16:45:00,33.45,33.3,1,24.39
 18/01/2019 17:00:00,33.45,33.3,1,24.39
 18/01/2019 17:15:00,33.45,33.3,1,24.39
 18/01/2019 17:30:00,33.45,33.3,1,24.39
 18/01/2019 17:45:00,33.45,33.3,1,24.39
 18/01/2019 18:00:00,33.45,33.3,1,24.39
 18/01/2019 18:15:00,33.45,33.3,1,24.39
 18/01/2019 18:30:00,33.45,33.3,1,24.39
 18/01/2019 18:45:00,33.45,33.3,1,24.39
 18/01/2019 19:00:00,33.45,33.3,1,24.39
 18/01/2019 19:15:00,33.45,33.3,1,24.39
 18/01/2019 19:30:00,33.45,33.3,1,24.39
 18/01/2019 19:45:00,33.45,33.3,1,24.39
 18/01/2019 20:00:00,33.45,33.3,1,24.39
 18/01/2019 20:15:00,33.45,33.3,1,24.39
 18/01/2019 20:30:00,33.45,33.3,1,24.39
 18/01/2019 20:45:00,33.45,33.3,1,24.39
 18/01/2019 21:00:00,33.45,33.3,1,24.39
 18/01/2019 21:15:00,33.45,33.3,1,24.39
 18/01/2019 21:30:00,33.45,33.3,1,24.39
 18/01/2019 21:45:00,33.45,33.3,1,24.39
 18/01/2019 22:00:00,33.45,33.3,1,24.39
 18/01/2019 22:15:00,33.45,33.3,1,24.39
 18/01/2019 22:30:00,33.45,33.3,1,24.39
 18/01/2019 22:45:00,33.45,33.3,1,24.39
 18/01/2019 23:00:00,33.45,33.3,1,24.39
 18/01/2019 23:15:00,33.45,33.3,1,24.39
 18/01/2019 23:30:00,33.45,33.3,1,24.39
 18/01/2019 23:45:00,33.45,33.3,1,24.39
 19/01/2019 00:00:00,33.45,33.3,1,24.39
 19/01/2019 00:15:00,33.45,33.3,1,24.39
 19/01/2019 00:30:00,33.45,33.3,1,24.39
 19/01/2019 00:45:00,33.45,33.3,1,24.39
 19/01/2019 01:00:00,33.45,33.3,1,24.39
 19/01/2019 01:15:00,33.45,33.3,1,24.39
 19/01/2019 01:30:00,33.45,33.3,1,24.39
 19/01/2019 01:45:00,33.45,33.3,1,24.39
 19/01/2019 02:00:00,33.45,33.3,1,24.39
 19/01/2019 02:15:00,33.45,33.3,1,24.39
 19/01/2019 02:30:00,33.45,33.3,1,24.39
 19/01/2019 02:45:00,33.45,33.3,1,24.39
 19/01/2019 03:00:00,33.45,33.3,1,24.39
 19/01/2019 03:15:00,33.45,33.3,1,24.39
 19/01/2019 03:30:00,33.45,33.3,1,24.39
 19/01/2019 03:45:00,33.45,33.3,1,24.39
 19/01/2019 04:00:00,33.45,33.3,1,24.39
 19/01/2019 04:15:00,33.45,33.3,1,24.39
 19/01/2019 04:30:00,33.45,33.3,1,24.39
 19/01/2019 04:45:00,33.45,33.3,1,24.39
 19/01/2019 05:00:00,33.45,33.3,1,24.39
 19/01/2019 05:15:00,33.45,33.3,1,24.39
 19/01/2019 05:30:00,33.45,33.3,1,24.39
 19/01/2019 05:45:00,33.45,33.3,1,24.39
 19/01/2019 06:00:00,33.45,33.3,1,24.39
 19/01/2019 06:15:00,33.45,33.3,1,24.39
 19/01/2019 06:30:00,33.45,33.3,1,24.39
 19/01/2019 06:45:00,33.45,33.3,1,24.39
 19/01/2019 07:00:00,33.45,33.3,1,24.39
 19/01/2019 07:15:00,33.45,33.3,1,24.39
 19/01/2019 07:30:00,33.45,33.3,1,24.39
 19/01/2019 07:45:00,33.45,33.3,1,24.39
 19/01/2019 08:00:00,33.45,33.3,1,24.39
 19/01/2019 08:15:00,33.45,33.3,1,24.39
 19/01/2019 08:30:00,33.45,33.3,1,24.39
 19/01/2019 08:45:00,33.45,33.3,1,24.39
 19/01/2019 09:00:00,33.45,33.3,1,24.39
 19/01/2019 09:15:00,33.45,33.3,1,24.39
 19/01/2019 09:30:00,33.45,33.3,1,24.39
 19/01/2019 09:45:00,33.45,33.3,1,24.39
 19/01/2019 10:00:00,33.45,33.3,1,24.39
 19/01/2019 10:15:00,33.45,33.3,1,24.39
 19/01/2019 10:30:00,33.45,33.3,1,24.39
 19/01/2019 10:45:00,33.45,33.3,1,24.39
 19/01/2019 11:00:00,33.45,33.3,1,24.39
 19/01/2019 11:15:00,33.45,33.3,1,24.39
 19/01/2019 11:30:00,33.45,33.3,1,24.39
 19/01/2019 11:45:00,33.45,33.3,1,24.39
 19/01/2019 12:00:00,33.45,33.3,1,24.39
 19/01/2019 12:15:00,33.45,33.3,1,24.39
 19/01/2019 12:30:00,33.45,33.3,1,24.39
 19/01/2019 12:45:00,33.45,33.3,1,24.39
 19/01/2019 13:00:00,33.45,33.3,1,24.39
 19/01/2019 13:15:00,33.45,33.3,1,24.39
 19/01/2019 13:30:00,33.45,33.3,1,24.39
 19/01/2019 13:45:00,33.45,33.3,1,24.39
 19/01/2019 14:00:00,33.45,33.3,1,24.39
 19/01/2019 14:15:00,33.45,33.3,1,24.39
 19/01/2019 14:30:00,33.45,33.3,1,24.39
 19/01/2019 14:45:00,33.45,33.3,1,24.39
 19/01/2019 15:00:00,33.45,33.3,1,24.39
 19/01/2019 15:15:00,33.45,33.3,1,24.39
 19/01/2019 15:30:00,33.45,33.3,1,24.39
 19/01/2019 15:45:00,33.45,33.3,1,24.39
 19/01/2019 16:00:00,33.45,33.3,1,24.39
 19/01/2019 16:15:00,33.45,33.3,1,24.39
 19/01/2019 16:30:00,33.45,33.3,1,24.39
 19/01/2019 16:45:00,33.45,33.3,1,24.39
 19/01/2019 17:00:00,33.45,33.3,1,24.39
 19/01/2019 17:15:00,33.45,33.3,1,24.39
 19/01/2019 17:30:00,33.45,33.3,1,24.39
 19/01/2019 17:45:00,33.45,33.3,1,24.39
 19/01/2019 18:00:00,33.45,33.3,1,24.39
 19/01/2019 18:15:00,33.45,33.3,1,24.39
 19/01/2019 18:30:00,33.45,33.3,1,24.39
 19/01/2019 18:45:00,33.45,33.3,1,24.39
 19/01/2019 19:00:00,33.45,33.3,1,24.39
 19/01/2019 19:15:00,33.45,33.3,1,24.39
 19/01/2019 19:30:00,33.45,33.3,1,24.39
 19/01/2019 19:45:00,33.45,33.3,1,24.39
 19/01/2019 20:00:00,33.45,33.3,1,24.39
 19/01/2019 20:15:00,33.45,33.3,1,24.39
 19/01/2019 20:30:00,33.45,33.3,1,24.39
 19/01/2019 20:45:00,33.45,33.3,1,24.39
 19/01/2019 21:00:00,33.45,33.3,1,24.39
 19/01/2019 21:15:00,33.45,33.3,1,24.39
 19/01/2019 21:30:00,33.45,33.3,1,24.39
 19/01/2019 21:45:00,33.45,33.3,1,24.39
 19/01/2019 22:00:00,33.45,33.3,1,24.39
 19/01/2019 22:15:00,33.45,33.3,1,24.39
 19/01/2019 22:30:00,33.45,33.3,1,24.39
 19/01/2019 22:45:00,33.45,33.3,1,24.39
 19/01/2019 23:00:00,33.45,33.3,1,24.39
 19/01/2019 23:15:00,33.45,33.3,1,24.39
 19/01/2019 23:30:00,33.45,33.3,1,24.39
 19/01/2019 23:45:00,33.45,33.3,1,24.39
 20/01/2019 00:00:00,33.45,33.3,1,24.39
 20/01/2019 00:15:00,33.45,33.3,1,24.39
 20/01/2019 00:30:00,33.45,33.3,1,24.39
 20/01/2019 00:45:00,33.45,33.3,1,24.39
 20/01/2019 01:00:00,33.45,33.3,1,24.39
 20/01/2019 01:15:00,33.45,33.3,1,24.39
 20/01/2019 01:30:00,33.45,33.3,1,24.39
 20/01/2019 01:45:00,33.45,33.3,1,24.39
 20/01/2019 02:00:00,33.45,33.3,1,24.39
 20/01/2019 02:15:00,33.45,33.3,1,24.39
 20/01/2019 02:30:00,33.45,33.3,1,24.39
 20/01/2019 02:45:00,33.45,33.3,1,24.39
 20/01/2019 03:00:00,33.45,33.3,1,24.39
 20/01/2019 03:15:00,33.45,33.3,1,24.39
 20/01/2019 03:30:00,33.45,33.3,1,24.39
 20/01/2019 03:45:00,33.45,33.3,1,24.39
 20/01/2019 04:00:00,33.45,33.3,1,24.39
 20/01/2019 04:15:00,33.45,33.3,1,24.39
 20/01/2019 04:30:00,33.45,33.3,1,24.39
 20/01/2019 04:45:00,33.45,33.3,1,24.39
 20/01/2019 05:00:00,33.45,33.3,1,24.39
 20/01/2019 05:15:00,33.45,33.3,1,24.39
 20/01/2019 05:30:00,33.45,33.3,1,24.39
 20/01/2019 05:45:00,33.45,33.3,1,24.39
 20/01/2019 06:00:00,33.45,33.3,1,24.39
 20/01/2019 06:15:00,33.45,33.3,1,24.39
 20/01/2019 06:30:00,33.45,33.3,1,24.39
 20/01/2019 06:45:00,33.45,33.3,1,24.39
 20/01/2019 07:00:00,33.45,33.3,1,24.39
 20/01/2019 07:15:00,33.45,33.3,1,24.39
 20/01/2019 07:30:00,33.45,33.3,1,24.39
 20/01/2019 07:45:00,33.45,33.3,1,24.39
 20/01/2019 08:00:00,33.45,33.3,1,24.39
 20/01/2019 08:15:00,33.45,33.3,1,24.39
 20/01/2019 08:30:00,33.45,33.3,1,24.39
 20/01/2019 08:45:00,33.45,33.3,1,24.39
 20/01/2019 09:00:00,33.45,33.3,1,24.39
 20/01/2019 09:15:00,33.45,33.3,1,24.39
 20/01/2019 09:30:00,33.45,33.3,1,24.39
 20/01/2019 09:45:00,33.45,33.3,1,24.39
 20/01/2019 10:00:00,33.45,33.3,1,24.39
 20/01/2019 10:15:00,33.45,33.3,1,24.39
 20/01/2019 10:30:00,33.45,33.3,1,24.39
 20/01/2019 10:45:00,33.45,33.3,1,24.39
 20/01/2019 11:00:00,33.45,33.3,1,24.39
 20/01/2019 11:15:00,33.45,33.3,1,24.39
 20/01/2019 11:30:00,33.45,33.3,1,24.39
 20/01/2019 11:45:00,33.45,33.3,1,24.39
 20/01/2019 12:00:00,33.45,33.3,1,24.39
 20/01/2019 12:15:00,33.45,33.3,1,24.39
 20/01/2019 12:30:00,33.45,33.3,1,24.39
 20/01/2019 12:45:00,33.45,33.3,1,24.39
 20/01/2019 13:00:00,33.45,33.3,1,24.39
 20/01/2019 13:15:00,33.45,33.3,1,24.39
 20/01/2019 13:30:00,33.45,33.3,1,24.39
 20/01/2019 13:45:00,33.45,33.3,1,24.39
 20/01/2019 14:00:00,33.45,33.3,1,24.39
 20/01/2019 14:15:00,33.45,33.3,1,24.39
 20/01/2019 14:30:00,33.45,33.3,1,24.39
 20/01/2019 14:45:00,33.45,33.3,1,24.39
 20/01/2019 15:00:00,33.45,33.3,1,24.39
 20/01/2019 15:15:00,33.45,33.3,1,24.39
 20/01/2019 15:30:00,33.45,33.3,1,24.39
 20/01/2019 15:45:00,33.45,33.3,1,24.39
 20/01/2019 16:00:00,33.45,33.3,1,24.39
 20/01/2019 16:15:00,33.45,33.3,1,24.39
 20/01/2019 16:30:00,33.45,33.3,1,24.39
 20/01/2019 16:45:00,33.45,33.3,1,24.39
 20/01/2019 17:00:00,33.45,33.3,1,24.39
 20/01/2019 17:15:00,33.45,33.3,1,24.39
 20/01/2019 17:30:00,33.45,33.3,1,24.39
 20/01/2019 17:45:00,33.45,33.3,1,24.39
 20/01/2019 18:00:00,33.45,33.3,1,24.39
 20/01/2019 18:15:00,33.45,33.3,1,24.39
 20/01/2019 18:30:00,33.45,33.3,1,24.39
 20/01/2019 18:45:00,33.45,33.3,1,24.39
 20/01/2019 19:00:00,33.45,33.3,1,24.39
 20/01/2019 19:15:00,33.45,33.3,1,24.39
 20/01/2019 19:30:00,33.45,33.3,1,24.39
 20/01/2019 19:45:00,33.45,33.3,1,24.39
 20/01/2019 20:00:00,33.45,33.3,1,24.39
 20/01/2019 20:15:00,33.45,33.3,1,24.39
 20/01/2019 20:30:00,33.45,33.3,1,24.39
 20/01/2019 20:45:00,33.45,33.3,1,24.39
 20/01/2019 21:00:00,33.45,33.3,1,24.39
 20/01/2019 21:15:00,33.45,33.3,1,24.39
 20/01/2019 21:30:00,33.45,33.3,1,24.39
 20/01/2019 21:45:00,33.45,33.3,1,24.39
 20/01/2019 22:00:00,33.45,33.3,1,24.39
 20/01/2019 22:15:00,33.45,33.3,1,24.39
 20/01/2019 22:30:00,33.45,33.3,1,24.39
 20/01/2019 22:45:00,33.45,33.3,1,24.39
 20/01/2019 23:00:00,33.45,33.3,1,24.39
 20/01/2019 23:15:00,33.45,33.3,1,24.39
 20/01/2019 23:30:00,33.45,33.3,1,24.39
 20/01/2019 23:45:00,33.45,33.3,1,24.39
 21/01/2019 00:00:00,33.45,33.3,1,24.39
 21/01/2019 00:00:00,33.45,33.3,1,24.39
 21/01/2019 00:15:00,33.45,33.3,1,24.39
 21/01/2019 00:30:00,33.45,33.3,1,24.39
 21/01/2019 00:45:00,33.45,33.3,1,24.39
 21/01/2019 01:00:00,33.45,33.3,1,24.39
 21/01/2019 01:15:00,33.45,33.3,1,24.39
 21/01/2019 01:30:00,33.45,33.3,1,24.39
 21/01/2019 01:45:00,33.45,33.3,1,24.39
 21/01/2019 02:00:00,33.45,33.3,1,24.39
 21/01/2019 02:15:00,33.45,33.3,1,24.39
 21/01/2019 02:30:00,33.45,33.3,1,24.39
 21/01/2019 02:45:00,33.45,33.3,1,24.39
 21/01/2019 03:00:00,33.45,33.3,1,24.39
 21/01/2019 03:15:00,33.45,33.3,1,24.39
 21/01/2019 03:30:00,33.45,33.3,1,24.39
 21/01/2019 03:45:00,33.45,33.3,1,24.39
 21/01/2019 04:00:00,33.45,33.3,1,24.39
 21/01/2019 04:15:00,33.45,33.3,1,24.39
 21/01/2019 04:30:00,33.45,33.3,1,24.39
 21/01/2019 04:45:00,33.45,33.3,1,24.39
 21/01/2019 05:00:00,33.45,33.3,1,24.39
 21/01/2019 05:15:00,33.45,33.3,1,24.39
 21/01/2019 05:30:00,33.45,33.3,1,24.39
 21/01/2019 05:45:00,33.45,33.3,1,24.39
 21/01/2019 06:00:00,33.45,33.3,1,24.39
 21/01/2019 06:15:00,33.45,33.3,1,24.39
 21/01/2019 06:30:00,33.45,33.3,1,24.39
 21/01/2019 06:45:00,33.45,33.3,1,24.39
 21/01/2019 07:00:00,33.45,33.3,1,24.39
 21/01/2019 07:15:00,33.45,33.3,1,24.39
 21/01/2019 07:30:00,33.45,33.3,1,24.39
 21/01/2019 07:45:00,33.45,33.3,1,24.39
 21/01/2019 08:00:00,33.45,33.3,1,24.39
 21/01/2019 08:15:00,33.45,33.3,1,24.39
 21/01/2019 08:30:00,33.45,33.3,1,24.39
 21/01/2019 08:45:00,33.45,33.3,1,24.39
 21/01/2019 09:00:00,33.39,33.3,1,24.39
 21/01/2019 09:15:00,33.37,33.3,1,24.39
 21/01/2019 09:30:00,33.37,33.3,1,24.39
 21/01/2019 09:45:00,33.37,33.3,1,24.39
 21/01/2019 10:00:00,33.44,33.3,1,24.29
 21/01/2019 10:15:00,33.57,33.3,1,23.53
 21/01/2019 10:30:00,33.57,33.3,1,19.47
 21/01/2019 10:45:00,33.57,33.3,1,21.43
 21/01/2019 11:00:00,33.57,33.3,1,20.5
 21/01/2019 11:15:00,33.57,33.3,1,14.29
 21/01/2019 11:30:00,33.57,33.3,1,14.2
 21/01/2019 11:45:00,33.65,33.3,1,14.93
 21/01/2019 12:00:00,33.52,33.3,1,16.75
 21/01/2019 12:15:00,33.52,33.3,1,19.43
 21/01/2019 12:30:00,33.52,33.3,1,21.04
 21/01/2019 12:45:00,33.52,33.3,1,22.51
 21/01/2019 13:00:00,33.52,33.3,1,23.18
 21/01/2019 13:15:00,33.52,33.3,1,23.18
 21/01/2019 13:30:00,33.52,33.3,1,23.18
 21/01/2019 13:45:00,33.52,33.3,1,23.18
 21/01/2019 14:00:00,33.49,33.3,1,23.18
 21/01/2019 14:15:00,33.37,33.3,1,23.18
 21/01/2019 14:30:00,33.37,33.3,1,23.18
 21/01/2019 14:45:00,33.33,33.3,1,24.05
 21/01/2019 15:00:00,33.21,33.3,1,25.19
 21/01/2019 15:15:00,33.46,33.3,1,26.62
 21/01/2019 15:30:00,33.42,33.3,1,27.33
 21/01/2019 15:45:00,33.32,33.3,1,28.11
 21/01/2019 16:00:00,33.32,33.3,1,29.48
 21/01/2019 16:15:00,33.26,33.3,1,31.16
 21/01/2019 16:30:00,33.22,33.3,1,28.99
 21/01/2019 16:45:00,33.33,33.3,1,27.2
 21/01/2019 17:00:00,33.25,33.3,1,27.23
 21/01/2019 17:15:00,33.25,33.3,1,29.21
 21/01/2019 17:30:00,33.25,33.3,1,29.21
 21/01/2019 17:45:00,33.25,33.3,1,29.21
 21/01/2019 18:00:00,33.25,33.3,1,29.21
 21/01/2019 18:15:00,33.25,33.3,1,29.21
 21/01/2019 18:30:00,33.42,33.3,1,29.21
 21/01/2019 18:45:00,33.31,33.3,1,29.21
 21/01/2019 19:00:00,33.28,33.3,1,28.74
 21/01/2019 19:15:00,33.28,33.3,1,29.99
 21/01/2019 19:30:00,33.28,33.3,1,31.62
 21/01/2019 19:45:00,33.28,33.3,1,31.62
 21/01/2019 20:00:00,33.35,33.3,1,31.62
 21/01/2019 20:15:00,33.47,33.3,1,31.62
 21/01/2019 20:30:00,33.47,33.3,1,31.62
 21/01/2019 20:45:00,33.34,33.3,1,31.62
 21/01/2019 21:00:00,33.51,33.3,1,31.62
 21/01/2019 21:15:00,33.61,33.3,1,30.12
 21/01/2019 21:30:00,33.61,33.3,1,29.61
 21/01/2019 21:45:00,33.61,33.3,1,27.13
 21/01/2019 22:00:00,33.47,33.3,1,27.06
 21/01/2019 22:15:00,33.55,33.3,1,25.31
 21/01/2019 22:30:00,33.37,33.3,1,24.92
 21/01/2019 22:45:00,33.4,33.3,1,24.92
 21/01/2019 23:00:00,33.54,33.3,1,24.21
 21/01/2019 23:15:00,33.54,33.3,1,22.78
 21/01/2019 23:30:00,33.54,33.3,1,22.78
 21/01/2019 23:45:00,33.54,33.3,1,22.78
 22/01/2019 00:00:00,33.65,33.3,1,22.78
 22/01/2019 00:15:00,33.36,33.3,1,25.92
 22/01/2019 00:30:00,33.32,33.3,1,27.2
 22/01/2019 00:45:00,33.3,33.3,1,27.2
 22/01/2019 01:00:00,33.14,33.3,1,27.2
 22/01/2019 01:15:00,33.3,33.3,1,27.2
 22/01/2019 01:30:00,33.39,33.3,1,27.2
 22/01/2019 01:45:00,33.47,33.3,1,27.2
 22/01/2019 02:00:00,33.47,33.3,1,27.2
 22/01/2019 02:15:00,33.47,33.3,1,27.2
 22/01/2019 02:30:00,33.47,33.3,1,27.2
 22/01/2019 02:45:00,33.47,33.3,1,27.2
 22/01/2019 03:00:00,33.59,33.3,1,27.2
 22/01/2019 03:15:00,33.66,33.3,1,27.2
 22/01/2019 03:30:00,33.66,33.3,1,27.2
 22/01/2019 03:45:00,33.66,33.3,1,25.34
 22/01/2019 04:00:00,33.2,33.3,1,25.19
 22/01/2019 04:15:00,33.08,33.3,1,24.25
 22/01/2019 04:30:00,33.2,33.3,1,23.05
 22/01/2019 04:45:00,33.2,33.3,1,23.05
 22/01/2019 05:00:00,33.2,33.3,1,23.05
 22/01/2019 05:15:00,33.1,33.3,1,23.05
 22/01/2019 05:30:00,33.25,33.3,1,23.05
 22/01/2019 05:45:00,33.25,33.3,1,23.05
 22/01/2019 06:00:00,33.25,33.3,1,23.05
 22/01/2019 06:15:00,33.22,33.3,1,25.2
 22/01/2019 06:30:00,33.23,33.3,1,25.46
 22/01/2019 06:45:00,33.21,33.3,1,25.69
 22/01/2019 07:00:00,33.22,33.3,1,28.22
 22/01/2019 07:15:00,33.54,33.3,1,29.74
 22/01/2019 07:30:00,33.49,33.3,1,29.74
 22/01/2019 07:45:00,33.31,33.3,1,29.74
 22/01/2019 08:00:00,33.23,33.3,1,29.74
 22/01/2019 08:15:00,33.42,33.3,1,29.74
 22/01/2019 08:30:00,33.42,33.3,1,29.74
 22/01/2019 08:45:00,33.42,33.3,1,29.74
 22/01/2019 09:00:00,33.42,33.3,1,29.74
 22/01/2019 09:15:00,33.35,33.3,1,28.15
 22/01/2019 09:30:00,33.25,33.3,1,27.73
 22/01/2019 09:45:00,33.26,33.3,1,27.73
 22/01/2019 10:00:00,33.4,33.3,1,27.73
 22/01/2019 10:15:00,33.4,33.3,1,27.73
 22/01/2019 10:30:00,33.4,33.3,1,27.73
 22/01/2019 10:45:00,33.4,33.3,1,27.73
 22/01/2019 11:00:00,33.4,33.3,1,27.73
 22/01/2019 11:15:00,33.4,33.3,1,27.73
 22/01/2019 11:30:00,33.31,33.3,1,28.35
 22/01/2019 11:45:00,33.25,33.3,1,29.61
 22/01/2019 12:00:00,33.33,33.3,1,27.82
 22/01/2019 12:15:00,33.47,33.3,1,23.98
 22/01/2019 12:30:00,33.48,33.3,1,23.31
 22/01/2019 12:45:00,33.4,33.3,1,23.31
 22/01/2019 13:00:00,33.4,33.3,1,24.04
 22/01/2019 13:15:00,33.4,33.3,1,29.07
 22/01/2019 13:30:00,33.4,33.3,1,29.88
 22/01/2019 13:45:00,33.3,33.3,1,30.07
 22/01/2019 14:00:00,33.25,33.3,1,31.75
 22/01/2019 14:15:00,33.25,33.3,1,30.25
 22/01/2019 14:30:00,33.25,33.3,1,29.61
 22/01/2019 14:45:00,33.25,33.3,1,29.36
 22/01/2019 15:00:00,33.38,33.3,1,27.6
 22/01/2019 15:15:00,33.42,33.3,1,27.47
 22/01/2019 15:30:00,33.42,33.3,1,25.59
 22/01/2019 15:45:00,33.42,33.3,1,25.59
 22/01/2019 16:00:00,33.42,33.3,1,26.17
 22/01/2019 16:15:00,33.42,33.3,1,25.59
 22/01/2019 16:30:00,33.42,33.3,1,27.37
 22/01/2019 16:45:00,33.42,33.3,1,27.6
 22/01/2019 17:00:00,33.29,33.3,1,30.97
 22/01/2019 17:15:00,33.25,33.3,1,30.19
 22/01/2019 17:30:00,33.25,33.3,1,30.15
 22/01/2019 17:45:00,33.25,33.3,1,30.15
 22/01/2019 18:00:00,33.25,33.3,1,30.15
 22/01/2019 18:15:00,33.25,33.3,1,30.15
 22/01/2019 18:30:00,33.33,33.3,1,30.15
 22/01/2019 18:45:00,33.42,33.3,1,30.15
 22/01/2019 19:00:00,33.42,33.3,1,30.15
 22/01/2019 19:15:00,33.42,33.3,1,30.15
 22/01/2019 19:30:00,33.42,33.3,1,30.15
 22/01/2019 19:45:00,33.45,33.3,1,30.15
 22/01/2019 20:00:00,33.57,33.3,1,30.15
 22/01/2019 20:15:00,33.57,33.3,1,30.15
 22/01/2019 20:30:00,33.57,33.3,1,30.15
 22/01/2019 20:45:00,33.51,33.3,1,30.15
 22/01/2019 21:00:00,33.4,33.3,1,30.15
 22/01/2019 21:15:00,33.54,33.3,1,30.15
 22/01/2019 21:30:00,33.59,33.3,1,30.15
 22/01/2019 21:45:00,33.59,33.3,1,30.15
 22/01/2019 22:00:00,33.57,33.3,1,29.35
 22/01/2019 22:15:00,33.37,33.3,1,28.0
 22/01/2019 22:30:00,33.49,33.3,1,28.0
 22/01/2019 22:45:00,33.52,33.3,1,26.7
 22/01/2019 23:00:00,33.57,33.3,1,25.71
 22/01/2019 23:15:00,33.49,33.3,1,23.98
 22/01/2019 23:30:00,33.49,33.3,1,23.98
 22/01/2019 23:45:00,33.49,33.3,1,23.98
 23/01/2019 00:00:00,33.65,33.3,1,22.0
 23/01/2019 00:15:00,33.4,33.3,1,26.47
 23/01/2019 00:30:00,33.3,33.3,1,27.47
 23/01/2019 00:45:00,33.3,33.3,1,27.47
 23/01/2019 01:00:00,33.3,33.3,1,27.47
 23/01/2019 01:15:00,33.3,33.3,1,27.47
 23/01/2019 01:30:00,33.3,33.3,1,27.47
 23/01/2019 01:45:00,33.3,33.3,1,27.47
 23/01/2019 02:00:00,33.3,33.3,1,27.47
 23/01/2019 02:15:00,33.3,33.3,1,27.47
 23/01/2019 02:30:00,33.3,33.3,1,27.47
 23/01/2019 02:45:00,33.43,33.3,1,27.47
 23/01/2019 03:00:00,33.45,33.3,1,27.47
 23/01/2019 03:15:00,33.45,33.3,1,27.47
 23/01/2019 03:30:00,33.45,33.3,1,27.47
 23/01/2019 03:45:00,33.4,33.3,1,27.47
 23/01/2019 04:00:00,33.23,33.3,1,27.47
 23/01/2019 04:15:00,33.23,33.3,1,27.47
 23/01/2019 04:30:00,33.23,33.3,1,27.47
 23/01/2019 04:45:00,33.23,33.3,1,27.09
 23/01/2019 05:00:00,33.23,33.3,1,25.46
 23/01/2019 05:15:00,33.15,33.3,1,25.46
 23/01/2019 05:30:00,33.08,33.3,1,25.46
 23/01/2019 05:45:00,33.08,33.3,1,25.46
 23/01/2019 06:00:00,33.1,33.3,1,25.46
 23/01/2019 06:15:00,33.46,33.3,1,27.23
 23/01/2019 06:30:00,33.51,33.3,1,27.6
 23/01/2019 06:45:00,33.42,33.3,1,29.12
 23/01/2019 07:00:00,33.3,33.3,1,29.74
 23/01/2019 07:15:00,33.3,33.3,1,27.97
 23/01/2019 07:30:00,33.3,33.3,1,27.6
 23/01/2019 07:45:00,33.25,33.3,1,28.84
 23/01/2019 08:00:00,33.28,33.3,1,28.17
 23/01/2019 08:15:00,33.28,33.3,1,27.6
 23/01/2019 08:30:00,33.28,33.3,1,27.6
 23/01/2019 08:45:00,33.28,33.3,1,27.6
 23/01/2019 09:00:00,33.28,33.3,1,26.24
 23/01/2019 09:15:00,33.28,33.3,1,25.46
 23/01/2019 09:30:00,33.39,33.3,1,24.5
 23/01/2019 09:45:00,33.42,33.3,1,22.92
 23/01/2019 10:00:00,33.57,33.3,1,21.44
 23/01/2019 10:15:00,33.59,33.3,1,19.11
 23/01/2019 10:30:00,33.57,33.3,1,16.54
 23/01/2019 10:45:00,33.57,33.3,1,15.24
 23/01/2019 11:00:00,33.57,33.3,1,13.27
 23/01/2019 11:15:00,33.57,33.3,1,13.27
 23/01/2019 11:30:00,33.57,33.3,1,13.27
 23/01/2019 11:45:00,33.57,33.3,1,11.92
 23/01/2019 12:00:00,33.57,33.3,1,13.27
 23/01/2019 12:15:00,33.57,33.3,1,15.13
 23/01/2019 12:30:00,33.57,33.3,1,15.54
 23/01/2019 12:45:00,33.57,33.3,1,15.54
 23/01/2019 13:00:00,33.57,33.3,1,15.7
 23/01/2019 13:15:00,33.57,33.3,1,18.63
 23/01/2019 13:30:00,33.57,33.3,1,19.83
 23/01/2019 13:45:00,33.57,33.3,1,19.83
 23/01/2019 14:00:00,33.57,33.3,1,19.83
 23/01/2019 14:15:00,33.57,33.3,1,19.83
 23/01/2019 14:30:00,33.57,33.3,1,19.83
 23/01/2019 14:45:00,33.57,33.3,1,20.68
 23/01/2019 15:00:00,33.57,33.3,1,21.71
 23/01/2019 15:15:00,33.57,33.3,1,21.71
 23/01/2019 15:30:00,33.57,33.3,1,22.69
 23/01/2019 15:45:00,33.4,33.3,1,23.85
 23/01/2019 16:00:00,33.4,33.3,1,24.68
 23/01/2019 16:15:00,33.39,33.3,1,25.86
 23/01/2019 16:30:00,33.2,33.3,1,26.96
 23/01/2019 16:45:00,33.2,33.3,1,27.87
 23/01/2019 17:00:00,33.2,33.3,1,28.85
 23/01/2019 17:15:00,33.2,33.3,1,29.88
 23/01/2019 17:30:00,33.2,33.3,1,30.94
 23/01/2019 17:45:00,33.2,33.3,1,31.89
 23/01/2019 18:00:00,33.2,33.3,1,31.89
 23/01/2019 18:15:00,33.2,33.3,1,31.89
 23/01/2019 18:30:00,33.2,33.3,1,31.89
 23/01/2019 18:45:00,33.37,33.3,1,31.89
 23/01/2019 19:00:00,33.37,33.3,1,31.89
 23/01/2019 19:15:00,33.37,33.3,1,30.46
 23/01/2019 19:30:00,33.42,33.3,1,30.01
 23/01/2019 19:45:00,33.57,33.3,1,30.01
 23/01/2019 20:00:00,33.6,33.3,1,29.19
 23/01/2019 20:15:00,33.37,33.3,1,30.99
 23/01/2019 20:30:00,33.46,33.3,1,31.89
 23/01/2019 20:45:00,33.52,33.3,1,31.02
 23/01/2019 21:00:00,33.52,33.3,1,29.74
 23/01/2019 21:15:00,33.52,33.3,1,29.74
 23/01/2019 21:30:00,33.52,33.3,1,29.74
 23/01/2019 21:45:00,33.52,33.3,1,29.74
 23/01/2019 22:00:00,33.58,33.3,1,29.35
 23/01/2019 22:15:00,33.38,33.3,1,27.6
 23/01/2019 22:30:00,33.41,33.3,1,27.6
 23/01/2019 22:45:00,33.52,33.3,1,26.98
 23/01/2019 23:00:00,33.55,33.3,1,25.59
 23/01/2019 23:15:00,33.69,33.3,1,25.59
 23/01/2019 23:30:00,33.62,33.3,1,23.77
 23/01/2019 23:45:00,33.52,33.3,1,23.72
 24/01/2019 00:00:00,33.52,33.3,1,23.72
 24/01/2019 00:15:00,33.33,33.3,1,26.39
 24/01/2019 00:30:00,33.2,33.3,1,28.0
 24/01/2019 00:45:00,33.2,33.3,1,28.0
 24/01/2019 01:00:00,33.2,33.3,1,28.0
 24/01/2019 01:15:00,33.24,33.3,1,28.0
 24/01/2019 01:30:00,33.35,33.3,1,28.0
 24/01/2019 01:45:00,33.35,33.3,1,28.0
 24/01/2019 02:00:00,33.45,33.3,1,28.0
 24/01/2019 02:15:00,33.52,33.3,1,28.0
 24/01/2019 02:30:00,33.52,33.3,1,28.0
 24/01/2019 02:45:00,33.52,33.3,1,28.0
 24/01/2019 03:00:00,33.52,33.3,1,28.0
 24/01/2019 03:15:00,33.52,33.3,1,28.0
 24/01/2019 03:30:00,33.58,33.3,1,28.0
 24/01/2019 03:45:00,33.6,33.3,1,28.0
 24/01/2019 04:00:00,33.52,33.3,1,25.88
 24/01/2019 04:15:00,33.1,33.3,1,25.86
 24/01/2019 04:30:00,33.11,33.3,1,25.86
 24/01/2019 04:45:00,33.11,33.3,1,25.86
 24/01/2019 05:00:00,33.11,33.3,1,25.86
 24/01/2019 05:15:00,33.15,33.3,1,25.86
 24/01/2019 05:30:00,33.18,33.3,1,25.86
 24/01/2019 05:45:00,33.33,33.3,1,25.86
 24/01/2019 06:00:00,33.18,33.3,1,25.86
 24/01/2019 06:15:00,33.48,33.3,1,27.16
 24/01/2019 06:30:00,33.54,33.3,1,28.0
 24/01/2019 06:45:00,33.38,33.3,1,28.81
 24/01/2019 07:00:00,33.35,33.3,1,30.01
 24/01/2019 07:15:00,33.35,33.3,1,28.32
 24/01/2019 07:30:00,33.35,33.3,1,27.87
 24/01/2019 07:45:00,33.28,33.3,1,27.87
 24/01/2019 08:00:00,33.18,33.3,1,27.87
 24/01/2019 08:15:00,33.28,33.3,1,29.03
 24/01/2019 08:30:00,33.2,33.3,1,28.51
 24/01/2019 08:45:00,33.2,33.3,1,28.0
 24/01/2019 09:00:00,33.2,33.3,1,28.0
 24/01/2019 09:15:00,33.2,33.3,1,28.0
 24/01/2019 09:30:00,33.2,33.3,1,28.0
 24/01/2019 09:45:00,33.2,33.3,1,26.3
 24/01/2019 10:00:00,33.24,33.3,1,25.86
 24/01/2019 10:15:00,33.4,33.3,1,25.86
 24/01/2019 10:30:00,33.4,33.3,1,25.86
 24/01/2019 10:45:00,33.4,33.3,1,25.64
 24/01/2019 11:00:00,33.4,33.3,1,23.98
 24/01/2019 11:15:00,33.4,33.3,1,23.98
 24/01/2019 11:30:00,33.4,33.3,1,23.98
 24/01/2019 11:45:00,33.4,33.3,1,23.98
 24/01/2019 12:00:00,33.4,33.3,1,23.98
 24/01/2019 12:15:00,33.4,33.3,1,23.98
 24/01/2019 12:30:00,33.4,33.3,1,23.98
 24/01/2019 12:45:00,33.4,33.3,1,23.98
 24/01/2019 13:00:00,33.46,33.3,1,23.98
 24/01/2019 13:15:00,33.59,33.3,1,23.98
 24/01/2019 13:30:00,33.59,33.3,1,23.98
 24/01/2019 13:45:00,33.59,33.3,1,23.98
 24/01/2019 14:00:00,33.59,33.3,1,23.98
 24/01/2019 14:15:00,33.59,33.3,1,23.98
 24/01/2019 14:30:00,33.61,33.3,1,23.98
 24/01/2019 14:45:00,33.64,33.3,1,23.98
 24/01/2019 15:00:00,33.64,33.3,1,23.98
 24/01/2019 15:15:00,33.64,33.3,1,23.98
 24/01/2019 15:30:00,33.64,33.3,1,23.98
 24/01/2019 15:45:00,33.64,33.3,1,23.98
 24/01/2019 16:00:00,33.6,33.3,1,23.98
 24/01/2019 16:15:00,33.49,33.3,1,23.98
 24/01/2019 16:30:00,33.49,33.3,1,25.92
 24/01/2019 16:45:00,33.49,33.3,1,26.13
 24/01/2019 17:00:00,33.47,33.3,1,26.64
 24/01/2019 17:15:00,33.32,33.3,1,28.27
 24/01/2019 17:30:00,33.2,33.3,1,28.27
 24/01/2019 17:45:00,33.16,33.3,1,28.27
 24/01/2019 18:00:00,33.16,33.3,1,28.27
 24/01/2019 18:15:00,33.16,33.3,1,28.27
 24/01/2019 18:30:00,33.16,33.3,1,28.27
 24/01/2019 18:45:00,33.3,33.3,1,28.27
 24/01/2019 19:00:00,33.3,33.3,1,28.27
 24/01/2019 19:15:00,33.3,33.3,1,28.27
 24/01/2019 19:30:00,33.45,33.3,1,28.27
 24/01/2019 19:45:00,33.38,33.3,1,29.78
 24/01/2019 20:00:00,33.32,33.3,1,30.41
 24/01/2019 20:15:00,33.4,33.3,1,30.41
 24/01/2019 20:30:00,33.49,33.3,1,30.41
 24/01/2019 20:45:00,33.49,33.3,1,30.41
 24/01/2019 21:00:00,33.49,33.3,1,30.41
 24/01/2019 21:15:00,33.49,33.3,1,30.41
 24/01/2019 21:30:00,33.52,33.3,1,30.41
 24/01/2019 21:45:00,33.47,33.3,1,28.45
 24/01/2019 22:00:00,33.4,33.3,1,28.27
 24/01/2019 22:15:00,33.4,33.3,1,27.2
 24/01/2019 22:30:00,33.4,33.3,1,26.26
 24/01/2019 22:45:00,33.4,33.3,1,25.72
 24/01/2019 23:00:00,33.53,33.3,1,24.12
 24/01/2019 23:15:00,33.59,33.3,1,24.12
 24/01/2019 23:30:00,33.59,33.3,1,24.12
 24/01/2019 23:45:00,33.59,33.3,1,24.12
 25/01/2019 00:00:00,33.46,33.3,1,24.12
 25/01/2019 00:15:00,33.09,33.3,1,25.87
 25/01/2019 00:30:00,33.23,33.3,1,26.26
 25/01/2019 00:45:00,33.23,33.3,1,26.26
 25/01/2019 01:00:00,33.16,33.3,1,26.26
 25/01/2019 01:15:00,33.16,33.3,1,26.26
 25/01/2019 01:30:00,33.26,33.3,1,26.26
 25/01/2019 01:45:00,33.3,33.3,1,26.26
 25/01/2019 02:00:00,33.33,33.3,1,26.26
 25/01/2019 02:15:00,33.45,33.3,1,26.26
 25/01/2019 02:30:00,33.29,33.3,1,26.26
 25/01/2019 02:45:00,33.28,33.3,1,26.26
 25/01/2019 03:00:00,33.33,33.3,1,26.26
 25/01/2019 03:15:00,33.42,33.3,1,26.26
 25/01/2019 03:30:00,33.42,33.3,1,26.26
 25/01/2019 03:45:00,33.42,33.3,1,25.94
 25/01/2019 04:00:00,33.42,33.3,1,24.39
 25/01/2019 04:15:00,33.42,33.3,1,24.39
 25/01/2019 04:30:00,33.42,33.3,1,24.39
 25/01/2019 04:45:00,33.42,33.3,1,24.39
 25/01/2019 05:00:00,33.42,33.3,1,24.39
 25/01/2019 05:15:00,33.34,33.3,1,24.39
 25/01/2019 05:30:00,33.39,33.3,1,24.39
 25/01/2019 05:45:00,33.4,33.3,1,24.39
 25/01/2019 06:00:00,33.28,33.3,1,24.39
 25/01/2019 06:15:00,33.49,33.3,1,25.71
 25/01/2019 06:30:00,33.6,33.3,1,26.53
 25/01/2019 06:45:00,33.59,33.3,1,27.2
 25/01/2019 07:00:00,33.48,33.3,1,28.54
 25/01/2019 07:15:00,33.33,33.3,1,28.82
 25/01/2019 07:30:00,33.28,33.3,1,30.55
 25/01/2019 07:45:00,33.28,33.3,1,30.55
 25/01/2019 08:00:00,33.28,33.3,1,30.55
 25/01/2019 08:15:00,33.23,33.3,1,30.55
 25/01/2019 08:30:00,33.28,33.3,1,30.55
 25/01/2019 08:45:00,33.28,33.3,1,30.55
 25/01/2019 09:00:00,33.28,33.3,1,30.55
 25/01/2019 09:15:00,33.28,33.3,1,30.55
 25/01/2019 09:30:00,33.28,33.3,1,30.55
 25/01/2019 09:45:00,33.28,33.3,1,30.55
 25/01/2019 10:00:00,33.38,33.3,1,30.37
 25/01/2019 10:15:00,33.55,33.3,1,28.21
 25/01/2019 10:30:00,33.57,33.3,1,25.3
 25/01/2019 10:45:00,33.57,33.3,1,21.53
 25/01/2019 11:00:00,33.57,33.3,1,19.96
 25/01/2019 11:15:00,33.57,33.3,1,19.96
 25/01/2019 11:30:00,33.57,33.3,1,21.92
 25/01/2019 11:45:00,33.57,33.3,1,24.12
 25/01/2019 12:00:00,33.57,33.3,1,22.76
 25/01/2019 12:15:00,33.58,33.3,1,21.97
 25/01/2019 12:30:00,33.69,33.3,1,21.97
 25/01/2019 12:45:00,33.69,33.3,1,21.97
 25/01/2019 13:00:00,33.69,33.3,1,21.97
 25/01/2019 13:15:00,33.63,33.3,1,21.97
 25/01/2019 13:30:00,33.49,33.3,1,21.97
 25/01/2019 13:45:00,33.43,33.3,1,21.97
 25/01/2019 14:00:00,33.3,33.3,1,21.97
 25/01/2019 14:15:00,33.3,33.3,1,22.01
 25/01/2019 14:30:00,33.3,33.3,1,24.12
 25/01/2019 14:45:00,33.3,33.3,1,24.12
 25/01/2019 15:00:00,33.3,33.3,1,25.45
 25/01/2019 15:15:00,33.3,33.3,1,26.26
 25/01/2019 15:30:00,33.3,33.3,1,26.26
 25/01/2019 15:45:00,33.16,33.3,1,27.22
 25/01/2019 16:00:00,33.11,33.3,1,28.27
 25/01/2019 16:15:00,33.11,33.3,1,30.31
 25/01/2019 16:30:00,33.11,33.3,1,30.41
 25/01/2019 16:45:00,33.11,33.3,1,30.41
 25/01/2019 17:00:00,33.23,33.3,1,30.41
 25/01/2019 17:15:00,33.23,33.3,1,32.13
 25/01/2019 17:30:00,33.23,33.3,1,33.36
 25/01/2019 17:45:00,33.23,33.3,1,33.36
 25/01/2019 18:00:00,33.23,33.3,1,33.36
 25/01/2019 18:15:00,33.28,33.3,1,33.36
 25/01/2019 18:30:00,33.37,33.3,1,33.36
 25/01/2019 18:45:00,33.37,33.3,1,33.36
 25/01/2019 19:00:00,33.44,33.3,1,33.36
 25/01/2019 19:15:00,33.49,33.3,1,33.36
 25/01/2019 19:30:00,33.49,33.3,1,33.36
 25/01/2019 19:45:00,33.49,33.3,1,33.36
 25/01/2019 20:00:00,33.64,33.3,1,32.14
 25/01/2019 20:15:00,33.66,33.3,1,30.82
 25/01/2019 20:30:00,33.66,33.3,1,30.82
 25/01/2019 20:45:00,33.66,33.3,1,30.82
 25/01/2019 21:00:00,33.6,33.3,1,30.82
 25/01/2019 21:15:00,33.42,33.3,1,29.58
 25/01/2019 21:30:00,33.42,33.3,1,28.81
 25/01/2019 21:45:00,33.42,33.3,1,28.31
 25/01/2019 22:00:00,33.41,33.3,1,26.8
 25/01/2019 22:15:00,33.28,33.3,1,26.8
 25/01/2019 22:30:00,33.46,33.3,1,26.8
 25/01/2019 22:45:00,33.59,33.3,1,25.03
 25/01/2019 23:00:00,33.6,33.3,1,24.65
 25/01/2019 23:15:00,33.42,33.3,1,24.65
 25/01/2019 23:30:00,33.42,33.3,1,24.65
 25/01/2019 23:45:00,33.42,33.3,1,24.65
 26/01/2019 00:00:00,33.42,33.3,1,24.65
 26/01/2019 00:15:00,33.24,33.3,1,25.7
 26/01/2019 00:30:00,33.23,33.3,1,26.66
 26/01/2019 00:45:00,33.15,33.3,1,26.66
 26/01/2019 01:00:00,33.41,33.3,1,26.66
 26/01/2019 01:15:00,33.45,33.3,1,26.66
 26/01/2019 01:30:00,33.58,33.3,1,26.66
 26/01/2019 01:45:00,33.45,33.3,1,26.66
 26/01/2019 02:00:00,33.45,33.3,1,26.66
 26/01/2019 02:15:00,33.45,33.3,1,26.66
 26/01/2019 02:30:00,33.52,33.3,1,26.66
 26/01/2019 02:45:00,33.61,33.3,1,26.66
 26/01/2019 03:00:00,33.61,33.3,1,26.66
 26/01/2019 03:15:00,33.6,33.3,1,26.63
 26/01/2019 03:30:00,33.31,33.3,1,24.65
 26/01/2019 03:45:00,33.25,33.3,1,24.65
 26/01/2019 04:00:00,33.25,33.3,1,24.65
 26/01/2019 04:15:00,33.25,33.3,1,24.65
 26/01/2019 04:30:00,33.25,33.3,1,24.52
 26/01/2019 04:45:00,33.25,33.3,1,22.78
 26/01/2019 05:00:00,33.25,33.3,1,22.78
 26/01/2019 05:15:00,33.25,33.3,1,22.78
 26/01/2019 05:30:00,33.25,33.3,1,22.78
 26/01/2019 05:45:00,33.25,33.3,1,22.78
 26/01/2019 06:00:00,33.27,33.3,1,22.78
 26/01/2019 06:15:00,33.39,33.3,1,22.78
 26/01/2019 06:30:00,33.3,33.3,1,22.78
 26/01/2019 06:45:00,33.3,33.3,1,22.78
 26/01/2019 07:00:00,33.3,33.3,1,22.78
 26/01/2019 07:15:00,33.29,33.3,1,22.78
 26/01/2019 07:30:00,33.42,33.3,1,22.78
 26/01/2019 07:45:00,33.42,33.3,1,22.78
 26/01/2019 08:00:00,33.42,33.3,1,24.54
 26/01/2019 08:15:00,33.42,33.3,1,24.92
 26/01/2019 08:30:00,33.28,33.3,1,24.92
 26/01/2019 08:45:00,33.25,33.3,1,24.92
 26/01/2019 09:00:00,33.22,33.3,1,24.92
 26/01/2019 09:15:00,33.3,33.3,1,24.92
 26/01/2019 09:30:00,33.3,33.3,1,26.2
 26/01/2019 09:45:00,33.3,33.3,1,26.93
 26/01/2019 10:00:00,33.3,33.3,1,26.93
 26/01/2019 10:15:00,33.3,33.3,1,26.93
 26/01/2019 10:30:00,33.3,33.3,1,26.93
 26/01/2019 10:45:00,33.3,33.3,1,26.93
 26/01/2019 11:00:00,33.42,33.3,1,25.45
 26/01/2019 11:15:00,33.47,33.3,1,24.92
 26/01/2019 11:30:00,33.47,33.3,1,24.8
 26/01/2019 11:45:00,33.47,33.3,1,22.91
 26/01/2019 12:00:00,33.47,33.3,1,22.91
 26/01/2019 12:15:00,33.47,33.3,1,19.93
 26/01/2019 12:30:00,33.61,33.3,1,22.0
 26/01/2019 12:45:00,33.64,33.3,1,23.18
 26/01/2019 13:00:00,33.64,33.3,1,22.5
 26/01/2019 13:15:00,33.64,33.3,1,19.28
 26/01/2019 13:30:00,33.62,33.3,1,21.16
 26/01/2019 13:45:00,33.49,33.3,1,22.91
 26/01/2019 14:00:00,33.49,33.3,1,22.91
 26/01/2019 14:15:00,33.44,33.3,1,22.91
 26/01/2019 14:30:00,33.23,33.3,1,22.91
 26/01/2019 14:45:00,33.25,33.3,1,23.27
 26/01/2019 15:00:00,33.25,33.3,1,24.92
 26/01/2019 15:15:00,33.22,33.3,1,25.22
 26/01/2019 15:30:00,33.2,33.3,1,26.93
 26/01/2019 15:45:00,33.32,33.3,1,26.93
 26/01/2019 16:00:00,33.32,33.3,1,26.93
 26/01/2019 16:15:00,33.28,33.3,1,26.93
 26/01/2019 16:30:00,33.65,33.3,1,28.82
 26/01/2019 16:45:00,33.57,33.3,1,29.21
 26/01/2019 17:00:00,33.47,33.3,1,29.21
 26/01/2019 17:15:00,33.38,33.3,1,29.21
 26/01/2019 17:30:00,33.28,33.3,1,29.21
 26/01/2019 17:45:00,33.28,33.3,1,29.21
 26/01/2019 18:00:00,33.28,33.3,1,29.21
 26/01/2019 18:15:00,33.28,33.3,1,29.21
 26/01/2019 18:30:00,33.28,33.3,1,29.21
 26/01/2019 18:45:00,33.31,33.3,1,29.21
 26/01/2019 19:00:00,33.45,33.3,1,29.21
 26/01/2019 19:15:00,33.47,33.3,1,29.21
 26/01/2019 19:30:00,33.64,33.3,1,29.21
 26/01/2019 19:45:00,33.64,33.3,1,29.21
 26/01/2019 20:00:00,33.64,33.3,1,29.21
 26/01/2019 20:15:00,33.64,33.3,1,29.21
 26/01/2019 20:30:00,33.55,33.3,1,29.21
 26/01/2019 20:45:00,33.4,33.3,1,28.8
 26/01/2019 21:00:00,33.45,33.3,1,27.2
 26/01/2019 21:15:00,33.54,33.3,1,27.2
 26/01/2019 21:30:00,33.48,33.3,1,27.2
 26/01/2019 21:45:00,33.47,33.3,1,26.96
 26/01/2019 22:00:00,33.59,33.3,1,25.05
 26/01/2019 22:15:00,33.59,33.3,1,25.05
 26/01/2019 22:30:00,33.58,33.3,1,23.66
 26/01/2019 22:45:00,33.42,33.3,1,22.91
 26/01/2019 23:00:00,33.42,33.3,1,22.91
 26/01/2019 23:15:00,33.42,33.3,1,22.91
 26/01/2019 23:30:00,33.42,33.3,1,22.91
 26/01/2019 23:45:00,33.42,33.3,1,22.91
 27/01/2019 00:00:00,33.44,33.3,1,22.91
 27/01/2019 00:15:00,33.06,33.3,1,24.73
 27/01/2019 00:30:00,33.22,33.3,1,25.05
 27/01/2019 00:45:00,33.25,33.3,1,25.05
 27/01/2019 01:00:00,33.25,33.3,1,25.05
 27/01/2019 01:15:00,33.25,33.3,1,25.05
 27/01/2019 01:30:00,33.25,33.3,1,25.05
 27/01/2019 01:45:00,33.25,33.3,1,25.05
 27/01/2019 02:00:00,33.49,33.3,1,25.05
 27/01/2019 02:15:00,33.45,33.3,1,25.05
 27/01/2019 02:30:00,33.45,33.3,1,25.05
 27/01/2019 02:45:00,33.45,33.3,1,25.05
 27/01/2019 03:00:00,33.45,33.3,1,25.05
 27/01/2019 03:15:00,33.45,33.3,1,25.05
 27/01/2019 03:30:00,33.6,33.3,1,25.05
 27/01/2019 03:45:00,33.61,33.3,1,25.05
 27/01/2019 04:00:00,33.56,33.3,1,25.05
 27/01/2019 04:15:00,33.57,33.3,1,24.65
 27/01/2019 04:30:00,33.52,33.3,1,22.91
 27/01/2019 04:45:00,33.45,33.3,1,22.91
 27/01/2019 05:00:00,33.45,33.3,1,22.91
 27/01/2019 05:15:00,33.45,33.3,1,22.91
 27/01/2019 05:30:00,33.45,33.3,1,22.91
 27/01/2019 05:45:00,33.48,33.3,1,22.91
 27/01/2019 06:00:00,33.64,33.3,1,22.91
 27/01/2019 06:15:00,33.52,33.3,1,22.91
 27/01/2019 06:30:00,33.45,33.3,1,22.91
 27/01/2019 06:45:00,33.39,33.3,1,22.91
 27/01/2019 07:00:00,33.47,33.3,1,22.91
 27/01/2019 07:15:00,33.47,33.3,1,22.91
 27/01/2019 07:30:00,33.13,33.3,1,22.91
 27/01/2019 07:45:00,33.12,33.3,1,22.91
 27/01/2019 08:00:00,33.01,33.3,1,22.91
 27/01/2019 08:15:00,33.22,33.3,1,23.32
 27/01/2019 08:30:00,33.59,33.3,1,25.05
 27/01/2019 08:45:00,33.5,33.3,1,25.05
 27/01/2019 09:00:00,33.42,33.3,1,24.21
 27/01/2019 09:15:00,33.42,33.3,1,23.05
 27/01/2019 09:30:00,33.42,33.3,1,23.05
 27/01/2019 09:45:00,33.42,33.3,1,23.05
 27/01/2019 10:00:00,33.33,33.3,1,23.05
 27/01/2019 10:15:00,33.28,33.3,1,23.72
 27/01/2019 10:30:00,33.28,33.3,1,22.83
 27/01/2019 10:45:00,33.28,33.3,1,22.08
 27/01/2019 11:00:00,33.28,33.3,1,20.68
 27/01/2019 11:15:00,33.28,33.3,1,21.41
 27/01/2019 11:30:00,33.28,33.3,1,21.26
 27/01/2019 11:45:00,33.28,33.3,1,18.95
 27/01/2019 12:00:00,33.38,33.3,1,18.22
 27/01/2019 12:15:00,33.36,33.3,1,16.39
 27/01/2019 12:30:00,33.39,33.3,1,16.08
 27/01/2019 12:45:00,33.45,33.3,1,15.28
 27/01/2019 13:00:00,33.5,33.3,1,15.24
 27/01/2019 13:15:00,33.5,33.3,1,14.84
 27/01/2019 13:30:00,33.57,33.3,1,15.38
 27/01/2019 13:45:00,33.57,33.3,1,15.54
 27/01/2019 14:00:00,33.57,33.3,1,18.19
 27/01/2019 14:15:00,33.57,33.3,1,17.42
 27/01/2019 14:30:00,33.57,33.3,1,17.42
 27/01/2019 14:45:00,33.57,33.3,1,17.42
 27/01/2019 15:00:00,33.57,33.3,1,19.08
 27/01/2019 15:15:00,33.57,33.3,1,22.16
 27/01/2019 15:30:00,33.51,33.3,1,24.72
 27/01/2019 15:45:00,33.26,33.3,1,26.33
 27/01/2019 16:00:00,33.25,33.3,1,28.14
 27/01/2019 16:15:00,33.22,33.3,1,28.14
 27/01/2019 16:30:00,33.1,33.3,1,29.59
 27/01/2019 16:45:00,33.29,33.3,1,30.15
 27/01/2019 17:00:00,33.21,33.3,1,30.15
 27/01/2019 17:15:00,33.21,33.3,1,30.15
 27/01/2019 17:30:00,33.13,33.3,1,30.15
 27/01/2019 17:45:00,33.13,33.3,1,30.15
 27/01/2019 18:00:00,33.15,33.3,1,30.15
 27/01/2019 18:15:00,33.32,33.3,1,30.15
 27/01/2019 18:30:00,33.45,33.3,1,29.75
 27/01/2019 18:45:00,33.53,33.3,1,28.14
 27/01/2019 19:00:00,33.57,33.3,1,28.14
 27/01/2019 19:15:00,33.57,33.3,1,28.14
 27/01/2019 19:30:00,33.53,33.3,1,28.14
 27/01/2019 19:45:00,33.27,33.3,1,29.98
 27/01/2019 20:00:00,33.34,33.3,1,30.41
 27/01/2019 20:15:00,33.35,33.3,1,30.41
 27/01/2019 20:30:00,33.28,33.3,1,30.41
 27/01/2019 20:45:00,33.2,33.3,1,30.41
 27/01/2019 21:00:00,33.31,33.3,1,29.72
 27/01/2019 21:15:00,33.37,33.3,1,28.67
 27/01/2019 21:30:00,33.43,33.3,1,28.67
 27/01/2019 21:45:00,33.64,33.3,1,26.88
 27/01/2019 22:00:00,33.58,33.3,1,26.53
 27/01/2019 22:15:00,33.45,33.3,1,26.53
 27/01/2019 22:30:00,33.45,33.3,1,25.81
 27/01/2019 22:45:00,33.52,33.3,1,24.29
 27/01/2019 23:00:00,33.56,33.3,1,22.24
 27/01/2019 23:15:00,33.47,33.3,1,22.24
 27/01/2019 23:30:00,33.47,33.3,1,22.24
 27/01/2019 23:45:00,33.47,33.3,1,22.24
 28/01/2019 00:00:00,33.47,33.3,1,22.24
 28/01/2019 00:00:00,33.47,33.3,1,22.24
 28/01/2019 00:15:00,33.21,33.3,1,25.23
 28/01/2019 00:30:00,33.2,33.3,1,26.39
 28/01/2019 00:45:00,33.2,33.3,1,26.39
 28/01/2019 01:00:00,33.2,33.3,1,26.39
 28/01/2019 01:15:00,33.2,33.3,1,26.39
 28/01/2019 01:30:00,33.36,33.3,1,26.39
 28/01/2019 01:45:00,33.4,33.3,1,26.39
 28/01/2019 02:00:00,33.42,33.3,1,26.39
 28/01/2019 02:15:00,33.26,33.3,1,26.39
 28/01/2019 02:30:00,33.2,33.3,1,26.39
 28/01/2019 02:45:00,33.2,33.3,1,26.39
 28/01/2019 03:00:00,33.2,33.3,1,26.39
 28/01/2019 03:15:00,33.2,33.3,1,26.39
 28/01/2019 03:30:00,33.39,33.3,1,26.39
 28/01/2019 03:45:00,33.4,33.3,1,26.39
 28/01/2019 04:00:00,33.4,33.3,1,26.39
 28/01/2019 04:15:00,33.4,33.3,1,26.39
 28/01/2019 04:30:00,33.4,33.3,1,25.41
 28/01/2019 04:45:00,33.4,33.3,1,24.52
 28/01/2019 05:00:00,33.4,33.3,1,24.52
 28/01/2019 05:15:00,33.4,33.3,1,24.52
