DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 28/01/2019 05:30:00,33.4,33.3,1,24.52
 28/01/2019 05:45:00,33.4,33.3,1,24.52
 28/01/2019 06:00:00,33.4,33.3,1,24.52
 28/01/2019 06:15:00,33.32,33.3,1,25.83
 28/01/2019 06:30:00,33.29,33.3,1,23.96
 28/01/2019 06:45:00,33.36,33.3,1,23.12
 28/01/2019 07:00:00,33.25,33.3,1,24.12
 28/01/2019 07:15:00,33.25,33.3,1,24.12
 28/01/2019 07:30:00,33.12,33.3,1,25.71
 28/01/2019 07:45:00,33.24,33.3,1,26.26
 28/01/2019 08:00:00,33.25,33.3,1,26.26
 28/01/2019 08:15:00,33.17,33.3,1,26.26
 28/01/2019 08:30:00,33.11,33.3,1,26.26
 28/01/2019 08:45:00,33.11,33.3,1,26.26
 28/01/2019 09:00:00,33.13,33.3,1,25.09
 28/01/2019 09:15:00,33.12,33.3,1,24.25
 28/01/2019 09:30:00,33.11,33.3,1,23.84
 28/01/2019 09:45:00,33.11,33.3,1,25.55
 28/01/2019 10:00:00,33.11,33.3,1,26.06
 28/01/2019 10:15:00,33.24,33.3,1,23.47
 28/01/2019 10:30:00,33.25,33.3,1,21.43
 28/01/2019 10:45:00,33.25,33.3,1,19.94
 28/01/2019 11:00:00,33.25,33.3,1,17.82
 28/01/2019 11:15:00,33.25,33.3,1,17.82
 28/01/2019 11:30:00,33.25,33.3,1,16.48
 28/01/2019 11:45:00,33.25,33.3,1,16.16
 28/01/2019 12:00:00,33.25,33.3,1,15.88
 28/01/2019 12:15:00,33.25,33.3,1,15.81
 28/01/2019 12:30:00,33.25,33.3,1,17.91
 28/01/2019 12:45:00,33.25,33.3,1,23.54
 28/01/2019 13:00:00,33.25,33.3,1,25.81
 28/01/2019 13:15:00,33.25,33.3,1,26.88
 28/01/2019 13:30:00,33.25,33.3,1,27.91
 28/01/2019 13:45:00,33.25,33.3,1,23.4
 28/01/2019 14:00:00,33.25,33.3,1,21.84
 28/01/2019 14:15:00,33.25,33.3,1,20.18
 28/01/2019 14:30:00,33.35,33.3,1,18.41
 28/01/2019 14:45:00,33.4,33.3,1,17.98
 28/01/2019 15:00:00,33.4,33.3,1,20.12
 28/01/2019 15:15:00,33.4,33.3,1,23.07
 28/01/2019 15:30:00,33.4,33.3,1,26.37
 28/01/2019 15:45:00,33.21,33.3,1,28.53
 28/01/2019 16:00:00,33.11,33.3,1,30.28
 28/01/2019 16:15:00,33.11,33.3,1,30.28
 28/01/2019 16:30:00,33.09,33.3,1,28.59
 28/01/2019 16:45:00,33.37,33.3,1,28.14
 28/01/2019 17:00:00,33.25,33.3,1,28.92
 28/01/2019 17:15:00,33.25,33.3,1,30.15
 28/01/2019 17:30:00,33.1,33.3,1,30.99
 28/01/2019 17:45:00,33.08,33.3,1,30.15
 28/01/2019 18:00:00,33.08,33.3,1,30.15
 28/01/2019 18:15:00,33.08,33.3,1,30.15
 28/01/2019 18:30:00,33.11,33.3,1,30.15
 28/01/2019 18:45:00,33.23,33.3,1,30.15
 28/01/2019 19:00:00,33.23,33.3,1,30.15
 28/01/2019 19:15:00,33.33,33.3,1,30.15
 28/01/2019 19:30:00,33.42,33.3,1,30.15
 28/01/2019 19:45:00,33.42,33.3,1,30.15
 28/01/2019 20:00:00,33.42,33.3,1,30.6
 28/01/2019 20:15:00,33.42,33.3,1,32.69
 28/01/2019 20:30:00,33.55,33.3,1,32.69
 28/01/2019 20:45:00,33.59,33.3,1,32.69
 28/01/2019 21:00:00,33.59,33.3,1,32.69
 28/01/2019 21:15:00,33.59,33.3,1,32.12
 28/01/2019 21:30:00,33.59,33.3,1,30.55
 28/01/2019 21:45:00,33.59,33.3,1,28.91
 28/01/2019 22:00:00,33.52,33.3,1,28.4
 28/01/2019 22:15:00,33.45,33.3,1,28.33
 28/01/2019 22:30:00,33.55,33.3,1,26.26
 28/01/2019 22:45:00,33.61,33.3,1,26.26
 28/01/2019 23:00:00,33.54,33.3,1,25.07
 28/01/2019 23:15:00,33.42,33.3,1,24.12
 28/01/2019 23:30:00,33.52,33.3,1,24.12
 28/01/2019 23:45:00,33.59,33.3,1,24.12
 29/01/2019 00:00:00,33.59,33.3,1,24.12
 29/01/2019 00:15:00,33.41,33.3,1,26.17
 29/01/2019 00:30:00,33.4,33.3,1,26.39
 29/01/2019 00:45:00,33.23,33.3,1,28.65
 29/01/2019 01:00:00,33.23,33.3,1,28.67
 29/01/2019 01:15:00,33.23,33.3,1,28.67
 29/01/2019 01:30:00,33.23,33.3,1,28.67
 29/01/2019 01:45:00,33.23,33.3,1,28.67
 29/01/2019 02:00:00,33.23,33.3,1,28.67
 29/01/2019 02:15:00,33.25,33.3,1,28.67
 29/01/2019 02:30:00,33.37,33.3,1,28.67
 29/01/2019 02:45:00,33.37,33.3,1,28.67
 29/01/2019 03:00:00,33.37,33.3,1,28.67
 29/01/2019 03:15:00,33.37,33.3,1,28.67
 29/01/2019 03:30:00,33.35,33.3,1,28.1
 29/01/2019 03:45:00,33.35,33.3,1,26.66
 29/01/2019 04:00:00,33.35,33.3,1,26.66
 29/01/2019 04:15:00,33.35,33.3,1,26.66
 29/01/2019 04:30:00,33.35,33.3,1,26.66
 29/01/2019 04:45:00,33.35,33.3,1,26.66
 29/01/2019 05:00:00,33.35,33.3,1,26.66
 29/01/2019 05:15:00,33.5,33.3,1,26.66
 29/01/2019 05:30:00,33.59,33.3,1,26.66
 29/01/2019 05:45:00,33.59,33.3,1,26.66
 29/01/2019 06:00:00,33.59,33.3,1,26.66
 29/01/2019 06:15:00,33.43,33.3,1,27.12
 29/01/2019 06:30:00,33.11,33.3,1,28.67
 29/01/2019 06:45:00,33.11,33.3,1,28.67
 29/01/2019 07:00:00,33.11,33.3,1,28.67
 29/01/2019 07:15:00,33.13,33.3,1,30.52
 29/01/2019 07:30:00,33.16,33.3,1,30.55
 29/01/2019 07:45:00,33.23,33.3,1,30.55
 29/01/2019 08:00:00,33.32,33.3,1,30.55
 29/01/2019 08:15:00,33.32,33.3,1,30.55
 29/01/2019 08:30:00,33.32,33.3,1,30.55
 29/01/2019 08:45:00,33.32,33.3,1,30.55
 29/01/2019 09:00:00,33.32,33.3,1,30.55
 29/01/2019 09:15:00,33.32,33.3,1,30.55
 29/01/2019 09:30:00,33.32,33.3,1,30.55
 29/01/2019 09:45:00,33.32,33.3,1,30.55
 29/01/2019 10:00:00,33.32,33.3,1,30.55
 29/01/2019 10:15:00,33.32,33.3,1,30.55
 29/01/2019 10:30:00,33.32,33.3,1,30.55
 29/01/2019 10:45:00,33.38,33.3,1,30.55
 29/01/2019 11:00:00,33.4,33.3,1,30.55
 29/01/2019 11:15:00,33.4,33.3,1,30.55
 29/01/2019 11:30:00,33.4,33.3,1,30.55
 29/01/2019 11:45:00,33.4,33.3,1,30.55
 29/01/2019 12:00:00,33.4,33.3,1,30.55
 29/01/2019 12:15:00,33.4,33.3,1,30.55
 29/01/2019 12:30:00,33.29,33.3,1,30.55
 29/01/2019 12:45:00,33.25,33.3,1,30.55
 29/01/2019 13:00:00,10.35,33.3,1,8.62
 29/01/2019 13:15:00,0.0,33.3,1,0.0
 29/01/2019 13:30:00,0.0,33.3,1,0.0
 29/01/2019 13:45:00,0.0,33.3,1,0.0
 29/01/2019 14:00:00,0.0,33.3,1,0.0
 29/01/2019 14:15:00,0.0,33.3,1,0.0
 29/01/2019 14:30:00,0.0,33.3,1,0.0
 29/01/2019 14:45:00,0.0,33.3,1,0.0
 29/01/2019 15:00:00,0.0,33.3,1,0.0
 29/01/2019 15:15:00,0.0,33.3,1,0.0
 29/01/2019 15:30:00,0.0,33.3,1,0.0
 29/01/2019 15:45:00,0.0,33.3,1,0.0
 29/01/2019 16:00:00,0.0,33.3,1,0.0
 29/01/2019 16:15:00,0.0,33.3,1,0.0
 29/01/2019 16:30:00,0.0,33.3,1,0.0
 29/01/2019 16:45:00,0.0,33.3,1,0.0
 29/01/2019 17:00:00,0.0,33.3,1,0.0
 29/01/2019 17:15:00,0.0,33.3,1,0.0
 29/01/2019 17:30:00,0.0,33.3,1,0.0
 29/01/2019 17:45:00,0.0,33.3,1,0.0
 29/01/2019 18:00:00,0.0,33.3,1,0.0
 29/01/2019 18:15:00,0.0,33.3,1,0.0
 29/01/2019 18:30:00,0.0,33.3,1,0.0
 29/01/2019 18:45:00,0.0,33.3,1,0.0
 29/01/2019 19:00:00,0.0,33.3,1,0.0
 29/01/2019 19:15:00,0.0,33.3,1,0.0
 29/01/2019 19:30:00,0.0,33.3,1,0.0
 29/01/2019 19:45:00,0.0,33.3,1,0.0
 29/01/2019 20:00:00,0.0,33.3,1,0.0
 29/01/2019 20:15:00,0.0,33.3,1,0.0
 29/01/2019 20:30:00,0.0,33.3,1,0.0
 29/01/2019 20:45:00,0.0,33.3,1,0.0
 29/01/2019 21:00:00,0.0,33.3,1,0.0
 29/01/2019 21:15:00,0.0,33.3,1,0.0
 29/01/2019 21:30:00,0.0,33.3,1,0.0
 29/01/2019 21:45:00,0.0,33.3,1,0.0
 29/01/2019 22:00:00,0.0,33.3,1,0.0
 29/01/2019 22:15:00,0.0,33.3,1,0.0
 29/01/2019 22:30:00,0.0,33.3,1,0.0
 29/01/2019 22:45:00,0.0,33.3,1,0.0
 29/01/2019 23:00:00,0.0,33.3,1,0.0
 29/01/2019 23:15:00,0.0,33.3,1,0.0
 29/01/2019 23:30:00,0.0,33.3,1,0.0
 29/01/2019 23:45:00,0.0,33.3,1,0.0
 30/01/2019 00:00:00,0.0,33.3,1,0.0
 30/01/2019 00:15:00,0.0,33.3,1,0.0
 30/01/2019 00:30:00,0.0,33.3,1,0.0
 30/01/2019 00:45:00,0.0,33.3,1,0.0
 30/01/2019 01:00:00,0.0,33.3,1,0.0
 30/01/2019 01:15:00,0.0,33.3,1,0.0
 30/01/2019 01:30:00,0.0,33.3,1,0.0
 30/01/2019 01:45:00,0.0,33.3,1,0.0
 30/01/2019 02:00:00,0.0,33.3,1,0.0
 30/01/2019 02:15:00,0.0,33.3,1,0.0
 30/01/2019 02:30:00,0.0,33.3,1,0.0
 30/01/2019 02:45:00,0.0,33.3,1,0.0
 30/01/2019 03:00:00,0.0,33.3,1,0.0
 30/01/2019 03:15:00,0.0,33.3,1,0.0
 30/01/2019 03:30:00,0.0,33.3,1,0.0
 30/01/2019 03:45:00,0.0,33.3,1,0.0
 30/01/2019 04:00:00,0.0,33.3,1,0.0
 30/01/2019 04:15:00,0.0,33.3,1,0.0
 30/01/2019 04:30:00,0.0,33.3,1,0.0
 30/01/2019 04:45:00,0.0,33.3,1,0.0
 30/01/2019 05:00:00,0.0,33.3,1,0.0
 30/01/2019 05:15:00,0.0,33.3,1,0.0
 30/01/2019 05:30:00,0.0,33.3,1,0.0
 30/01/2019 05:45:00,0.0,33.3,1,0.0
 30/01/2019 06:00:00,0.0,33.3,1,0.0
 30/01/2019 06:15:00,0.0,33.3,1,0.0
 30/01/2019 06:30:00,0.0,33.3,1,0.0
 30/01/2019 06:45:00,0.0,33.3,1,0.0
 30/01/2019 07:00:00,0.0,33.3,1,0.0
 30/01/2019 07:15:00,0.0,33.3,1,0.0
 30/01/2019 07:30:00,0.0,33.3,1,0.0
 30/01/2019 07:45:00,0.0,33.3,1,0.0
 30/01/2019 08:00:00,0.0,33.3,1,0.0
 30/01/2019 08:15:00,0.0,33.3,1,0.0
 30/01/2019 08:30:00,0.0,33.3,1,0.0
 30/01/2019 08:45:00,0.0,33.3,1,0.0
 30/01/2019 09:00:00,0.0,33.3,1,0.0
 30/01/2019 09:15:00,0.0,33.3,1,0.0
 30/01/2019 09:30:00,0.0,33.3,1,8.43
 30/01/2019 09:45:00,0.0,33.3,1,25.46
 30/01/2019 10:00:00,0.0,33.3,1,26.32
 30/01/2019 10:15:00,2.75,33.3,1,27.16
 30/01/2019 10:30:00,33.42,33.3,1,24.49
 30/01/2019 10:45:00,33.42,33.3,1,23.45
 30/01/2019 11:00:00,33.42,33.3,1,23.45
 30/01/2019 11:15:00,33.42,33.3,1,22.5
 30/01/2019 11:30:00,33.51,33.3,1,19.67
 30/01/2019 11:45:00,33.57,33.3,1,18.28
 30/01/2019 12:00:00,33.57,33.3,1,17.15
 30/01/2019 12:15:00,33.57,33.3,1,17.15
 30/01/2019 12:30:00,33.57,33.3,1,18.48
 30/01/2019 12:45:00,33.57,33.3,1,19.32
 30/01/2019 13:00:00,33.57,33.3,1,18.19
 30/01/2019 13:15:00,33.66,33.3,1,20.0
 30/01/2019 13:30:00,33.74,33.3,1,19.94
 30/01/2019 13:45:00,33.66,33.3,1,19.98
 30/01/2019 14:00:00,33.59,33.3,1,21.01
 30/01/2019 14:15:00,33.59,33.3,1,20.3
 30/01/2019 14:30:00,33.59,33.3,1,19.96
 30/01/2019 14:45:00,33.59,33.3,1,21.68
 30/01/2019 15:00:00,33.59,33.3,1,22.11
 30/01/2019 15:15:00,33.59,33.3,1,23.56
 30/01/2019 15:30:00,33.59,33.3,1,24.25
 30/01/2019 15:45:00,33.59,33.3,1,26.13
 30/01/2019 16:00:00,33.52,33.3,1,26.13
 30/01/2019 16:15:00,33.44,33.3,1,27.84
 30/01/2019 16:30:00,33.32,33.3,1,30.15
 30/01/2019 16:45:00,33.32,33.3,1,31.05
 30/01/2019 17:00:00,33.13,33.3,1,32.02
 30/01/2019 17:15:00,33.13,33.3,1,30.15
 30/01/2019 17:30:00,33.44,33.3,1,30.15
 30/01/2019 17:45:00,33.61,33.3,1,30.15
 30/01/2019 18:00:00,33.61,33.3,1,30.15
 30/01/2019 18:15:00,33.61,33.3,1,30.15
 30/01/2019 18:30:00,33.6,33.3,1,30.15
 30/01/2019 18:45:00,33.42,33.3,1,30.15
 30/01/2019 19:00:00,33.42,33.3,1,30.15
 30/01/2019 19:15:00,33.42,33.3,1,32.01
 30/01/2019 19:30:00,33.48,33.3,1,30.45
 30/01/2019 19:45:00,33.57,33.3,1,30.41
 30/01/2019 20:00:00,33.29,33.3,1,29.52
 30/01/2019 20:15:00,33.16,33.3,1,31.93
 30/01/2019 20:30:00,33.3,33.3,1,33.23
 30/01/2019 20:45:00,33.36,33.3,1,33.23
 30/01/2019 21:00:00,33.47,33.3,1,33.23
 30/01/2019 21:15:00,33.4,33.3,1,33.23
 30/01/2019 21:30:00,33.52,33.3,1,31.7
 30/01/2019 21:45:00,33.47,33.3,1,31.08
 30/01/2019 22:00:00,33.59,33.3,1,30.05
 30/01/2019 22:15:00,33.64,33.3,1,28.94
 30/01/2019 22:30:00,33.64,33.3,1,27.49
 30/01/2019 22:45:00,33.6,33.3,1,26.8
 30/01/2019 23:00:00,33.43,33.3,1,26.8
 30/01/2019 23:15:00,33.59,33.3,1,26.8
 30/01/2019 23:30:00,33.59,33.3,1,24.97
 30/01/2019 23:45:00,33.59,33.3,1,24.92
 31/01/2019 00:00:00,33.59,33.3,1,24.92
 31/01/2019 00:15:00,33.25,33.3,1,28.3
 31/01/2019 00:30:00,33.18,33.3,1,29.74
 31/01/2019 00:45:00,33.08,33.3,1,29.74
 31/01/2019 01:00:00,32.99,33.3,1,29.74
 31/01/2019 01:15:00,33.12,33.3,1,29.74
 31/01/2019 01:30:00,33.18,33.3,1,29.74
 31/01/2019 01:45:00,33.18,33.3,1,29.74
 31/01/2019 02:00:00,33.34,33.3,1,29.74
 31/01/2019 02:15:00,33.47,33.3,1,29.74
 31/01/2019 02:30:00,33.47,33.3,1,29.74
 31/01/2019 02:45:00,33.47,33.3,1,29.74
 31/01/2019 03:00:00,33.47,33.3,1,29.74
 31/01/2019 03:15:00,33.47,33.3,1,29.74
 31/01/2019 03:30:00,33.47,33.3,1,29.74
 31/01/2019 03:45:00,33.47,33.3,1,28.89
 31/01/2019 04:00:00,33.47,33.3,1,27.6
 31/01/2019 04:15:00,33.47,33.3,1,27.6
 31/01/2019 04:30:00,33.55,33.3,1,27.6
 31/01/2019 04:45:00,33.61,33.3,1,27.6
 31/01/2019 05:00:00,33.61,33.3,1,27.6
 31/01/2019 05:15:00,33.55,33.3,1,27.6
 31/01/2019 05:30:00,33.42,33.3,1,27.6
 31/01/2019 05:45:00,33.42,33.3,1,27.6
 31/01/2019 06:00:00,33.29,33.3,1,27.6
 31/01/2019 06:15:00,33.23,33.3,1,27.6
 31/01/2019 06:30:00,33.1,33.3,1,29.02
 31/01/2019 06:45:00,33.07,33.3,1,29.48
 31/01/2019 07:00:00,33.08,33.3,1,30.76
 31/01/2019 07:15:00,33.23,33.3,1,32.02
 31/01/2019 07:30:00,33.16,33.3,1,32.02
 31/01/2019 07:45:00,33.31,33.3,1,30.31
 31/01/2019 08:00:00,33.35,33.3,1,29.61
 31/01/2019 08:15:00,33.26,33.3,1,29.61
 31/01/2019 08:30:00,33.2,33.3,1,29.61
 31/01/2019 08:45:00,33.2,33.3,1,29.61
 31/01/2019 09:00:00,33.2,33.3,1,28.5
 31/01/2019 09:15:00,33.2,33.3,1,27.6
 31/01/2019 09:30:00,33.2,33.3,1,27.6
 31/01/2019 09:45:00,33.2,33.3,1,27.6
 31/01/2019 10:00:00,33.2,33.3,1,27.6
 31/01/2019 10:15:00,33.28,33.3,1,25.65
 31/01/2019 10:30:00,33.37,33.3,1,25.89
 31/01/2019 10:45:00,33.29,33.3,1,30.15
 31/01/2019 11:00:00,33.2,33.3,1,30.15
 31/01/2019 11:15:00,33.2,33.3,1,30.15
 31/01/2019 11:30:00,33.2,33.3,1,30.15
 31/01/2019 11:45:00,33.2,33.3,1,30.15
 31/01/2019 12:00:00,33.2,33.3,1,30.15
 31/01/2019 12:15:00,33.2,33.3,1,30.15
 31/01/2019 12:30:00,33.2,33.3,1,31.97
 31/01/2019 12:45:00,33.2,33.3,1,32.15
 31/01/2019 13:00:00,33.2,33.3,1,30.68
 31/01/2019 13:15:00,33.2,33.3,1,30.28
 31/01/2019 13:30:00,33.2,33.3,1,30.28
 31/01/2019 13:45:00,33.2,33.3,1,30.28
 31/01/2019 14:00:00,33.2,33.3,1,30.28
 31/01/2019 14:15:00,33.2,33.3,1,31.67
 31/01/2019 14:30:00,33.2,33.3,1,32.42
 31/01/2019 14:45:00,33.2,33.3,1,32.42
 31/01/2019 15:00:00,33.29,33.3,1,32.42
 31/01/2019 15:15:00,33.35,33.3,1,33.87
 31/01/2019 15:30:00,33.35,33.3,1,34.16
 31/01/2019 15:45:00,33.35,33.3,1,34.16
 31/01/2019 16:00:00,33.31,33.3,1,34.39
 31/01/2019 16:15:00,33.2,33.3,1,36.31
 31/01/2019 16:30:00,33.2,33.3,1,36.31
 31/01/2019 16:45:00,33.2,33.3,1,36.31
 31/01/2019 17:00:00,33.2,33.3,1,36.31
 31/01/2019 17:15:00,33.2,33.3,1,36.31
 31/01/2019 17:30:00,33.2,33.3,1,36.31
 31/01/2019 17:45:00,33.2,33.3,1,35.32
 31/01/2019 18:00:00,33.2,33.3,1,34.03
 31/01/2019 18:15:00,33.2,33.3,1,34.03
 31/01/2019 18:30:00,33.26,33.3,1,33.9
 31/01/2019 18:45:00,33.35,33.3,1,31.89
 31/01/2019 19:00:00,33.35,33.3,1,33.38
 31/01/2019 19:15:00,33.35,33.3,1,35.99
 31/01/2019 19:30:00,33.35,33.3,1,36.31
 31/01/2019 19:45:00,33.35,33.3,1,36.31
 31/01/2019 20:00:00,33.45,33.3,1,36.31
 31/01/2019 20:15:00,33.52,33.3,1,36.31
 31/01/2019 20:30:00,33.52,33.3,1,34.96
 31/01/2019 20:45:00,33.52,33.3,1,34.16
 31/01/2019 21:00:00,33.52,33.3,1,34.16
 31/01/2019 21:15:00,33.61,33.3,1,34.03
 31/01/2019 21:30:00,33.58,33.3,1,32.15
 31/01/2019 21:45:00,33.57,33.3,1,30.34
 31/01/2019 22:00:00,33.41,33.3,1,30.01
 31/01/2019 22:15:00,33.45,33.3,1,29.94
 31/01/2019 22:30:00,33.57,33.3,1,27.87
 31/01/2019 22:45:00,33.55,33.3,1,26.72
 31/01/2019 23:00:00,33.4,33.3,1,25.86
 31/01/2019 23:15:00,33.17,33.3,1,25.86
 31/01/2019 23:30:00,33.3,33.3,1,25.86
 31/01/2019 23:45:00,33.3,33.3,1,25.86
 01/02/2019 00:00:00,33.32,33.3,1,25.86
 01/02/2019 00:15:00,33.1,33.3,1,27.64
 01/02/2019 00:30:00,33.3,33.3,1,27.87
 01/02/2019 00:45:00,33.32,33.3,1,29.09
 01/02/2019 01:00:00,33.32,33.3,1,30.01
 01/02/2019 01:15:00,33.32,33.3,1,30.01
 01/02/2019 01:30:00,33.32,33.3,1,30.01
 01/02/2019 01:45:00,33.38,33.3,1,30.01
 01/02/2019 02:00:00,33.47,33.3,1,30.01
 01/02/2019 02:15:00,33.47,33.3,1,30.01
 01/02/2019 02:30:00,33.47,33.3,1,30.01
 01/02/2019 02:45:00,33.47,33.3,1,30.01
 01/02/2019 03:00:00,33.47,33.3,1,30.01
 01/02/2019 03:15:00,33.47,33.3,1,30.01
 01/02/2019 03:30:00,33.47,33.3,1,28.93
 01/02/2019 03:45:00,33.47,33.3,1,27.87
 01/02/2019 04:00:00,33.47,33.3,1,27.87
 01/02/2019 04:15:00,33.47,33.3,1,27.87
 01/02/2019 04:30:00,33.5,33.3,1,27.87
 01/02/2019 04:45:00,33.59,33.3,1,27.87
 01/02/2019 05:00:00,33.59,33.3,1,27.87
 01/02/2019 05:15:00,33.59,33.3,1,27.87
 01/02/2019 05:30:00,33.59,33.3,1,27.87
 01/02/2019 05:45:00,33.51,33.3,1,27.87
 01/02/2019 06:00:00,33.45,33.3,1,27.87
 01/02/2019 06:15:00,33.21,33.3,1,27.87
 01/02/2019 06:30:00,33.14,33.3,1,28.36
 01/02/2019 06:45:00,33.25,33.3,1,30.01
 01/02/2019 07:00:00,33.17,33.3,1,30.01
 01/02/2019 07:15:00,33.41,33.3,1,30.01
 01/02/2019 07:30:00,33.59,33.3,1,30.69
 01/02/2019 07:45:00,33.59,33.3,1,32.15
 01/02/2019 08:00:00,33.57,33.3,1,32.15
 01/02/2019 08:15:00,33.49,33.3,1,32.15
 01/02/2019 08:30:00,33.35,33.3,1,32.15
 01/02/2019 08:45:00,33.3,33.3,1,32.15
 01/02/2019 09:00:00,33.3,33.3,1,32.15
 01/02/2019 09:15:00,33.3,33.3,1,33.29
 01/02/2019 09:30:00,33.3,33.3,1,34.16
 01/02/2019 09:45:00,33.24,33.3,1,34.16
 01/02/2019 10:00:00,33.3,33.3,1,34.16
 01/02/2019 10:15:00,33.3,33.3,1,34.16
 01/02/2019 10:30:00,33.3,33.3,1,34.16
 01/02/2019 10:45:00,33.3,33.3,1,34.16
 01/02/2019 11:00:00,33.3,33.3,1,34.16
 01/02/2019 11:15:00,33.3,33.3,1,34.16
 01/02/2019 11:30:00,33.3,33.3,1,34.16
 01/02/2019 11:45:00,33.3,33.3,1,34.16
 01/02/2019 12:00:00,33.3,33.3,1,34.16
 01/02/2019 12:15:00,33.3,33.3,1,34.16
 01/02/2019 12:30:00,33.3,33.3,1,34.16
 01/02/2019 12:45:00,33.3,33.3,1,34.16
 01/02/2019 13:00:00,33.3,33.3,1,34.16
 01/02/2019 13:15:00,33.43,33.3,1,33.24
 01/02/2019 13:30:00,33.49,33.3,1,32.02
 01/02/2019 13:45:00,33.49,33.3,1,32.02
 01/02/2019 14:00:00,33.49,33.3,1,32.02
 01/02/2019 14:15:00,33.49,33.3,1,32.02
 01/02/2019 14:30:00,33.49,33.3,1,32.02
 01/02/2019 14:45:00,33.49,33.3,1,32.02
 01/02/2019 15:00:00,33.49,33.3,1,32.02
 01/02/2019 15:15:00,33.62,33.3,1,32.02
 01/02/2019 15:30:00,33.64,33.3,1,32.02
 01/02/2019 15:45:00,33.64,33.3,1,32.02
 01/02/2019 16:00:00,33.64,33.3,1,32.02
 01/02/2019 16:15:00,33.64,33.3,1,32.02
 01/02/2019 16:30:00,33.64,33.3,1,32.02
 01/02/2019 16:45:00,33.62,33.3,1,32.32
 01/02/2019 17:00:00,33.49,33.3,1,34.08
 01/02/2019 17:15:00,33.42,33.3,1,32.29
 01/02/2019 17:30:00,33.3,33.3,1,32.29
 01/02/2019 17:45:00,33.28,33.3,1,32.29
 01/02/2019 18:00:00,33.28,33.3,1,32.29
 01/02/2019 18:15:00,33.37,33.3,1,32.29
 01/02/2019 18:30:00,33.45,33.3,1,32.29
 01/02/2019 18:45:00,33.45,33.3,1,33.9
 01/02/2019 19:00:00,33.48,33.3,1,34.43
 01/02/2019 19:15:00,33.59,33.3,1,34.43
 01/02/2019 19:30:00,33.59,33.3,1,34.43
 01/02/2019 19:45:00,33.59,33.3,1,34.43
 01/02/2019 20:00:00,33.59,33.3,1,34.43
 01/02/2019 20:15:00,33.42,33.3,1,34.09
 01/02/2019 20:30:00,33.42,33.3,1,32.42
 01/02/2019 20:45:00,33.45,33.3,1,32.42
 01/02/2019 21:00:00,33.59,33.3,1,32.42
 01/02/2019 21:15:00,33.57,33.3,1,31.71
 01/02/2019 21:30:00,33.44,33.3,1,30.55
 01/02/2019 21:45:00,33.57,33.3,1,30.55
 01/02/2019 22:00:00,33.57,33.3,1,30.55
 01/02/2019 22:15:00,33.57,33.3,1,28.45
 01/02/2019 22:30:00,33.57,33.3,1,27.83
 01/02/2019 22:45:00,33.49,33.3,1,26.26
 01/02/2019 23:00:00,33.23,33.3,1,26.26
 01/02/2019 23:15:00,33.23,33.3,1,26.26
 01/02/2019 23:30:00,33.23,33.3,1,24.79
 01/02/2019 23:45:00,33.23,33.3,1,24.25
 02/02/2019 00:00:00,33.23,33.3,1,24.25
 02/02/2019 00:15:00,33.19,33.3,1,27.64
 02/02/2019 00:30:00,33.23,33.3,1,28.81
 02/02/2019 00:45:00,33.1,33.3,1,28.81
 02/02/2019 01:00:00,33.08,33.3,1,28.81
 02/02/2019 01:15:00,33.08,33.3,1,28.81
 02/02/2019 01:30:00,33.15,33.3,1,28.81
 02/02/2019 01:45:00,33.25,33.3,1,28.81
 02/02/2019 02:00:00,33.25,33.3,1,28.81
 02/02/2019 02:15:00,33.25,33.3,1,28.81
 02/02/2019 02:30:00,33.25,33.3,1,28.81
 02/02/2019 02:45:00,33.25,33.3,1,28.81
 02/02/2019 03:00:00,33.25,33.3,1,28.81
 02/02/2019 03:15:00,33.25,33.3,1,28.81
 02/02/2019 03:30:00,33.36,33.3,1,28.81
 02/02/2019 03:45:00,33.4,33.3,1,28.81
 02/02/2019 04:00:00,33.4,33.3,1,28.81
 02/02/2019 04:15:00,33.4,33.3,1,28.81
 02/02/2019 04:30:00,33.43,33.3,1,28.68
 02/02/2019 04:45:00,33.57,33.3,1,26.8
 02/02/2019 05:00:00,33.57,33.3,1,26.8
 02/02/2019 05:15:00,33.57,33.3,1,26.8
 02/02/2019 05:30:00,33.57,33.3,1,26.8
 02/02/2019 05:45:00,33.57,33.3,1,26.8
 02/02/2019 06:00:00,33.56,33.3,1,26.8
 02/02/2019 06:15:00,33.41,33.3,1,26.8
 02/02/2019 06:30:00,33.3,33.3,1,26.8
 02/02/2019 06:45:00,33.3,33.3,1,26.8
 02/02/2019 07:00:00,33.3,33.3,1,26.8
 02/02/2019 07:15:00,33.3,33.3,1,26.8
 02/02/2019 07:30:00,33.3,33.3,1,26.8
 02/02/2019 07:45:00,33.46,33.3,1,26.8
 02/02/2019 08:00:00,33.34,33.3,1,26.8
 02/02/2019 08:15:00,33.18,33.3,1,26.8
 02/02/2019 08:30:00,33.13,33.3,1,26.8
 02/02/2019 08:45:00,33.13,33.3,1,26.8
 02/02/2019 09:00:00,33.13,33.3,1,26.8
 02/02/2019 09:15:00,33.13,33.3,1,26.8
 02/02/2019 09:30:00,33.13,33.3,1,25.95
 02/02/2019 09:45:00,33.25,33.3,1,23.73
 02/02/2019 10:00:00,33.3,33.3,1,22.15
 02/02/2019 10:15:00,33.3,33.3,1,20.37
 02/02/2019 10:30:00,33.3,33.3,1,18.24
 02/02/2019 10:45:00,33.3,33.3,1,17.11
 02/02/2019 11:00:00,33.38,33.3,1,15.77
 02/02/2019 11:15:00,33.49,33.3,1,14.34
 02/02/2019 11:30:00,33.49,33.3,1,14.34
 02/02/2019 11:45:00,33.49,33.3,1,13.76
 02/02/2019 12:00:00,33.49,33.3,1,13.15
 02/02/2019 12:15:00,33.49,33.3,1,14.47
 02/02/2019 12:30:00,33.49,33.3,1,14.26
 02/02/2019 12:45:00,33.55,33.3,1,14.2
 02/02/2019 13:00:00,33.64,33.3,1,13.42
 02/02/2019 13:15:00,33.54,33.3,1,13.63
 02/02/2019 13:30:00,33.49,33.3,1,16.67
 02/02/2019 13:45:00,33.39,33.3,1,17.25
 02/02/2019 14:00:00,33.23,33.3,1,19.75
 02/02/2019 14:15:00,33.18,33.3,1,19.96
 02/02/2019 14:30:00,33.08,33.3,1,20.61
 02/02/2019 14:45:00,33.24,33.3,1,22.97
 02/02/2019 15:00:00,33.28,33.3,1,24.52
 02/02/2019 15:15:00,33.28,33.3,1,24.52
 02/02/2019 15:30:00,33.43,33.3,1,22.38
 02/02/2019 15:45:00,33.47,33.3,1,22.64
 02/02/2019 16:00:00,33.47,33.3,1,24.52
 02/02/2019 16:15:00,33.41,33.3,1,24.97
 02/02/2019 16:30:00,33.28,33.3,1,26.53
 02/02/2019 16:45:00,33.37,33.3,1,29.28
 02/02/2019 17:00:00,33.48,33.3,1,30.82
 02/02/2019 17:15:00,33.47,33.3,1,28.61
 02/02/2019 17:30:00,33.32,33.3,1,28.54
 02/02/2019 17:45:00,33.3,33.3,1,28.54
 02/02/2019 18:00:00,33.3,33.3,1,28.54
 02/02/2019 18:15:00,33.3,33.3,1,28.54
 02/02/2019 18:30:00,33.4,33.3,1,28.54
 02/02/2019 18:45:00,33.47,33.3,1,28.54
 02/02/2019 19:00:00,33.47,33.3,1,28.54
 02/02/2019 19:15:00,33.53,33.3,1,27.88
 02/02/2019 19:30:00,33.66,33.3,1,26.66
 02/02/2019 19:45:00,33.66,33.3,1,30.44
 02/02/2019 20:00:00,33.56,33.3,1,31.08
 02/02/2019 20:15:00,33.49,33.3,1,31.08
 02/02/2019 20:30:00,33.49,33.3,1,31.08
 02/02/2019 20:45:00,33.54,33.3,1,30.24
 02/02/2019 21:00:00,33.52,33.3,1,28.94
 02/02/2019 21:15:00,33.32,33.3,1,28.94
 02/02/2019 21:30:00,33.36,33.3,1,28.94
 02/02/2019 21:45:00,33.52,33.3,1,28.94
 02/02/2019 22:00:00,33.48,33.3,1,28.67
 02/02/2019 22:15:00,33.49,33.3,1,26.8
 02/02/2019 22:30:00,33.59,33.3,1,24.88
 02/02/2019 22:45:00,33.59,33.3,1,24.65
 02/02/2019 23:00:00,33.28,33.3,1,24.65
 02/02/2019 23:15:00,33.28,33.3,1,24.65
 02/02/2019 23:30:00,33.28,33.3,1,24.65
 02/02/2019 23:45:00,33.28,33.3,1,24.65
 03/02/2019 00:00:00,33.17,33.3,1,24.65
 03/02/2019 00:15:00,33.15,33.3,1,26.55
 03/02/2019 00:30:00,33.23,33.3,1,26.66
 03/02/2019 00:45:00,33.23,33.3,1,27.71
 03/02/2019 01:00:00,33.23,33.3,1,29.07
 03/02/2019 01:15:00,33.23,33.3,1,29.07
 03/02/2019 01:30:00,33.34,33.3,1,29.07
 03/02/2019 01:45:00,33.37,33.3,1,29.07
 03/02/2019 02:00:00,33.37,33.3,1,29.07
 03/02/2019 02:15:00,33.37,33.3,1,29.07
 03/02/2019 02:30:00,33.37,33.3,1,29.07
 03/02/2019 02:45:00,33.37,33.3,1,29.07
 03/02/2019 03:00:00,33.37,33.3,1,29.07
 03/02/2019 03:15:00,33.38,33.3,1,29.07
 03/02/2019 03:30:00,33.57,33.3,1,29.07
 03/02/2019 03:45:00,33.57,33.3,1,29.06
 03/02/2019 04:00:00,33.57,33.3,1,26.93
 03/02/2019 04:15:00,33.57,33.3,1,26.93
 03/02/2019 04:30:00,33.57,33.3,1,26.93
 03/02/2019 04:45:00,33.49,33.3,1,26.93
 03/02/2019 05:00:00,33.45,33.3,1,26.93
 03/02/2019 05:15:00,33.45,33.3,1,26.93
 03/02/2019 05:30:00,33.45,33.3,1,26.93
 03/02/2019 05:45:00,33.45,33.3,1,26.85
 03/02/2019 06:00:00,33.45,33.3,1,24.92
 03/02/2019 06:15:00,33.45,33.3,1,24.92
 03/02/2019 06:30:00,33.45,33.3,1,24.92
 03/02/2019 06:45:00,33.45,33.3,1,24.92
 03/02/2019 07:00:00,33.34,33.3,1,24.92
 03/02/2019 07:15:00,33.37,33.3,1,24.92
 03/02/2019 07:30:00,33.45,33.3,1,24.92
 03/02/2019 07:45:00,33.45,33.3,1,24.92
 03/02/2019 08:00:00,33.45,33.3,1,24.92
 03/02/2019 08:15:00,33.43,33.3,1,24.92
 03/02/2019 08:30:00,33.3,33.3,1,24.92
 03/02/2019 08:45:00,33.3,33.3,1,26.78
 03/02/2019 09:00:00,33.3,33.3,1,26.8
 03/02/2019 09:15:00,33.16,33.3,1,25.1
 03/02/2019 09:30:00,33.11,33.3,1,24.74
 03/02/2019 09:45:00,33.11,33.3,1,22.36
 03/02/2019 10:00:00,33.11,33.3,1,20.9
 03/02/2019 10:15:00,33.15,33.3,1,19.48
 03/02/2019 10:30:00,33.28,33.3,1,18.11
 03/02/2019 10:45:00,33.28,33.3,1,16.75
 03/02/2019 11:00:00,33.28,33.3,1,15.75
 03/02/2019 11:15:00,33.28,33.3,1,16.61
 03/02/2019 11:30:00,33.28,33.3,1,16.04
 03/02/2019 11:45:00,33.28,33.3,1,13.47
 03/02/2019 12:00:00,33.28,33.3,1,13.21
 03/02/2019 12:15:00,33.28,33.3,1,15.38
 03/02/2019 12:30:00,33.29,33.3,1,17.02
 03/02/2019 12:45:00,33.42,33.3,1,18.23
 03/02/2019 13:00:00,33.42,33.3,1,19.29
 03/02/2019 13:15:00,33.42,33.3,1,19.29
 03/02/2019 13:30:00,33.42,33.3,1,17.23
 03/02/2019 13:45:00,33.42,33.3,1,17.02
 03/02/2019 14:00:00,33.42,33.3,1,17.28
 03/02/2019 14:15:00,33.42,33.3,1,19.16
 03/02/2019 14:30:00,33.42,33.3,1,19.16
 03/02/2019 14:45:00,33.42,33.3,1,21.94
 03/02/2019 15:00:00,33.42,33.3,1,23.31
 03/02/2019 15:15:00,33.42,33.3,1,24.17
 03/02/2019 15:30:00,33.34,33.3,1,25.32
 03/02/2019 15:45:00,33.25,33.3,1,26.42
 03/02/2019 16:00:00,33.19,33.3,1,28.14
 03/02/2019 16:15:00,33.13,33.3,1,29.48
 03/02/2019 16:30:00,33.22,33.3,1,30.01
 03/02/2019 16:45:00,33.55,33.3,1,31.62
 03/02/2019 17:00:00,33.45,33.3,1,33.43
 03/02/2019 17:15:00,33.37,33.3,1,31.75
 03/02/2019 17:30:00,33.28,33.3,1,31.62
 03/02/2019 17:45:00,33.28,33.3,1,31.62
 03/02/2019 18:00:00,33.14,33.3,1,30.94
 03/02/2019 18:15:00,33.17,33.3,1,29.48
 03/02/2019 18:30:00,33.28,33.3,1,29.48
 03/02/2019 18:45:00,33.31,33.3,1,29.76
 03/02/2019 19:00:00,33.25,33.3,1,33.63
 03/02/2019 19:15:00,33.33,33.3,1,33.63
 03/02/2019 19:30:00,33.48,33.3,1,33.63
 03/02/2019 19:45:00,33.59,33.3,1,33.63
 03/02/2019 20:00:00,33.41,33.3,1,31.78
 03/02/2019 20:15:00,33.46,33.3,1,31.49
 03/02/2019 20:30:00,33.53,33.3,1,31.49
 03/02/2019 20:45:00,33.42,33.3,1,30.51
 03/02/2019 21:00:00,33.59,33.3,1,29.48
 03/02/2019 21:15:00,33.53,33.3,1,29.48
 03/02/2019 21:30:00,33.45,33.3,1,29.48
 03/02/2019 21:45:00,33.59,33.3,1,28.16
 03/02/2019 22:00:00,33.59,33.3,1,27.33
 03/02/2019 22:15:00,33.59,33.3,1,27.33
 03/02/2019 22:30:00,33.59,33.3,1,26.22
 03/02/2019 22:45:00,33.59,33.3,1,25.32
 03/02/2019 23:00:00,33.41,33.3,1,23.61
 03/02/2019 23:15:00,33.12,33.3,1,23.31
 03/02/2019 23:30:00,33.17,33.3,1,23.31
 03/02/2019 23:45:00,33.18,33.3,1,23.31
 04/02/2019 00:00:00,33.48,33.3,1,23.31
 04/02/2019 00:00:00,33.48,33.3,1,23.31
 04/02/2019 00:15:00,33.31,33.3,1,25.25
 04/02/2019 00:30:00,33.3,33.3,1,27.29
 04/02/2019 00:45:00,33.42,33.3,1,28.0
 04/02/2019 01:00:00,33.42,33.3,1,28.0
 04/02/2019 01:15:00,33.42,33.3,1,28.0
 04/02/2019 01:30:00,33.42,33.3,1,28.0
 04/02/2019 01:45:00,33.42,33.3,1,28.0
 04/02/2019 02:00:00,33.52,33.3,1,28.0
 04/02/2019 02:15:00,33.59,33.3,1,28.0
 04/02/2019 02:30:00,33.59,33.3,1,28.0
 04/02/2019 02:45:00,33.59,33.3,1,28.0
 04/02/2019 03:00:00,33.59,33.3,1,28.0
 04/02/2019 03:15:00,33.59,33.3,1,28.0
 04/02/2019 03:30:00,33.59,33.3,1,26.4
 04/02/2019 03:45:00,33.59,33.3,1,25.86
 04/02/2019 04:00:00,33.59,33.3,1,25.86
 04/02/2019 04:15:00,33.59,33.3,1,25.86
 04/02/2019 04:30:00,33.59,33.3,1,25.86
 04/02/2019 04:45:00,33.59,33.3,1,25.86
 04/02/2019 05:00:00,33.49,33.3,1,25.86
 04/02/2019 05:15:00,33.42,33.3,1,25.86
 04/02/2019 05:30:00,33.42,33.3,1,25.86
 04/02/2019 05:45:00,33.34,33.3,1,25.86
 04/02/2019 06:00:00,33.25,33.3,1,25.86
 04/02/2019 06:15:00,33.22,33.3,1,26.46
 04/02/2019 06:30:00,33.14,33.3,1,28.14
 04/02/2019 06:45:00,33.23,33.3,1,28.14
 04/02/2019 07:00:00,33.32,33.3,1,29.66
 04/02/2019 07:15:00,33.51,33.3,1,30.15
 04/02/2019 07:30:00,33.37,33.3,1,30.15
 04/02/2019 07:45:00,33.37,33.3,1,30.15
 04/02/2019 08:00:00,33.33,33.3,1,31.42
 04/02/2019 08:15:00,33.41,33.3,1,32.29
 04/02/2019 08:30:00,33.29,33.3,1,32.29
 04/02/2019 08:45:00,33.28,33.3,1,32.29
 04/02/2019 09:00:00,33.28,33.3,1,32.29
 04/02/2019 09:15:00,33.28,33.3,1,32.29
 04/02/2019 09:30:00,33.28,33.3,1,30.85
 04/02/2019 09:45:00,33.28,33.3,1,30.01
 04/02/2019 10:00:00,33.28,33.3,1,30.01
 04/02/2019 10:15:00,33.34,33.3,1,28.91
 04/02/2019 10:30:00,33.45,33.3,1,25.72
 04/02/2019 10:45:00,33.45,33.3,1,25.72
 04/02/2019 11:00:00,33.49,33.3,1,25.72
 04/02/2019 11:15:00,33.61,33.3,1,25.72
 04/02/2019 11:30:00,33.61,33.3,1,25.72
 04/02/2019 11:45:00,33.55,33.3,1,27.07
 04/02/2019 12:00:00,33.45,33.3,1,29.13
 04/02/2019 12:15:00,33.45,33.3,1,25.14
 04/02/2019 12:30:00,33.52,33.3,1,19.98
 04/02/2019 12:45:00,33.59,33.3,1,17.74
 04/02/2019 13:00:00,33.44,33.3,1,17.29
 04/02/2019 13:15:00,33.48,33.3,1,17.29
 04/02/2019 13:30:00,33.61,33.3,1,17.29
 04/02/2019 13:45:00,33.61,33.3,1,19.31
 04/02/2019 14:00:00,33.52,33.3,1,20.16
 04/02/2019 14:15:00,33.47,33.3,1,21.57
 04/02/2019 14:30:00,33.47,33.3,1,21.96
 04/02/2019 14:45:00,33.47,33.3,1,23.72
 04/02/2019 15:00:00,33.47,33.3,1,23.16
 04/02/2019 15:15:00,33.47,33.3,1,22.0
 04/02/2019 15:30:00,33.47,33.3,1,24.11
 04/02/2019 15:45:00,33.43,33.3,1,25.92
 04/02/2019 16:00:00,33.3,33.3,1,28.0
 04/02/2019 16:15:00,33.3,33.3,1,28.0
 04/02/2019 16:30:00,33.3,33.3,1,29.68
 04/02/2019 16:45:00,33.25,33.3,1,30.15
 04/02/2019 17:00:00,33.13,33.3,1,30.15
 04/02/2019 17:15:00,33.13,33.3,1,28.07
 04/02/2019 17:30:00,33.15,33.3,1,28.0
 04/02/2019 17:45:00,33.11,33.3,1,29.11
 04/02/2019 18:00:00,33.03,33.3,1,30.41
 04/02/2019 18:15:00,33.03,33.3,1,30.41
 04/02/2019 18:30:00,33.2,33.3,1,30.41
 04/02/2019 18:45:00,33.2,33.3,1,30.41
 04/02/2019 19:00:00,33.37,33.3,1,30.41
 04/02/2019 19:15:00,33.37,33.3,1,30.41
 04/02/2019 19:30:00,33.42,33.3,1,30.41
 04/02/2019 19:45:00,33.54,33.3,1,33.39
 04/02/2019 20:00:00,33.54,33.3,1,34.7
 04/02/2019 20:15:00,33.54,33.3,1,34.7
 04/02/2019 20:30:00,33.55,33.3,1,32.73
 04/02/2019 20:45:00,33.54,33.3,1,32.15
 04/02/2019 21:00:00,33.54,33.3,1,32.15
 04/02/2019 21:15:00,33.54,33.3,1,31.59
 04/02/2019 21:30:00,33.54,33.3,1,30.01
 04/02/2019 21:45:00,33.56,33.3,1,30.01
 04/02/2019 22:00:00,33.52,33.3,1,29.17
 04/02/2019 22:15:00,33.54,33.3,1,27.87
 04/02/2019 22:30:00,33.69,33.3,1,27.87
 04/02/2019 22:45:00,33.69,33.3,1,26.25
 04/02/2019 23:00:00,33.61,33.3,1,25.32
 04/02/2019 23:15:00,33.57,33.3,1,25.32
 04/02/2019 23:30:00,33.57,33.3,1,25.32
 04/02/2019 23:45:00,33.57,33.3,1,25.32
 05/02/2019 00:00:00,33.57,33.3,1,25.32
 05/02/2019 00:15:00,33.26,33.3,1,27.12
 05/02/2019 00:30:00,33.18,33.3,1,29.46
 05/02/2019 00:45:00,33.18,33.3,1,29.61
 05/02/2019 01:00:00,33.18,33.3,1,29.61
 05/02/2019 01:15:00,33.18,33.3,1,29.61
 05/02/2019 01:30:00,33.19,33.3,1,29.61
 05/02/2019 01:45:00,33.3,33.3,1,29.61
 05/02/2019 02:00:00,33.3,33.3,1,29.61
 05/02/2019 02:15:00,33.3,33.3,1,29.61
 05/02/2019 02:30:00,33.3,33.3,1,29.61
 05/02/2019 02:45:00,33.3,33.3,1,29.61
 05/02/2019 03:00:00,33.35,33.3,1,29.61
 05/02/2019 03:15:00,33.45,33.3,1,29.61
 05/02/2019 03:30:00,33.45,33.3,1,29.29
 05/02/2019 03:45:00,33.45,33.3,1,27.47
 05/02/2019 04:00:00,33.48,33.3,1,27.47
 05/02/2019 04:15:00,33.59,33.3,1,27.42
 05/02/2019 04:30:00,33.59,33.3,1,25.32
 05/02/2019 04:45:00,33.22,33.3,1,25.32
 05/02/2019 05:00:00,33.25,33.3,1,25.32
 05/02/2019 05:15:00,33.16,33.3,1,25.32
 05/02/2019 05:30:00,33.08,33.3,1,25.32
 05/02/2019 05:45:00,33.08,33.3,1,25.32
 05/02/2019 06:00:00,33.08,33.3,1,25.32
 05/02/2019 06:15:00,33.14,33.3,1,27.25
 05/02/2019 06:30:00,33.23,33.3,1,27.33
 05/02/2019 06:45:00,33.2,33.3,1,29.53
 05/02/2019 07:00:00,33.13,33.3,1,29.61
 05/02/2019 07:15:00,33.17,33.3,1,30.79
 05/02/2019 07:30:00,33.59,33.3,1,31.75
 05/02/2019 07:45:00,33.59,33.3,1,31.75
 05/02/2019 08:00:00,33.59,33.3,1,31.75
 05/02/2019 08:15:00,33.43,33.3,1,31.75
 05/02/2019 08:30:00,33.42,33.3,1,31.75
 05/02/2019 08:45:00,33.42,33.3,1,31.75
 05/02/2019 09:00:00,33.42,33.3,1,31.75
 05/02/2019 09:15:00,33.42,33.3,1,31.5
 05/02/2019 09:30:00,33.42,33.3,1,29.61
 05/02/2019 09:45:00,33.42,33.3,1,29.61
 05/02/2019 10:00:00,33.42,33.3,1,28.47
 05/02/2019 10:15:00,33.44,33.3,1,27.6
 05/02/2019 10:30:00,33.59,33.3,1,27.57
 05/02/2019 10:45:00,33.59,33.3,1,24.76
 05/02/2019 11:00:00,33.5,33.3,1,23.31
 05/02/2019 11:15:00,33.47,33.3,1,23.31
 05/02/2019 11:30:00,33.47,33.3,1,24.97
 05/02/2019 11:45:00,33.47,33.3,1,25.19
 05/02/2019 12:00:00,33.47,33.3,1,25.19
 05/02/2019 12:15:00,33.47,33.3,1,25.19
 05/02/2019 12:30:00,33.38,33.3,1,28.83
 05/02/2019 12:45:00,33.32,33.3,1,29.61
 05/02/2019 13:00:00,33.32,33.3,1,29.61
 05/02/2019 13:15:00,33.32,33.3,1,29.61
 05/02/2019 13:30:00,33.32,33.3,1,29.61
 05/02/2019 13:45:00,33.32,33.3,1,29.61
 05/02/2019 14:00:00,33.32,33.3,1,29.61
 05/02/2019 14:15:00,33.32,33.3,1,29.61
 05/02/2019 14:30:00,33.32,33.3,1,29.61
 05/02/2019 14:45:00,33.32,33.3,1,29.61
 05/02/2019 15:00:00,33.32,33.3,1,29.61
 05/02/2019 15:15:00,33.32,33.3,1,29.61
 05/02/2019 15:30:00,33.32,33.3,1,29.61
 05/02/2019 15:45:00,33.32,33.3,1,29.61
 05/02/2019 16:00:00,33.32,33.3,1,30.51
 05/02/2019 16:15:00,33.29,33.3,1,31.75
 05/02/2019 16:30:00,33.19,33.3,1,32.57
 05/02/2019 16:45:00,33.3,33.3,1,34.43
 05/02/2019 17:00:00,33.3,33.3,1,33.99
 05/02/2019 17:15:00,33.3,33.3,1,30.41
 05/02/2019 17:30:00,33.3,33.3,1,30.41
 05/02/2019 17:45:00,33.3,33.3,1,30.41
 05/02/2019 18:00:00,33.3,33.3,1,30.41
 05/02/2019 18:15:00,33.32,33.3,1,30.41
 05/02/2019 18:30:00,33.45,33.3,1,30.41
 05/02/2019 18:45:00,33.45,33.3,1,30.41
 05/02/2019 19:00:00,33.5,33.3,1,29.93
 05/02/2019 19:15:00,33.49,33.3,1,32.2
 05/02/2019 19:30:00,33.45,33.3,1,32.82
 05/02/2019 19:45:00,33.56,33.3,1,32.82
 05/02/2019 20:00:00,33.59,33.3,1,32.82
 05/02/2019 20:15:00,33.61,33.3,1,32.82
 05/02/2019 20:30:00,33.32,33.3,1,31.79
 05/02/2019 20:45:00,33.23,33.3,1,30.41
 05/02/2019 21:00:00,33.35,33.3,1,30.41
 05/02/2019 21:15:00,33.35,33.3,1,30.41
 05/02/2019 21:30:00,33.35,33.3,1,30.16
 05/02/2019 21:45:00,33.46,33.3,1,28.27
 05/02/2019 22:00:00,33.58,33.3,1,28.27
 05/02/2019 22:15:00,33.55,33.3,1,27.58
 05/02/2019 22:30:00,33.66,33.3,1,26.26
 05/02/2019 22:45:00,33.66,33.3,1,24.84
 05/02/2019 23:00:00,33.66,33.3,1,24.12
 05/02/2019 23:15:00,33.66,33.3,1,24.12
 05/02/2019 23:30:00,33.61,33.3,1,24.12
 05/02/2019 23:45:00,33.08,33.3,1,24.12
 06/02/2019 00:00:00,33.03,33.3,1,24.12
 06/02/2019 00:15:00,33.15,33.3,1,25.71
 06/02/2019 00:30:00,33.18,33.3,1,26.26
 06/02/2019 00:45:00,33.18,33.3,1,28.04
 06/02/2019 01:00:00,33.18,33.3,1,28.27
 06/02/2019 01:15:00,33.18,33.3,1,28.27
 06/02/2019 01:30:00,33.18,33.3,1,28.27
 06/02/2019 01:45:00,33.2,33.3,1,28.27
 06/02/2019 02:00:00,33.32,33.3,1,28.27
 06/02/2019 02:15:00,33.32,33.3,1,28.27
 06/02/2019 02:30:00,33.44,33.3,1,28.27
 06/02/2019 02:45:00,33.49,33.3,1,28.27
 06/02/2019 03:00:00,33.58,33.3,1,28.27
 06/02/2019 03:15:00,33.66,33.3,1,28.27
 06/02/2019 03:30:00,33.66,33.3,1,26.5
 06/02/2019 03:45:00,33.49,33.3,1,26.26
 06/02/2019 04:00:00,33.49,33.3,1,25.18
 06/02/2019 04:15:00,33.56,33.3,1,24.12
 06/02/2019 04:30:00,33.52,33.3,1,24.12
 06/02/2019 04:45:00,33.37,33.3,1,24.12
 06/02/2019 05:00:00,33.37,33.3,1,24.12
 06/02/2019 05:15:00,33.26,33.3,1,24.12
 06/02/2019 05:30:00,33.2,33.3,1,24.12
 06/02/2019 05:45:00,33.2,33.3,1,24.12
 06/02/2019 06:00:00,33.2,33.3,1,24.12
 06/02/2019 06:15:00,33.11,33.3,1,25.34
 06/02/2019 06:30:00,33.06,33.3,1,26.13
 06/02/2019 06:45:00,33.21,33.3,1,27.75
 06/02/2019 07:00:00,33.26,33.3,1,28.81
 06/02/2019 07:15:00,33.24,33.3,1,29.21
 06/02/2019 07:30:00,33.64,33.3,1,30.82
 06/02/2019 07:45:00,33.52,33.3,1,30.82
 06/02/2019 08:00:00,33.52,33.3,1,30.82
 06/02/2019 08:15:00,33.52,33.3,1,30.82
 06/02/2019 08:30:00,33.52,33.3,1,30.5
 06/02/2019 08:45:00,33.52,33.3,1,28.67
 06/02/2019 09:00:00,33.52,33.3,1,28.67
 06/02/2019 09:15:00,33.52,33.3,1,28.67
 06/02/2019 09:30:00,33.52,33.3,1,26.71
 06/02/2019 09:45:00,33.52,33.3,1,24.84
 06/02/2019 10:00:00,33.4,33.3,1,22.24
 06/02/2019 10:15:00,33.14,33.3,1,22.24
 06/02/2019 10:30:00,33.2,33.3,1,23.6
 06/02/2019 10:45:00,33.2,33.3,1,25.05
 06/02/2019 11:00:00,33.2,33.3,1,25.05
 06/02/2019 11:15:00,33.28,33.3,1,22.92
 06/02/2019 11:30:00,33.37,33.3,1,20.2
 06/02/2019 11:45:00,33.37,33.3,1,18.62
 06/02/2019 12:00:00,33.37,33.3,1,17.73
 06/02/2019 12:15:00,33.37,33.3,1,14.2
 06/02/2019 12:30:00,33.37,33.3,1,15.46
 06/02/2019 12:45:00,33.37,33.3,1,16.23
 06/02/2019 13:00:00,33.37,33.3,1,18.09
 06/02/2019 13:15:00,33.47,33.3,1,18.09
 06/02/2019 13:30:00,33.57,33.3,1,19.48
 06/02/2019 13:45:00,33.53,33.3,1,21.56
 06/02/2019 14:00:00,33.4,33.3,1,22.24
 06/02/2019 14:15:00,33.4,33.3,1,24.19
 06/02/2019 14:30:00,33.26,33.3,1,24.39
 06/02/2019 14:45:00,33.22,33.3,1,25.67
 06/02/2019 15:00:00,33.2,33.3,1,26.53
 06/02/2019 15:15:00,33.2,33.3,1,26.53
 06/02/2019 15:30:00,33.2,33.3,1,26.53
 06/02/2019 15:45:00,33.19,33.3,1,27.38
 06/02/2019 16:00:00,33.51,33.3,1,29.29
 06/02/2019 16:15:00,33.54,33.3,1,30.55
 06/02/2019 16:30:00,33.54,33.3,1,30.55
 06/02/2019 16:45:00,33.48,33.3,1,30.55
 06/02/2019 17:00:00,33.37,33.3,1,31.59
 06/02/2019 17:15:00,33.37,33.3,1,29.88
 06/02/2019 17:30:00,33.37,33.3,1,28.94
 06/02/2019 17:45:00,33.37,33.3,1,28.94
 06/02/2019 18:00:00,33.37,33.3,1,28.94
 06/02/2019 18:15:00,33.37,33.3,1,28.94
 06/02/2019 18:30:00,33.37,33.3,1,28.94
 06/02/2019 18:45:00,33.41,33.3,1,28.94
 06/02/2019 19:00:00,33.54,33.3,1,28.94
 06/02/2019 19:15:00,33.54,33.3,1,28.94
 06/02/2019 19:30:00,33.54,33.3,1,28.94
 06/02/2019 19:45:00,33.54,33.3,1,32.64
 06/02/2019 20:00:00,33.6,33.3,1,32.14
 06/02/2019 20:15:00,33.57,33.3,1,31.22
 06/02/2019 20:30:00,33.45,33.3,1,31.22
 06/02/2019 20:45:00,33.42,33.3,1,31.22
 06/02/2019 21:00:00,33.42,33.3,1,31.22
 06/02/2019 21:15:00,33.5,33.3,1,30.3
 06/02/2019 21:30:00,33.43,33.3,1,29.07
 06/02/2019 21:45:00,33.11,33.3,1,29.07
 06/02/2019 22:00:00,33.21,33.3,1,28.89
 06/02/2019 22:15:00,33.36,33.3,1,27.06
 06/02/2019 22:30:00,33.49,33.3,1,27.06
 06/02/2019 22:45:00,33.49,33.3,1,25.26
 06/02/2019 23:00:00,33.5,33.3,1,24.92
 06/02/2019 23:15:00,33.62,33.3,1,24.92
 06/02/2019 23:30:00,33.45,33.3,1,24.92
 06/02/2019 23:45:00,33.26,33.3,1,24.92
 07/02/2019 00:00:00,33.25,33.3,1,24.92
 07/02/2019 00:15:00,33.09,33.3,1,26.55
 07/02/2019 00:30:00,33.06,33.3,1,27.06
 07/02/2019 00:45:00,33.13,33.3,1,27.06
 07/02/2019 01:00:00,33.23,33.3,1,27.06
 07/02/2019 01:15:00,33.35,33.3,1,27.06
 07/02/2019 01:30:00,33.42,33.3,1,27.06
 07/02/2019 01:45:00,33.42,33.3,1,27.06
 07/02/2019 02:00:00,33.42,33.3,1,27.06
 07/02/2019 02:15:00,33.42,33.3,1,27.06
 07/02/2019 02:30:00,33.49,33.3,1,27.06
 07/02/2019 02:45:00,33.51,33.3,1,27.06
 07/02/2019 03:00:00,33.57,33.3,1,27.06
 07/02/2019 03:15:00,33.6,33.3,1,27.06
 07/02/2019 03:30:00,33.45,33.3,1,27.06
 07/02/2019 03:45:00,33.51,33.3,1,26.99
 07/02/2019 04:00:00,33.54,33.3,1,24.92
 07/02/2019 04:15:00,33.47,33.3,1,24.92
 07/02/2019 04:30:00,33.47,33.3,1,24.92
 07/02/2019 04:45:00,33.47,33.3,1,24.92
 07/02/2019 05:00:00,33.47,33.3,1,24.92
 07/02/2019 05:15:00,33.5,33.3,1,24.92
 07/02/2019 05:30:00,33.55,33.3,1,24.92
 07/02/2019 05:45:00,33.4,33.3,1,24.92
 07/02/2019 06:00:00,33.32,33.3,1,24.92
 07/02/2019 06:15:00,33.17,33.3,1,25.86
 07/02/2019 06:30:00,33.16,33.3,1,26.8
 07/02/2019 06:45:00,33.16,33.3,1,28.18
 07/02/2019 07:00:00,33.04,33.3,1,28.81
 07/02/2019 07:15:00,33.11,33.3,1,28.36
 07/02/2019 07:30:00,33.32,33.3,1,26.53
 07/02/2019 07:45:00,33.22,33.3,1,26.53
 07/02/2019 08:00:00,33.18,33.3,1,27.88
 07/02/2019 08:15:00,33.18,33.3,1,30.6
 07/02/2019 08:30:00,33.18,33.3,1,31.08
 07/02/2019 08:45:00,33.18,33.3,1,29.39
 07/02/2019 09:00:00,33.18,33.3,1,28.94
 07/02/2019 09:15:00,33.18,33.3,1,26.9
 07/02/2019 09:30:00,33.18,33.3,1,26.14
 07/02/2019 09:45:00,33.18,33.3,1,24.65
 07/02/2019 10:00:00,33.28,33.3,1,23.71
 07/02/2019 10:15:00,33.48,33.3,1,23.38
 07/02/2019 10:30:00,33.49,33.3,1,20.03
 07/02/2019 10:45:00,33.49,33.3,1,20.88
 07/02/2019 11:00:00,33.49,33.3,1,21.87
 07/02/2019 11:15:00,33.49,33.3,1,18.15
 07/02/2019 11:30:00,33.49,33.3,1,18.55
 07/02/2019 11:45:00,33.49,33.3,1,20.44
 07/02/2019 12:00:00,33.49,33.3,1,21.14
 07/02/2019 12:15:00,33.49,33.3,1,20.89
 07/02/2019 12:30:00,33.49,33.3,1,18.76
 07/02/2019 12:45:00,33.54,33.3,1,19.7
 07/02/2019 13:00:00,33.55,33.3,1,23.67
 07/02/2019 13:15:00,33.52,33.3,1,20.38
 07/02/2019 13:30:00,33.52,33.3,1,13.53
 07/02/2019 13:45:00,33.52,33.3,1,14.16
 07/02/2019 14:00:00,33.52,33.3,1,19.36
 07/02/2019 14:15:00,33.52,33.3,1,18.49
 07/02/2019 14:30:00,33.52,33.3,1,19.33
 07/02/2019 14:45:00,33.52,33.3,1,21.04
 07/02/2019 15:00:00,33.52,33.3,1,22.83
 07/02/2019 15:15:00,33.52,33.3,1,25.45
 07/02/2019 15:30:00,33.52,33.3,1,25.88
 07/02/2019 15:45:00,33.52,33.3,1,26.95
 07/02/2019 16:00:00,33.36,33.3,1,27.65
 07/02/2019 16:15:00,33.35,33.3,1,29.34
 07/02/2019 16:30:00,33.35,33.3,1,29.34
 07/02/2019 16:45:00,33.19,33.3,1,29.34
 07/02/2019 17:00:00,33.18,33.3,1,30.46
 07/02/2019 17:15:00,33.14,33.3,1,31.49
 07/02/2019 17:30:00,33.59,33.3,1,33.62
 07/02/2019 17:45:00,33.59,33.3,1,33.63
 07/02/2019 18:00:00,33.59,33.3,1,33.63
 07/02/2019 18:15:00,33.59,33.3,1,33.63
 07/02/2019 18:30:00,33.59,33.3,1,33.63
 07/02/2019 18:45:00,33.59,33.3,1,33.35
 07/02/2019 19:00:00,33.59,33.3,1,31.22
 07/02/2019 19:15:00,33.59,33.3,1,31.22
 07/02/2019 19:30:00,33.59,33.3,1,31.22
 07/02/2019 19:45:00,33.59,33.3,1,32.23
 07/02/2019 20:00:00,33.5,33.3,1,33.36
 07/02/2019 20:15:00,33.4,33.3,1,33.36
 07/02/2019 20:30:00,33.4,33.3,1,33.36
 07/02/2019 20:45:00,33.4,33.3,1,31.51
 07/02/2019 21:00:00,33.4,33.3,1,31.22
 07/02/2019 21:15:00,33.4,33.3,1,31.22
 07/02/2019 21:30:00,33.24,33.3,1,30.03
 07/02/2019 21:45:00,33.12,33.3,1,29.07
 07/02/2019 22:00:00,33.25,33.3,1,27.83
 07/02/2019 22:15:00,33.37,33.3,1,27.06
 07/02/2019 22:30:00,33.52,33.3,1,26.31
 07/02/2019 22:45:00,33.61,33.3,1,24.92
 07/02/2019 23:00:00,33.61,33.3,1,24.65
 07/02/2019 23:15:00,33.52,33.3,1,23.05
 07/02/2019 23:30:00,33.31,33.3,1,23.05
 07/02/2019 23:45:00,33.06,33.3,1,23.05
 08/02/2019 00:00:00,33.06,33.3,1,23.05
 08/02/2019 00:15:00,33.13,33.3,1,25.89
 08/02/2019 00:30:00,33.16,33.3,1,27.87
 08/02/2019 00:45:00,33.32,33.3,1,27.87
 08/02/2019 01:00:00,33.48,33.3,1,27.87
 08/02/2019 01:15:00,33.58,33.3,1,27.87
 08/02/2019 01:30:00,33.49,33.3,1,27.87
 08/02/2019 01:45:00,33.43,33.3,1,27.87
 08/02/2019 02:00:00,33.1,33.3,1,26.86
 08/02/2019 02:15:00,33.3,33.3,1,25.86
 08/02/2019 02:30:00,33.3,33.3,1,25.86
 08/02/2019 02:45:00,33.28,33.3,1,25.86
 08/02/2019 03:00:00,33.35,33.3,1,25.86
 08/02/2019 03:15:00,33.4,33.3,1,25.86
 08/02/2019 03:30:00,33.4,33.3,1,25.86
 08/02/2019 03:45:00,33.4,33.3,1,25.86
 08/02/2019 04:00:00,33.4,33.3,1,25.86
 08/02/2019 04:15:00,33.41,33.3,1,25.86
 08/02/2019 04:30:00,33.4,33.3,1,25.86
 08/02/2019 04:45:00,33.58,33.3,1,24.26
 08/02/2019 05:00:00,33.57,33.3,1,23.72
 08/02/2019 05:15:00,33.48,33.3,1,23.72
 08/02/2019 05:30:00,33.37,33.3,1,23.72
 08/02/2019 05:45:00,33.35,33.3,1,23.72
 08/02/2019 06:00:00,33.16,33.3,1,23.72
 08/02/2019 06:15:00,33.31,33.3,1,24.88
 08/02/2019 06:30:00,33.47,33.3,1,25.81
 08/02/2019 06:45:00,33.35,33.3,1,27.73
 08/02/2019 07:00:00,33.2,33.3,1,28.16
 08/02/2019 07:15:00,33.09,33.3,1,29.74
 08/02/2019 07:30:00,33.03,33.3,1,29.74
 08/02/2019 07:45:00,33.15,33.3,1,29.74
 08/02/2019 08:00:00,33.28,33.3,1,29.74
 08/02/2019 08:15:00,33.28,33.3,1,29.74
 08/02/2019 08:30:00,33.28,33.3,1,29.74
 08/02/2019 08:45:00,33.28,33.3,1,29.74
 08/02/2019 09:00:00,33.23,33.3,1,31.02
 08/02/2019 09:15:00,33.16,33.3,1,31.89
 08/02/2019 09:30:00,33.33,33.3,1,31.89
 08/02/2019 09:45:00,33.57,33.3,1,31.89
 08/02/2019 10:00:00,33.57,33.3,1,30.93
 08/02/2019 10:15:00,33.57,33.3,1,29.74
 08/02/2019 10:30:00,33.57,33.3,1,29.74
 08/02/2019 10:45:00,33.57,33.3,1,29.74
 08/02/2019 11:00:00,33.57,33.3,1,29.74
 08/02/2019 11:15:00,33.45,33.3,1,29.74
 08/02/2019 11:30:00,33.4,33.3,1,29.74
 08/02/2019 11:45:00,33.4,33.3,1,29.74
 08/02/2019 12:00:00,33.4,33.3,1,29.74
 08/02/2019 12:15:00,33.42,33.3,1,29.74
 08/02/2019 12:30:00,33.59,33.3,1,29.74
 08/02/2019 12:45:00,33.59,33.3,1,29.74
 08/02/2019 13:00:00,33.59,33.3,1,29.74
 08/02/2019 13:15:00,33.59,33.3,1,29.65
 08/02/2019 13:30:00,33.59,33.3,1,27.6
 08/02/2019 13:45:00,33.41,33.3,1,27.6
 08/02/2019 14:00:00,33.4,33.3,1,27.6
 08/02/2019 14:15:00,33.4,33.3,1,27.6
 08/02/2019 14:30:00,33.4,33.3,1,29.6
 08/02/2019 14:45:00,33.4,33.3,1,29.61
 08/02/2019 15:00:00,33.4,33.3,1,29.61
 08/02/2019 15:15:00,33.54,33.3,1,28.0
 08/02/2019 15:30:00,33.54,33.3,1,27.6
 08/02/2019 15:45:00,33.54,33.3,1,27.6
 08/02/2019 16:00:00,33.53,33.3,1,27.6
 08/02/2019 16:15:00,33.4,33.3,1,29.45
 08/02/2019 16:30:00,33.42,33.3,1,29.05
 08/02/2019 16:45:00,33.51,33.3,1,27.47
 08/02/2019 17:00:00,33.37,33.3,1,28.57
 08/02/2019 17:15:00,33.37,33.3,1,29.52
 08/02/2019 17:30:00,33.26,33.3,1,31.79
 08/02/2019 17:45:00,33.2,33.3,1,34.03
 08/02/2019 18:00:00,33.2,33.3,1,34.03
 08/02/2019 18:15:00,33.2,33.3,1,34.03
 08/02/2019 18:30:00,33.2,33.3,1,34.03
 08/02/2019 18:45:00,33.2,33.3,1,34.03
 08/02/2019 19:00:00,33.33,33.3,1,34.03
 08/02/2019 19:15:00,33.4,33.3,1,32.74
 08/02/2019 19:30:00,33.4,33.3,1,32.02
 08/02/2019 19:45:00,33.46,33.3,1,32.02
 08/02/2019 20:00:00,33.59,33.3,1,32.02
 08/02/2019 20:15:00,33.59,33.3,1,32.02
 08/02/2019 20:30:00,33.59,33.3,1,32.02
 08/02/2019 20:45:00,33.59,33.3,1,29.95
 08/02/2019 21:00:00,33.35,33.3,1,29.88
 08/02/2019 21:15:00,33.32,33.3,1,29.88
 08/02/2019 21:30:00,33.16,33.3,1,29.88
 08/02/2019 21:45:00,33.19,33.3,1,28.09
 08/02/2019 22:00:00,33.28,33.3,1,27.73
 08/02/2019 22:15:00,33.36,33.3,1,27.73
 08/02/2019 22:30:00,33.57,33.3,1,25.79
 08/02/2019 22:45:00,33.59,33.3,1,25.72
 08/02/2019 23:00:00,33.59,33.3,1,25.72
 08/02/2019 23:15:00,33.59,33.3,1,24.87
 08/02/2019 23:30:00,33.59,33.3,1,23.58
 08/02/2019 23:45:00,33.59,33.3,1,23.58
 09/02/2019 00:00:00,33.59,33.3,1,23.58
 09/02/2019 00:15:00,33.34,33.3,1,26.08
 09/02/2019 00:30:00,33.3,33.3,1,28.0
 09/02/2019 00:45:00,33.13,33.3,1,28.0
 09/02/2019 01:00:00,33.13,33.3,1,28.0
 09/02/2019 01:15:00,33.31,33.3,1,28.0
 09/02/2019 01:30:00,33.36,33.3,1,28.0
 09/02/2019 01:45:00,33.49,33.3,1,28.0
 09/02/2019 02:00:00,33.49,33.3,1,28.0
 09/02/2019 02:15:00,33.49,33.3,1,28.0
 09/02/2019 02:30:00,33.49,33.3,1,28.0
 09/02/2019 02:45:00,33.56,33.3,1,28.0
 09/02/2019 03:00:00,33.66,33.3,1,28.0
 09/02/2019 03:15:00,33.47,33.3,1,26.55
 09/02/2019 03:30:00,33.47,33.3,1,25.99
 09/02/2019 03:45:00,33.19,33.3,1,25.99
 09/02/2019 04:00:00,33.2,33.3,1,25.99
 09/02/2019 04:15:00,33.2,33.3,1,25.99
 09/02/2019 04:30:00,33.27,33.3,1,24.1
 09/02/2019 04:45:00,33.35,33.3,1,23.98
 09/02/2019 05:00:00,33.35,33.3,1,23.98
 09/02/2019 05:15:00,33.35,33.3,1,23.98
 09/02/2019 05:30:00,33.35,33.3,1,23.98
 09/02/2019 05:45:00,33.35,33.3,1,23.98
 09/02/2019 06:00:00,33.35,33.3,1,23.98
 09/02/2019 06:15:00,33.15,33.3,1,23.98
 09/02/2019 06:30:00,33.06,33.3,1,23.98
 09/02/2019 06:45:00,33.06,33.3,1,23.98
 09/02/2019 07:00:00,33.06,33.3,1,23.98
 09/02/2019 07:15:00,33.19,33.3,1,23.98
 09/02/2019 07:30:00,33.23,33.3,1,23.98
 09/02/2019 07:45:00,33.23,33.3,1,24.73
 09/02/2019 08:00:00,33.25,33.3,1,26.13
 09/02/2019 08:15:00,33.49,33.3,1,26.13
 09/02/2019 08:30:00,33.23,33.3,1,26.13
 09/02/2019 08:45:00,33.23,33.3,1,26.13
 09/02/2019 09:00:00,33.23,33.3,1,26.13
 09/02/2019 09:15:00,33.23,33.3,1,26.13
 09/02/2019 09:30:00,33.23,33.3,1,25.9
 09/02/2019 09:45:00,33.23,33.3,1,23.98
 09/02/2019 10:00:00,33.23,33.3,1,25.14
 09/02/2019 10:15:00,33.23,33.3,1,26.13
 09/02/2019 10:30:00,33.23,33.3,1,24.54
 09/02/2019 10:45:00,33.24,33.3,1,23.98
 09/02/2019 11:00:00,33.37,33.3,1,22.2
 09/02/2019 11:15:00,33.37,33.3,1,23.98
 09/02/2019 11:30:00,33.37,33.3,1,23.98
 09/02/2019 11:45:00,33.52,33.3,1,22.75
 09/02/2019 12:00:00,33.52,33.3,1,23.98
 09/02/2019 12:15:00,33.52,33.3,1,23.63
 09/02/2019 12:30:00,33.52,33.3,1,21.84
 09/02/2019 12:45:00,33.52,33.3,1,20.49
 09/02/2019 13:00:00,33.65,33.3,1,17.64
 09/02/2019 13:15:00,33.69,33.3,1,17.91
