DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 09/02/2019 13:30:00,33.62,33.3,1,21.51
 09/02/2019 13:45:00,33.57,33.3,1,21.97
 09/02/2019 14:00:00,33.57,33.3,1,21.97
 09/02/2019 14:15:00,33.57,33.3,1,21.97
 09/02/2019 14:30:00,33.57,33.3,1,21.97
 09/02/2019 14:45:00,33.57,33.3,1,21.97
 09/02/2019 15:00:00,33.56,33.3,1,23.53
 09/02/2019 15:15:00,33.42,33.3,1,24.12
 09/02/2019 15:30:00,33.42,33.3,1,24.95
 09/02/2019 15:45:00,33.42,33.3,1,26.26
 09/02/2019 16:00:00,33.42,33.3,1,26.26
 09/02/2019 16:15:00,33.26,33.3,1,27.24
 09/02/2019 16:30:00,33.25,33.3,1,28.4
 09/02/2019 16:45:00,33.13,33.3,1,28.4
 09/02/2019 17:00:00,33.11,33.3,1,30.38
 09/02/2019 17:15:00,33.09,33.3,1,30.55
 09/02/2019 17:30:00,33.13,33.3,1,30.55
 09/02/2019 17:45:00,33.13,33.3,1,29.69
 09/02/2019 18:00:00,33.23,33.3,1,28.27
 09/02/2019 18:15:00,33.3,33.3,1,27.03
 09/02/2019 18:30:00,33.32,33.3,1,26.13
 09/02/2019 18:45:00,33.45,33.3,1,26.13
 09/02/2019 19:00:00,33.59,33.3,1,26.13
 09/02/2019 19:15:00,33.58,33.3,1,26.13
 09/02/2019 19:30:00,33.49,33.3,1,26.13
 09/02/2019 19:45:00,33.49,33.3,1,26.13
 09/02/2019 20:00:00,33.56,33.3,1,25.32
 09/02/2019 20:15:00,33.42,33.3,1,24.12
 09/02/2019 20:30:00,33.4,33.3,1,24.12
 09/02/2019 20:45:00,33.4,33.3,1,25.41
 09/02/2019 21:00:00,33.4,33.3,1,26.13
 09/02/2019 21:15:00,33.4,33.3,1,26.13
 09/02/2019 21:30:00,33.49,33.3,1,26.13
 09/02/2019 21:45:00,33.57,33.3,1,26.13
 09/02/2019 22:00:00,33.57,33.3,1,26.13
 09/02/2019 22:15:00,33.57,33.3,1,24.8
 09/02/2019 22:30:00,33.57,33.3,1,23.98
 09/02/2019 22:45:00,33.74,33.3,1,23.98
 09/02/2019 23:00:00,33.2,33.3,1,22.47
 09/02/2019 23:15:00,33.16,33.3,1,21.84
 09/02/2019 23:30:00,33.2,33.3,1,21.84
 09/02/2019 23:45:00,33.3,33.3,1,21.84
 10/02/2019 00:00:00,33.3,33.3,1,20.61
 10/02/2019 00:15:00,33.13,33.3,1,23.61
 10/02/2019 00:30:00,33.13,33.3,1,24.12
 10/02/2019 00:45:00,33.13,33.3,1,24.12
 10/02/2019 01:00:00,33.13,33.3,1,24.12
 10/02/2019 01:15:00,33.13,33.3,1,24.12
 10/02/2019 01:30:00,33.13,33.3,1,24.12
 10/02/2019 01:45:00,33.27,33.3,1,24.12
 10/02/2019 02:00:00,33.3,33.3,1,24.12
 10/02/2019 02:15:00,33.3,33.3,1,24.12
 10/02/2019 02:30:00,33.3,33.3,1,24.12
 10/02/2019 02:45:00,33.3,33.3,1,24.12
 10/02/2019 03:00:00,33.3,33.3,1,24.12
 10/02/2019 03:15:00,33.3,33.3,1,24.12
 10/02/2019 03:30:00,33.42,33.3,1,24.12
 10/02/2019 03:45:00,33.2,33.3,1,24.12
 10/02/2019 04:00:00,33.13,33.3,1,24.12
 10/02/2019 04:15:00,33.13,33.3,1,24.12
 10/02/2019 04:30:00,33.17,33.3,1,23.39
 10/02/2019 04:45:00,33.28,33.3,1,22.11
 10/02/2019 05:00:00,33.28,33.3,1,22.11
 10/02/2019 05:15:00,33.28,33.3,1,22.11
 10/02/2019 05:30:00,33.28,33.3,1,22.11
 10/02/2019 05:45:00,33.28,33.3,1,22.11
 10/02/2019 06:00:00,33.28,33.3,1,22.11
 10/02/2019 06:15:00,33.22,33.3,1,22.11
 10/02/2019 06:30:00,33.11,33.3,1,22.11
 10/02/2019 06:45:00,33.01,33.3,1,22.11
 10/02/2019 07:00:00,32.96,33.3,1,22.11
 10/02/2019 07:15:00,32.96,33.3,1,22.11
 10/02/2019 07:30:00,33.23,33.3,1,22.11
 10/02/2019 07:45:00,33.23,33.3,1,22.11
 10/02/2019 08:00:00,33.23,33.3,1,22.11
 10/02/2019 08:15:00,33.23,33.3,1,22.11
 10/02/2019 08:30:00,33.23,33.3,1,22.11
 10/02/2019 08:45:00,33.23,33.3,1,22.11
 10/02/2019 09:00:00,33.22,33.3,1,23.03
 10/02/2019 09:15:00,33.37,33.3,1,24.12
 10/02/2019 09:30:00,33.37,33.3,1,24.12
 10/02/2019 09:45:00,33.37,33.3,1,23.5
 10/02/2019 10:00:00,33.34,33.3,1,21.97
 10/02/2019 10:15:00,33.2,33.3,1,20.53
 10/02/2019 10:30:00,33.32,33.3,1,16.71
 10/02/2019 10:45:00,33.37,33.3,1,15.32
 10/02/2019 11:00:00,33.37,33.3,1,12.52
 10/02/2019 11:15:00,33.35,33.3,1,16.95
 10/02/2019 11:30:00,33.37,33.3,1,18.97
 10/02/2019 11:45:00,33.37,33.3,1,20.48
 10/02/2019 12:00:00,33.37,33.3,1,19.54
 10/02/2019 12:15:00,33.37,33.3,1,18.07
 10/02/2019 12:30:00,33.31,33.3,1,19.34
 10/02/2019 12:45:00,33.32,33.3,1,15.87
 10/02/2019 13:00:00,33.32,33.3,1,11.85
 10/02/2019 13:15:00,33.32,33.3,1,11.94
 10/02/2019 13:30:00,33.49,33.3,1,11.57
 10/02/2019 13:45:00,33.59,33.3,1,10.93
 10/02/2019 14:00:00,33.59,33.3,1,11.12
 10/02/2019 14:15:00,33.59,33.3,1,11.12
 10/02/2019 14:30:00,33.59,33.3,1,11.48
 10/02/2019 14:45:00,33.59,33.3,1,13.27
 10/02/2019 15:00:00,33.59,33.3,1,15.02
 10/02/2019 15:15:00,33.59,33.3,1,16.73
 10/02/2019 15:30:00,33.59,33.3,1,17.82
 10/02/2019 15:45:00,33.58,33.3,1,19.23
 10/02/2019 16:00:00,33.4,33.3,1,23.61
 10/02/2019 16:15:00,33.4,33.3,1,23.98
 10/02/2019 16:30:00,33.28,33.3,1,25.25
 10/02/2019 16:45:00,33.33,33.3,1,27.05
 10/02/2019 17:00:00,33.48,33.3,1,28.27
 10/02/2019 17:15:00,33.3,33.3,1,30.49
 10/02/2019 17:30:00,33.3,33.3,1,27.49
 10/02/2019 17:45:00,33.3,33.3,1,26.13
 10/02/2019 18:00:00,33.3,33.3,1,26.13
 10/02/2019 18:15:00,33.3,33.3,1,26.13
 10/02/2019 18:30:00,33.3,33.3,1,26.13
 10/02/2019 18:45:00,33.3,33.3,1,26.13
 10/02/2019 19:00:00,33.3,33.3,1,30.09
 10/02/2019 19:15:00,33.3,33.3,1,30.68
 10/02/2019 19:30:00,33.3,33.3,1,30.68
 10/02/2019 19:45:00,33.3,33.3,1,30.68
 10/02/2019 20:00:00,33.46,33.3,1,30.68
 10/02/2019 20:15:00,33.41,33.3,1,30.68
 10/02/2019 20:30:00,33.49,33.3,1,30.68
 10/02/2019 20:45:00,33.49,33.3,1,30.68
 10/02/2019 21:00:00,33.4,33.3,1,28.83
 10/02/2019 21:15:00,33.2,33.3,1,28.54
 10/02/2019 21:30:00,33.25,33.3,1,28.54
 10/02/2019 21:45:00,33.35,33.3,1,27.14
 10/02/2019 22:00:00,33.5,33.3,1,26.39
 10/02/2019 22:15:00,33.6,33.3,1,26.39
 10/02/2019 22:30:00,33.6,33.3,1,24.19
 10/02/2019 22:45:00,33.54,33.3,1,24.12
 10/02/2019 23:00:00,33.47,33.3,1,23.5
 10/02/2019 23:15:00,33.22,33.3,1,21.84
 10/02/2019 23:30:00,33.24,33.3,1,21.84
 10/02/2019 23:45:00,33.3,33.3,1,21.84
 11/02/2019 00:00:00,33.3,33.3,1,21.84
 11/02/2019 00:00:00,33.3,33.3,1,21.84
 11/02/2019 00:15:00,33.58,33.3,1,25.86
 11/02/2019 00:30:00,33.66,33.3,1,26.95
 11/02/2019 00:45:00,33.56,33.3,1,28.4
 11/02/2019 01:00:00,33.49,33.3,1,28.4
 11/02/2019 01:15:00,33.58,33.3,1,28.4
 11/02/2019 01:30:00,33.64,33.3,1,28.4
 11/02/2019 01:45:00,33.64,33.3,1,28.2
 11/02/2019 02:00:00,33.64,33.3,1,26.39
 11/02/2019 02:15:00,33.64,33.3,1,26.39
 11/02/2019 02:30:00,33.64,33.3,1,26.39
 11/02/2019 02:45:00,33.64,33.3,1,26.39
 11/02/2019 03:00:00,33.51,33.3,1,26.39
 11/02/2019 03:15:00,33.37,33.3,1,26.39
 11/02/2019 03:30:00,33.37,33.3,1,26.39
 11/02/2019 03:45:00,33.43,33.3,1,26.39
 11/02/2019 04:00:00,33.52,33.3,1,24.33
 11/02/2019 04:15:00,33.52,33.3,1,24.25
 11/02/2019 04:30:00,33.52,33.3,1,24.25
 11/02/2019 04:45:00,33.52,33.3,1,24.25
 11/02/2019 05:00:00,33.52,33.3,1,24.25
 11/02/2019 05:15:00,33.57,33.3,1,24.25
 11/02/2019 05:30:00,33.35,33.3,1,24.25
 11/02/2019 05:45:00,33.13,33.3,1,24.25
 11/02/2019 06:00:00,33.23,33.3,1,24.25
 11/02/2019 06:15:00,33.13,33.3,1,24.25
 11/02/2019 06:30:00,33.11,33.3,1,26.24
 11/02/2019 06:45:00,33.16,33.3,1,27.06
 11/02/2019 07:00:00,33.23,33.3,1,28.4
 11/02/2019 07:15:00,33.55,33.3,1,24.52
 11/02/2019 07:30:00,33.71,33.3,1,24.12
 11/02/2019 07:45:00,33.69,33.3,1,24.12
 11/02/2019 08:00:00,33.54,33.3,1,24.12
 11/02/2019 08:15:00,33.54,33.3,1,24.12
 11/02/2019 08:30:00,33.4,33.3,1,24.12
 11/02/2019 08:45:00,33.35,33.3,1,23.7
 11/02/2019 09:00:00,33.35,33.3,1,21.78
 11/02/2019 09:15:00,33.35,33.3,1,19.96
 11/02/2019 09:30:00,33.35,33.3,1,19.96
 11/02/2019 09:45:00,33.35,33.3,1,18.69
 11/02/2019 10:00:00,33.51,33.3,1,16.73
 11/02/2019 10:15:00,33.52,33.3,1,15.95
 11/02/2019 10:30:00,33.52,33.3,1,15.95
 11/02/2019 10:45:00,33.52,33.3,1,15.4
 11/02/2019 11:00:00,33.52,33.3,1,13.8
 11/02/2019 11:15:00,33.52,33.3,1,13.13
 11/02/2019 11:30:00,33.52,33.3,1,13.8
 11/02/2019 11:45:00,33.52,33.3,1,14.63
 11/02/2019 12:00:00,33.52,33.3,1,16.08
 11/02/2019 12:15:00,33.52,33.3,1,18.71
 11/02/2019 12:30:00,33.52,33.3,1,18.22
 11/02/2019 12:45:00,33.52,33.3,1,18.22
 11/02/2019 13:00:00,33.52,33.3,1,17.31
 11/02/2019 13:15:00,33.64,33.3,1,14.07
 11/02/2019 13:30:00,33.63,33.3,1,12.02
 11/02/2019 13:45:00,33.4,33.3,1,13.23
 11/02/2019 14:00:00,33.4,33.3,1,14.63
 11/02/2019 14:15:00,33.4,33.3,1,15.96
 11/02/2019 14:30:00,33.4,33.3,1,14.34
 11/02/2019 14:45:00,33.4,33.3,1,14.74
 11/02/2019 15:00:00,33.4,33.3,1,16.48
 11/02/2019 15:15:00,33.4,33.3,1,18.57
 11/02/2019 15:30:00,33.4,33.3,1,18.62
 11/02/2019 15:45:00,33.26,33.3,1,21.77
 11/02/2019 16:00:00,33.17,33.3,1,26.46
 11/02/2019 16:15:00,33.08,33.3,1,27.2
 11/02/2019 16:30:00,33.08,33.3,1,27.01
 11/02/2019 16:45:00,33.08,33.3,1,25.05
 11/02/2019 17:00:00,33.08,33.3,1,25.05
 11/02/2019 17:15:00,33.07,33.3,1,25.05
 11/02/2019 17:30:00,33.1,33.3,1,26.46
 11/02/2019 17:45:00,33.2,33.3,1,27.2
 11/02/2019 18:00:00,33.2,33.3,1,27.2
 11/02/2019 18:15:00,33.2,33.3,1,27.37
 11/02/2019 18:30:00,33.2,33.3,1,29.34
 11/02/2019 18:45:00,33.2,33.3,1,29.34
 11/02/2019 19:00:00,33.24,33.3,1,29.34
 11/02/2019 19:15:00,33.35,33.3,1,29.34
 11/02/2019 19:30:00,33.35,33.3,1,29.34
 11/02/2019 19:45:00,33.35,33.3,1,29.34
 11/02/2019 20:00:00,33.35,33.3,1,31.13
 11/02/2019 20:15:00,33.35,33.3,1,31.49
 11/02/2019 20:30:00,33.35,33.3,1,31.49
 11/02/2019 20:45:00,33.35,33.3,1,31.49
 11/02/2019 21:00:00,33.39,33.3,1,31.49
 11/02/2019 21:15:00,33.46,33.3,1,31.49
 11/02/2019 21:30:00,33.57,33.3,1,30.11
 11/02/2019 21:45:00,33.57,33.3,1,29.48
 11/02/2019 22:00:00,33.51,33.3,1,29.48
 11/02/2019 22:15:00,33.42,33.3,1,28.04
 11/02/2019 22:30:00,33.54,33.3,1,27.33
 11/02/2019 22:45:00,33.54,33.3,1,25.94
 11/02/2019 23:00:00,33.22,33.3,1,25.32
 11/02/2019 23:15:00,33.13,33.3,1,25.32
 11/02/2019 23:30:00,33.13,33.3,1,23.63
 11/02/2019 23:45:00,33.13,33.3,1,23.31
 12/02/2019 00:00:00,33.13,33.3,1,23.31
 12/02/2019 00:15:00,33.18,33.3,1,26.75
 12/02/2019 00:30:00,33.2,33.3,1,27.73
 12/02/2019 00:45:00,33.53,33.3,1,27.73
 12/02/2019 01:00:00,33.56,33.3,1,27.73
 12/02/2019 01:15:00,33.4,33.3,1,27.73
 12/02/2019 01:30:00,33.4,33.3,1,27.73
 12/02/2019 01:45:00,33.4,33.3,1,27.73
 12/02/2019 02:00:00,33.56,33.3,1,27.73
 12/02/2019 02:15:00,33.39,33.3,1,27.73
 12/02/2019 02:30:00,33.37,33.3,1,27.73
 12/02/2019 02:45:00,33.44,33.3,1,27.73
 12/02/2019 03:00:00,33.54,33.3,1,27.41
 12/02/2019 03:15:00,33.54,33.3,1,25.59
 12/02/2019 03:30:00,33.54,33.3,1,25.59
 12/02/2019 03:45:00,33.54,33.3,1,25.59
 12/02/2019 04:00:00,33.54,33.3,1,25.59
 12/02/2019 04:15:00,33.54,33.3,1,25.59
 12/02/2019 04:30:00,33.58,33.3,1,25.59
 12/02/2019 04:45:00,33.54,33.3,1,25.59
 12/02/2019 05:00:00,33.54,33.3,1,25.59
 12/02/2019 05:15:00,33.43,33.3,1,25.59
 12/02/2019 05:30:00,33.35,33.3,1,25.59
 12/02/2019 05:45:00,33.35,33.3,1,25.59
 12/02/2019 06:00:00,33.35,33.3,1,25.59
 12/02/2019 06:15:00,33.24,33.3,1,27.05
 12/02/2019 06:30:00,33.3,33.3,1,27.73
 12/02/2019 06:45:00,33.17,33.3,1,28.74
 12/02/2019 07:00:00,33.11,33.3,1,30.52
 12/02/2019 07:15:00,33.1,33.3,1,31.89
 12/02/2019 07:30:00,33.2,33.3,1,31.89
 12/02/2019 07:45:00,33.2,33.3,1,31.89
 12/02/2019 08:00:00,33.2,33.3,1,30.12
 12/02/2019 08:15:00,33.33,33.3,1,27.6
 12/02/2019 08:30:00,33.35,33.3,1,27.47
 12/02/2019 08:45:00,33.35,33.3,1,25.46
 12/02/2019 09:00:00,33.51,33.3,1,25.46
 12/02/2019 09:15:00,33.52,33.3,1,25.46
 12/02/2019 09:30:00,33.52,33.3,1,25.46
 12/02/2019 09:45:00,33.46,33.3,1,25.74
 12/02/2019 10:00:00,33.35,33.3,1,27.6
 12/02/2019 10:15:00,33.35,33.3,1,27.6
 12/02/2019 10:30:00,33.5,33.3,1,27.6
 12/02/2019 10:45:00,33.52,33.3,1,27.6
 12/02/2019 11:00:00,33.52,33.3,1,27.6
 12/02/2019 11:15:00,33.52,33.3,1,27.6
 12/02/2019 11:30:00,33.52,33.3,1,27.6
 12/02/2019 11:45:00,33.52,33.3,1,27.6
 12/02/2019 12:00:00,33.52,33.3,1,27.6
 12/02/2019 12:15:00,33.52,33.3,1,27.6
 12/02/2019 12:30:00,33.52,33.3,1,28.36
 12/02/2019 12:45:00,33.52,33.3,1,29.61
 12/02/2019 13:00:00,33.52,33.3,1,29.61
 12/02/2019 13:15:00,33.52,33.3,1,29.38
 12/02/2019 13:30:00,33.58,33.3,1,27.47
 12/02/2019 13:45:00,33.66,33.3,1,25.53
 12/02/2019 14:00:00,33.57,33.3,1,25.32
 12/02/2019 14:15:00,33.47,33.3,1,25.32
 12/02/2019 14:30:00,33.37,33.3,1,25.32
 12/02/2019 14:45:00,33.32,33.3,1,25.32
 12/02/2019 15:00:00,33.32,33.3,1,25.36
 12/02/2019 15:15:00,33.32,33.3,1,27.47
 12/02/2019 15:30:00,33.32,33.3,1,27.47
 12/02/2019 15:45:00,33.32,33.3,1,27.47
 12/02/2019 16:00:00,33.15,33.3,1,28.68
 12/02/2019 16:15:00,33.03,33.3,1,29.61
 12/02/2019 16:30:00,33.06,33.3,1,30.99
 12/02/2019 16:45:00,33.18,33.3,1,31.62
 12/02/2019 17:00:00,33.12,33.3,1,31.62
 12/02/2019 17:15:00,33.25,33.3,1,31.62
 12/02/2019 17:30:00,33.14,33.3,1,32.57
 12/02/2019 17:45:00,33.08,33.3,1,33.63
 12/02/2019 18:00:00,33.08,33.3,1,33.63
 12/02/2019 18:15:00,33.12,33.3,1,33.63
 12/02/2019 18:30:00,33.37,33.3,1,33.63
 12/02/2019 18:45:00,33.4,33.3,1,33.63
 12/02/2019 19:00:00,33.45,33.3,1,33.63
 12/02/2019 19:15:00,33.57,33.3,1,33.63
 12/02/2019 19:30:00,33.39,33.3,1,33.63
 12/02/2019 19:45:00,33.43,33.3,1,33.63
 12/02/2019 20:00:00,33.54,33.3,1,32.29
 12/02/2019 20:15:00,33.57,33.3,1,31.49
 12/02/2019 20:30:00,33.49,33.3,1,31.49
 12/02/2019 20:45:00,33.49,33.3,1,31.49
 12/02/2019 21:00:00,33.49,33.3,1,30.24
 12/02/2019 21:15:00,33.59,33.3,1,29.48
 12/02/2019 21:30:00,33.49,33.3,1,29.48
 12/02/2019 21:45:00,33.45,33.3,1,29.13
 12/02/2019 22:00:00,33.45,33.3,1,26.77
 12/02/2019 22:15:00,33.54,33.3,1,25.32
 12/02/2019 22:30:00,33.59,33.3,1,25.32
 12/02/2019 22:45:00,33.59,33.3,1,25.32
 12/02/2019 23:00:00,33.59,33.3,1,24.96
 12/02/2019 23:15:00,33.59,33.3,1,22.91
 12/02/2019 23:30:00,33.59,33.3,1,22.91
 12/02/2019 23:45:00,33.42,33.3,1,22.91
 13/02/2019 00:00:00,33.42,33.3,1,22.91
 13/02/2019 00:15:00,33.27,33.3,1,24.82
 13/02/2019 00:30:00,33.23,33.3,1,27.03
 13/02/2019 00:45:00,33.23,33.3,1,27.2
 13/02/2019 01:00:00,33.14,33.3,1,27.2
 13/02/2019 01:15:00,33.18,33.3,1,27.2
 13/02/2019 01:30:00,33.31,33.3,1,27.2
 13/02/2019 01:45:00,33.41,33.3,1,27.2
 13/02/2019 02:00:00,33.49,33.3,1,27.2
 13/02/2019 02:15:00,33.49,33.3,1,27.2
 13/02/2019 02:30:00,33.49,33.3,1,27.2
 13/02/2019 02:45:00,33.49,33.3,1,27.2
 13/02/2019 03:00:00,33.49,33.3,1,27.2
 13/02/2019 03:15:00,33.49,33.3,1,27.2
 13/02/2019 03:30:00,33.61,33.3,1,27.2
 13/02/2019 03:45:00,33.66,33.3,1,25.56
 13/02/2019 04:00:00,33.61,33.3,1,25.19
 13/02/2019 04:15:00,33.52,33.3,1,25.19
 13/02/2019 04:30:00,33.52,33.3,1,25.19
 13/02/2019 04:45:00,33.52,33.3,1,25.19
 13/02/2019 05:00:00,33.52,33.3,1,25.19
 13/02/2019 05:15:00,33.52,33.3,1,25.19
 13/02/2019 05:30:00,33.45,33.3,1,25.19
 13/02/2019 05:45:00,33.28,33.3,1,25.19
 13/02/2019 06:00:00,33.25,33.3,1,25.19
 13/02/2019 06:15:00,33.33,33.3,1,25.19
 13/02/2019 06:30:00,33.25,33.3,1,25.19
 13/02/2019 06:45:00,33.16,33.3,1,25.95
 13/02/2019 07:00:00,33.06,33.3,1,27.81
 13/02/2019 07:15:00,33.09,33.3,1,29.48
 13/02/2019 07:30:00,33.13,33.3,1,29.48
 13/02/2019 07:45:00,33.29,33.3,1,29.48
 13/02/2019 08:00:00,33.32,33.3,1,29.48
 13/02/2019 08:15:00,33.32,33.3,1,29.48
 13/02/2019 08:30:00,33.38,33.3,1,29.48
 13/02/2019 08:45:00,33.56,33.3,1,29.48
 13/02/2019 09:00:00,33.65,33.3,1,29.48
 13/02/2019 09:15:00,33.57,33.3,1,29.48
 13/02/2019 09:30:00,33.57,33.3,1,27.78
 13/02/2019 09:45:00,33.58,33.3,1,25.26
 13/02/2019 10:00:00,33.67,33.3,1,23.05
 13/02/2019 10:15:00,33.42,33.3,1,23.05
 13/02/2019 10:30:00,33.59,33.3,1,23.05
 13/02/2019 10:45:00,33.59,33.3,1,21.36
 13/02/2019 11:00:00,33.59,33.3,1,19.05
 13/02/2019 11:15:00,33.48,33.3,1,17.22
 13/02/2019 11:30:00,33.45,33.3,1,15.21
 13/02/2019 11:45:00,33.45,33.3,1,14.47
 13/02/2019 12:00:00,33.55,33.3,1,14.47
 13/02/2019 12:15:00,33.61,33.3,1,14.47
 13/02/2019 12:30:00,33.5,33.3,1,14.47
 13/02/2019 12:45:00,33.45,33.3,1,12.75
 13/02/2019 13:00:00,33.45,33.3,1,12.33
 13/02/2019 13:15:00,33.54,33.3,1,12.79
 13/02/2019 13:30:00,33.61,33.3,1,14.47
 13/02/2019 13:45:00,33.61,33.3,1,14.47
 13/02/2019 14:00:00,33.61,33.3,1,14.47
 13/02/2019 14:15:00,33.61,33.3,1,14.47
 13/02/2019 14:30:00,33.61,33.3,1,14.47
 13/02/2019 14:45:00,33.61,33.3,1,14.47
 13/02/2019 15:00:00,33.61,33.3,1,17.53
 13/02/2019 15:15:00,33.61,33.3,1,18.76
 13/02/2019 15:30:00,33.61,33.3,1,19.1
 13/02/2019 15:45:00,33.61,33.3,1,20.77
 13/02/2019 16:00:00,33.47,33.3,1,20.77
 13/02/2019 16:15:00,33.45,33.3,1,22.86
 13/02/2019 16:30:00,33.33,33.3,1,25.05
 13/02/2019 16:45:00,33.28,33.3,1,26.05
 13/02/2019 17:00:00,33.2,33.3,1,27.33
 13/02/2019 17:15:00,33.11,33.3,1,27.33
 13/02/2019 17:30:00,33.1,33.3,1,28.89
 13/02/2019 17:45:00,33.03,33.3,1,28.94
 13/02/2019 18:00:00,33.2,33.3,1,30.29
 13/02/2019 18:15:00,33.2,33.3,1,28.94
 13/02/2019 18:30:00,33.2,33.3,1,28.94
 13/02/2019 18:45:00,33.2,33.3,1,28.94
 13/02/2019 19:00:00,33.2,33.3,1,28.14
 13/02/2019 19:15:00,33.2,33.3,1,30.27
 13/02/2019 19:30:00,33.28,33.3,1,31.35
 13/02/2019 19:45:00,33.4,33.3,1,31.35
 13/02/2019 20:00:00,33.4,33.3,1,31.35
 13/02/2019 20:15:00,33.4,33.3,1,31.35
 13/02/2019 20:30:00,33.52,33.3,1,31.35
 13/02/2019 20:45:00,33.47,33.3,1,31.35
 13/02/2019 21:00:00,33.37,33.3,1,30.11
 13/02/2019 21:15:00,33.46,33.3,1,29.34
 13/02/2019 21:30:00,33.53,33.3,1,29.34
 13/02/2019 21:45:00,33.36,33.3,1,28.45
 13/02/2019 22:00:00,33.45,33.3,1,27.33
 13/02/2019 22:15:00,33.45,33.3,1,27.33
 13/02/2019 22:30:00,33.45,33.3,1,25.46
 13/02/2019 22:45:00,33.51,33.3,1,25.19
 13/02/2019 23:00:00,33.64,33.3,1,25.19
 13/02/2019 23:15:00,33.53,33.3,1,23.68
 13/02/2019 23:30:00,33.52,33.3,1,22.78
 13/02/2019 23:45:00,33.59,33.3,1,22.78
 14/02/2019 00:00:00,33.59,33.3,1,22.78
 14/02/2019 00:15:00,33.29,33.3,1,24.66
 14/02/2019 00:30:00,33.23,33.3,1,25.9
 14/02/2019 00:45:00,33.23,33.3,1,26.93
 14/02/2019 01:00:00,33.23,33.3,1,26.93
 14/02/2019 01:15:00,33.23,33.3,1,26.93
 14/02/2019 01:30:00,33.25,33.3,1,26.93
 14/02/2019 01:45:00,33.4,33.3,1,26.93
 14/02/2019 02:00:00,33.4,33.3,1,26.93
 14/02/2019 02:15:00,33.4,33.3,1,26.93
 14/02/2019 02:30:00,33.4,33.3,1,26.93
 14/02/2019 02:45:00,33.4,33.3,1,26.93
 14/02/2019 03:00:00,33.51,33.3,1,26.93
 14/02/2019 03:15:00,33.57,33.3,1,26.41
 14/02/2019 03:30:00,33.57,33.3,1,24.79
 14/02/2019 03:45:00,33.3,33.3,1,24.79
 14/02/2019 04:00:00,33.23,33.3,1,24.79
 14/02/2019 04:15:00,33.23,33.3,1,24.79
 14/02/2019 04:30:00,33.23,33.3,1,24.79
 14/02/2019 04:45:00,33.21,33.3,1,24.79
 14/02/2019 05:00:00,33.11,33.3,1,24.79
 14/02/2019 05:15:00,33.11,33.3,1,24.79
 14/02/2019 05:30:00,33.14,33.3,1,24.79
 14/02/2019 05:45:00,33.28,33.3,1,24.79
 14/02/2019 06:00:00,33.28,33.3,1,24.79
 14/02/2019 06:15:00,33.18,33.3,1,24.79
 14/02/2019 06:30:00,33.13,33.3,1,24.79
 14/02/2019 06:45:00,33.13,33.3,1,26.36
 14/02/2019 07:00:00,33.46,33.3,1,28.24
 14/02/2019 07:15:00,33.52,33.3,1,26.27
 14/02/2019 07:30:00,33.37,33.3,1,25.05
 14/02/2019 07:45:00,33.44,33.3,1,25.05
 14/02/2019 08:00:00,33.54,33.3,1,25.05
 14/02/2019 08:15:00,33.54,33.3,1,25.05
 14/02/2019 08:30:00,33.54,33.3,1,25.05
 14/02/2019 08:45:00,33.54,33.3,1,25.05
 14/02/2019 09:00:00,33.56,33.3,1,23.34
 14/02/2019 09:15:00,33.54,33.3,1,22.64
 14/02/2019 09:30:00,33.54,33.3,1,20.9
 14/02/2019 09:45:00,33.54,33.3,1,20.9
 14/02/2019 10:00:00,33.54,33.3,1,20.61
 14/02/2019 10:15:00,33.47,33.3,1,18.0
 14/02/2019 10:30:00,33.4,33.3,1,15.16
 14/02/2019 10:45:00,33.4,33.3,1,14.47
 14/02/2019 11:00:00,33.4,33.3,1,12.51
 14/02/2019 11:15:00,33.4,33.3,1,10.51
 14/02/2019 11:30:00,33.4,33.3,1,10.45
 14/02/2019 11:45:00,33.4,33.3,1,10.45
 14/02/2019 12:00:00,33.4,33.3,1,10.45
 14/02/2019 12:15:00,33.43,33.3,1,10.45
 14/02/2019 12:30:00,33.54,33.3,1,10.45
 14/02/2019 12:45:00,33.54,33.3,1,10.45
 14/02/2019 13:00:00,33.54,33.3,1,10.45
 14/02/2019 13:15:00,33.54,33.3,1,10.9
 14/02/2019 13:30:00,33.54,33.3,1,10.32
 14/02/2019 13:45:00,33.57,33.3,1,10.45
 14/02/2019 14:00:00,33.57,33.3,1,10.45
 14/02/2019 14:15:00,33.57,33.3,1,10.45
 14/02/2019 14:30:00,33.57,33.3,1,10.54
 14/02/2019 14:45:00,33.57,33.3,1,12.46
 14/02/2019 15:00:00,33.57,33.3,1,12.46
 14/02/2019 15:15:00,33.57,33.3,1,14.22
 14/02/2019 15:30:00,33.57,33.3,1,15.43
 14/02/2019 15:45:00,33.57,33.3,1,17.5
 14/02/2019 16:00:00,33.54,33.3,1,19.73
 14/02/2019 16:15:00,33.4,33.3,1,22.1
 14/02/2019 16:30:00,33.4,33.3,1,23.94
 14/02/2019 16:45:00,33.4,33.3,1,20.5
 14/02/2019 17:00:00,33.39,33.3,1,22.31
 14/02/2019 17:15:00,33.25,33.3,1,24.13
 14/02/2019 17:30:00,33.25,33.3,1,24.65
 14/02/2019 17:45:00,33.25,33.3,1,25.81
 14/02/2019 18:00:00,33.24,33.3,1,26.66
 14/02/2019 18:15:00,33.13,33.3,1,27.5
 14/02/2019 18:30:00,33.25,33.3,1,28.81
 14/02/2019 18:45:00,33.32,33.3,1,28.81
 14/02/2019 19:00:00,33.32,33.3,1,28.81
 14/02/2019 19:15:00,33.32,33.3,1,28.81
 14/02/2019 19:30:00,33.34,33.3,1,28.81
 14/02/2019 19:45:00,33.4,33.3,1,28.81
 14/02/2019 20:00:00,33.4,33.3,1,28.81
 14/02/2019 20:15:00,33.27,33.3,1,28.13
 14/02/2019 20:30:00,33.07,33.3,1,30.95
 14/02/2019 20:45:00,33.23,33.3,1,30.95
 14/02/2019 21:00:00,33.23,33.3,1,30.55
 14/02/2019 21:15:00,33.31,33.3,1,28.94
 14/02/2019 21:30:00,33.37,33.3,1,28.94
 14/02/2019 21:45:00,33.47,33.3,1,27.95
 14/02/2019 22:00:00,33.57,33.3,1,27.06
 14/02/2019 22:15:00,33.59,33.3,1,26.27
 14/02/2019 22:30:00,33.57,33.3,1,24.79
 14/02/2019 22:45:00,33.57,33.3,1,24.79
 14/02/2019 23:00:00,33.57,33.3,1,23.91
 14/02/2019 23:15:00,33.57,33.3,1,22.78
 14/02/2019 23:30:00,33.57,33.3,1,22.78
 14/02/2019 23:45:00,33.57,33.3,1,22.78
 15/02/2019 00:00:00,33.57,33.3,1,22.78
 15/02/2019 00:15:00,33.39,33.3,1,24.97
 15/02/2019 00:30:00,33.25,33.3,1,26.93
 15/02/2019 00:45:00,33.22,33.3,1,26.93
 15/02/2019 01:00:00,33.28,33.3,1,26.93
 15/02/2019 01:15:00,33.28,33.3,1,26.93
 15/02/2019 01:30:00,33.28,33.3,1,26.93
 15/02/2019 01:45:00,33.37,33.3,1,26.93
 15/02/2019 02:00:00,33.45,33.3,1,26.93
 15/02/2019 02:15:00,33.45,33.3,1,26.93
 15/02/2019 02:30:00,33.45,33.3,1,26.93
 15/02/2019 02:45:00,33.52,33.3,1,26.93
 15/02/2019 03:00:00,33.52,33.3,1,26.93
 15/02/2019 03:15:00,33.66,33.3,1,26.93
 15/02/2019 03:30:00,33.66,33.3,1,25.72
 15/02/2019 03:45:00,33.6,33.3,1,24.52
 15/02/2019 04:00:00,33.52,33.3,1,24.52
 15/02/2019 04:15:00,33.52,33.3,1,24.52
 15/02/2019 04:30:00,33.52,33.3,1,24.52
 15/02/2019 04:45:00,33.52,33.3,1,24.52
 15/02/2019 05:00:00,33.52,33.3,1,24.52
 15/02/2019 05:15:00,33.42,33.3,1,24.52
 15/02/2019 05:30:00,33.37,33.3,1,24.52
 15/02/2019 05:45:00,33.37,33.3,1,24.52
 15/02/2019 06:00:00,33.29,33.3,1,24.52
 15/02/2019 06:15:00,33.23,33.3,1,24.66
 15/02/2019 06:30:00,33.23,33.3,1,26.66
 15/02/2019 06:45:00,33.23,33.3,1,27.35
 15/02/2019 07:00:00,33.23,33.3,1,28.81
 15/02/2019 07:15:00,33.16,33.3,1,28.81
 15/02/2019 07:30:00,33.23,33.3,1,28.81
 15/02/2019 07:45:00,33.23,33.3,1,28.81
 15/02/2019 08:00:00,33.23,33.3,1,28.81
 15/02/2019 08:15:00,33.23,33.3,1,28.81
 15/02/2019 08:30:00,33.23,33.3,1,28.81
 15/02/2019 08:45:00,33.23,33.3,1,28.65
 15/02/2019 09:00:00,33.23,33.3,1,26.66
 15/02/2019 09:15:00,33.23,33.3,1,25.88
 15/02/2019 09:30:00,33.23,33.3,1,23.5
 15/02/2019 09:45:00,33.33,33.3,1,21.85
 15/02/2019 10:00:00,33.4,33.3,1,20.18
 15/02/2019 10:15:00,33.4,33.3,1,18.09
 15/02/2019 10:30:00,33.4,33.3,1,16.52
 15/02/2019 10:45:00,33.46,33.3,1,15.92
 15/02/2019 11:00:00,33.54,33.3,1,13.67
 15/02/2019 11:15:00,33.58,33.3,1,17.44
 15/02/2019 11:30:00,33.61,33.3,1,14.94
 15/02/2019 11:45:00,33.59,33.3,1,13.94
 15/02/2019 12:00:00,33.59,33.3,1,13.94
 15/02/2019 12:15:00,33.59,33.3,1,12.73
 15/02/2019 12:30:00,33.59,33.3,1,11.93
 15/02/2019 12:45:00,33.59,33.3,1,11.93
 15/02/2019 13:00:00,33.59,33.3,1,11.93
 15/02/2019 13:15:00,33.59,33.3,1,11.93
 15/02/2019 13:30:00,33.52,33.3,1,11.93
 15/02/2019 13:45:00,33.28,33.3,1,11.93
 15/02/2019 14:00:00,33.28,33.3,1,11.93
 15/02/2019 14:15:00,33.28,33.3,1,11.93
 15/02/2019 14:30:00,33.28,33.3,1,11.93
 15/02/2019 14:45:00,33.28,33.3,1,13.48
 15/02/2019 15:00:00,33.28,33.3,1,15.74
 15/02/2019 15:15:00,33.28,33.3,1,14.2
 15/02/2019 15:30:00,33.28,33.3,1,14.39
 15/02/2019 15:45:00,33.28,33.3,1,16.38
 15/02/2019 16:00:00,33.19,33.3,1,18.36
 15/02/2019 16:15:00,33.3,33.3,1,20.74
 15/02/2019 16:30:00,33.3,33.3,1,22.51
 15/02/2019 16:45:00,33.29,33.3,1,23.11
 15/02/2019 17:00:00,33.48,33.3,1,25.94
 15/02/2019 17:15:00,33.37,33.3,1,27.27
 15/02/2019 17:30:00,33.23,33.3,1,28.67
 15/02/2019 17:45:00,33.32,33.3,1,26.66
 15/02/2019 18:00:00,33.16,33.3,1,26.66
 15/02/2019 18:15:00,33.16,33.3,1,26.66
 15/02/2019 18:30:00,33.16,33.3,1,26.66
 15/02/2019 18:45:00,33.21,33.3,1,26.66
 15/02/2019 19:00:00,33.3,33.3,1,26.66
 15/02/2019 19:15:00,33.19,33.3,1,29.13
 15/02/2019 19:30:00,33.22,33.3,1,30.68
 15/02/2019 19:45:00,33.28,33.3,1,30.68
 15/02/2019 20:00:00,33.33,33.3,1,30.68
 15/02/2019 20:15:00,33.38,33.3,1,30.68
 15/02/2019 20:30:00,33.28,33.3,1,30.68
 15/02/2019 20:45:00,33.28,33.3,1,30.64
 15/02/2019 21:00:00,33.32,33.3,1,28.67
 15/02/2019 21:15:00,33.09,33.3,1,28.67
 15/02/2019 21:30:00,33.29,33.3,1,28.01
 15/02/2019 21:45:00,33.38,33.3,1,26.53
 15/02/2019 22:00:00,33.57,33.3,1,26.53
 15/02/2019 22:15:00,33.57,33.3,1,26.53
 15/02/2019 22:30:00,33.67,33.3,1,24.58
 15/02/2019 22:45:00,33.5,33.3,1,24.39
 15/02/2019 23:00:00,33.08,33.3,1,24.39
 15/02/2019 23:15:00,33.08,33.3,1,24.39
 15/02/2019 23:30:00,33.08,33.3,1,22.98
 15/02/2019 23:45:00,33.08,33.3,1,22.38
 16/02/2019 00:00:00,33.08,33.3,1,22.38
 16/02/2019 00:15:00,33.23,33.3,1,25.08
 16/02/2019 00:30:00,33.71,33.3,1,26.66
 16/02/2019 00:45:00,33.71,33.3,1,26.66
 16/02/2019 01:00:00,33.57,33.3,1,26.66
 16/02/2019 01:15:00,33.42,33.3,1,26.66
 16/02/2019 01:30:00,33.57,33.3,1,26.66
 16/02/2019 01:45:00,33.59,33.3,1,26.66
 16/02/2019 02:00:00,33.59,33.3,1,25.49
 16/02/2019 02:15:00,33.59,33.3,1,24.65
 16/02/2019 02:30:00,33.45,33.3,1,24.65
 16/02/2019 02:45:00,33.4,33.3,1,24.65
 16/02/2019 03:00:00,33.4,33.3,1,24.65
 16/02/2019 03:15:00,33.4,33.3,1,24.65
 16/02/2019 03:30:00,33.45,33.3,1,24.65
 16/02/2019 03:45:00,33.54,33.3,1,23.82
 16/02/2019 04:00:00,33.54,33.3,1,22.51
 16/02/2019 04:15:00,33.54,33.3,1,22.51
 16/02/2019 04:30:00,33.54,33.3,1,22.51
 16/02/2019 04:45:00,33.54,33.3,1,22.51
 16/02/2019 05:00:00,33.54,33.3,1,22.51
 16/02/2019 05:15:00,33.35,33.3,1,21.53
 16/02/2019 05:30:00,33.27,33.3,1,20.5
 16/02/2019 05:45:00,33.28,33.3,1,20.5
 16/02/2019 06:00:00,33.16,33.3,1,20.5
 16/02/2019 06:15:00,33.28,33.3,1,20.5
 16/02/2019 06:30:00,33.38,33.3,1,20.51
 16/02/2019 06:45:00,33.39,33.3,1,22.64
 16/02/2019 07:00:00,33.35,33.3,1,22.64
 16/02/2019 07:15:00,33.35,33.3,1,22.64
 16/02/2019 07:30:00,33.27,33.3,1,22.64
 16/02/2019 07:45:00,33.15,33.3,1,22.64
 16/02/2019 08:00:00,33.01,33.3,1,23.41
 16/02/2019 08:15:00,33.1,33.3,1,24.79
 16/02/2019 08:30:00,32.99,33.3,1,24.79
 16/02/2019 08:45:00,32.99,33.3,1,24.79
 16/02/2019 09:00:00,33.03,33.3,1,24.79
 16/02/2019 09:15:00,33.2,33.3,1,24.79
 16/02/2019 09:30:00,33.23,33.3,1,24.79
 16/02/2019 09:45:00,33.37,33.3,1,24.79
 16/02/2019 10:00:00,33.37,33.3,1,24.79
 16/02/2019 10:15:00,33.37,33.3,1,24.79
 16/02/2019 10:30:00,33.37,33.3,1,24.79
 16/02/2019 10:45:00,33.37,33.3,1,23.39
 16/02/2019 11:00:00,33.41,33.3,1,22.64
 16/02/2019 11:15:00,33.54,33.3,1,22.64
 16/02/2019 11:30:00,33.54,33.3,1,22.64
 16/02/2019 11:45:00,33.54,33.3,1,22.64
 16/02/2019 12:00:00,33.54,33.3,1,22.64
 16/02/2019 12:15:00,33.54,33.3,1,22.64
 16/02/2019 12:30:00,33.54,33.3,1,23.65
 16/02/2019 12:45:00,33.54,33.3,1,24.65
 16/02/2019 13:00:00,33.54,33.3,1,24.65
 16/02/2019 13:15:00,33.58,33.3,1,23.82
 16/02/2019 13:30:00,33.67,33.3,1,22.51
 16/02/2019 13:45:00,33.39,33.3,1,22.51
 16/02/2019 14:00:00,33.29,33.3,1,22.51
 16/02/2019 14:15:00,33.37,33.3,1,22.51
 16/02/2019 14:30:00,33.37,33.3,1,22.51
 16/02/2019 14:45:00,33.37,33.3,1,22.51
 16/02/2019 15:00:00,33.37,33.3,1,22.51
 16/02/2019 15:15:00,33.29,33.3,1,22.51
 16/02/2019 15:30:00,33.23,33.3,1,22.51
 16/02/2019 15:45:00,33.23,33.3,1,24.41
 16/02/2019 16:00:00,33.23,33.3,1,24.52
 16/02/2019 16:15:00,33.14,33.3,1,24.52
 16/02/2019 16:30:00,33.06,33.3,1,25.95
 16/02/2019 16:45:00,33.14,33.3,1,26.53
 16/02/2019 17:00:00,33.21,33.3,1,27.02
 16/02/2019 17:15:00,33.5,33.3,1,28.81
 16/02/2019 17:30:00,33.53,33.3,1,29.55
 16/02/2019 17:45:00,33.45,33.3,1,30.72
 16/02/2019 18:00:00,33.47,33.3,1,28.94
 16/02/2019 18:15:00,33.21,33.3,1,28.94
 16/02/2019 18:30:00,33.12,33.3,1,28.94
 16/02/2019 18:45:00,33.34,33.3,1,28.94
 16/02/2019 19:00:00,33.37,33.3,1,28.94
 16/02/2019 19:15:00,33.37,33.3,1,28.94
 16/02/2019 19:30:00,33.23,33.3,1,28.94
 16/02/2019 19:45:00,33.18,33.3,1,28.94
 16/02/2019 20:00:00,33.18,33.3,1,28.94
 16/02/2019 20:15:00,33.41,33.3,1,28.7
 16/02/2019 20:30:00,33.49,33.3,1,29.07
 16/02/2019 20:45:00,33.61,33.3,1,28.25
 16/02/2019 21:00:00,33.61,33.3,1,26.93
 16/02/2019 21:15:00,33.61,33.3,1,26.58
 16/02/2019 21:30:00,33.44,33.3,1,24.92
 16/02/2019 21:45:00,33.28,33.3,1,24.92
 16/02/2019 22:00:00,33.32,33.3,1,24.92
 16/02/2019 22:15:00,33.42,33.3,1,24.92
 16/02/2019 22:30:00,33.49,33.3,1,23.81
 16/02/2019 22:45:00,33.49,33.3,1,22.78
 16/02/2019 23:00:00,33.49,33.3,1,22.78
 16/02/2019 23:15:00,33.52,33.3,1,22.78
 16/02/2019 23:30:00,33.66,33.3,1,22.78
 16/02/2019 23:45:00,33.66,33.3,1,22.78
 17/02/2019 00:00:00,33.62,33.3,1,22.78
 17/02/2019 00:15:00,33.29,33.3,1,24.62
 17/02/2019 00:30:00,33.28,33.3,1,24.92
 17/02/2019 00:45:00,33.28,33.3,1,24.92
 17/02/2019 01:00:00,33.28,33.3,1,26.84
 17/02/2019 01:15:00,33.28,33.3,1,26.93
 17/02/2019 01:30:00,33.28,33.3,1,26.93
 17/02/2019 01:45:00,33.33,33.3,1,26.93
 17/02/2019 02:00:00,33.45,33.3,1,24.93
 17/02/2019 02:15:00,33.45,33.3,1,24.79
 17/02/2019 02:30:00,33.45,33.3,1,24.79
 17/02/2019 02:45:00,33.52,33.3,1,24.79
 17/02/2019 03:00:00,33.34,33.3,1,24.79
 17/02/2019 03:15:00,33.25,33.3,1,24.79
 17/02/2019 03:30:00,33.25,33.3,1,24.79
 17/02/2019 03:45:00,33.25,33.3,1,24.79
 17/02/2019 04:00:00,33.25,33.3,1,23.34
 17/02/2019 04:15:00,33.26,33.3,1,22.78
 17/02/2019 04:30:00,33.4,33.3,1,22.78
 17/02/2019 04:45:00,33.4,33.3,1,22.78
 17/02/2019 05:00:00,33.4,33.3,1,22.78
 17/02/2019 05:15:00,33.4,33.3,1,22.78
 17/02/2019 05:30:00,33.4,33.3,1,22.78
 17/02/2019 05:45:00,33.4,33.3,1,22.78
 17/02/2019 06:00:00,33.56,33.3,1,22.78
 17/02/2019 06:15:00,33.53,33.3,1,22.78
 17/02/2019 06:30:00,33.45,33.3,1,22.78
 17/02/2019 06:45:00,33.45,33.3,1,22.78
 17/02/2019 07:00:00,33.45,33.3,1,22.78
 17/02/2019 07:15:00,33.43,33.3,1,22.78
 17/02/2019 07:30:00,33.47,33.3,1,22.78
 17/02/2019 07:45:00,33.47,33.3,1,22.78
 17/02/2019 08:00:00,33.51,33.3,1,22.78
 17/02/2019 08:15:00,33.22,33.3,1,21.25
 17/02/2019 08:30:00,33.08,33.3,1,20.63
 17/02/2019 08:45:00,33.08,33.3,1,20.63
 17/02/2019 09:00:00,33.08,33.3,1,20.63
 17/02/2019 09:15:00,33.08,33.3,1,21.63
 17/02/2019 09:30:00,33.1,33.3,1,22.78
 17/02/2019 09:45:00,33.57,33.3,1,22.78
 17/02/2019 10:00:00,33.57,33.3,1,22.78
 17/02/2019 10:15:00,33.53,33.3,1,22.78
 17/02/2019 10:30:00,33.42,33.3,1,24.29
 17/02/2019 10:45:00,33.42,33.3,1,24.79
 17/02/2019 11:00:00,33.42,33.3,1,24.79
 17/02/2019 11:15:00,33.42,33.3,1,26.36
 17/02/2019 11:30:00,33.42,33.3,1,26.39
 17/02/2019 11:45:00,33.42,33.3,1,24.52
 17/02/2019 12:00:00,33.42,33.3,1,24.52
 17/02/2019 12:15:00,33.42,33.3,1,23.3
 17/02/2019 12:30:00,33.42,33.3,1,21.37
 17/02/2019 12:45:00,33.42,33.3,1,19.27
 17/02/2019 13:00:00,33.42,33.3,1,21.08
 17/02/2019 13:15:00,33.46,33.3,1,22.78
 17/02/2019 13:30:00,33.57,33.3,1,22.78
 17/02/2019 13:45:00,33.57,33.3,1,22.78
 17/02/2019 14:00:00,33.57,33.3,1,21.18
 17/02/2019 14:15:00,33.57,33.3,1,20.77
 17/02/2019 14:30:00,33.57,33.3,1,20.77
 17/02/2019 14:45:00,33.57,33.3,1,20.77
 17/02/2019 15:00:00,33.57,33.3,1,20.77
 17/02/2019 15:15:00,33.57,33.3,1,20.45
 17/02/2019 15:30:00,33.57,33.3,1,18.67
 17/02/2019 15:45:00,33.57,33.3,1,20.77
 17/02/2019 16:00:00,33.4,33.3,1,21.71
 17/02/2019 16:15:00,33.36,33.3,1,22.91
 17/02/2019 16:30:00,33.23,33.3,1,22.91
 17/02/2019 16:45:00,33.08,33.3,1,25.6
 17/02/2019 17:00:00,33.13,33.3,1,27.2
 17/02/2019 17:15:00,33.12,33.3,1,28.93
 17/02/2019 17:30:00,33.06,33.3,1,29.34
 17/02/2019 17:45:00,33.06,33.3,1,27.71
 17/02/2019 18:00:00,33.06,33.3,1,27.06
 17/02/2019 18:15:00,33.06,33.3,1,27.06
 17/02/2019 18:30:00,33.06,33.3,1,27.06
 17/02/2019 18:45:00,33.12,33.3,1,27.06
 17/02/2019 19:00:00,33.23,33.3,1,27.06
 17/02/2019 19:15:00,33.23,33.3,1,28.72
 17/02/2019 19:30:00,33.27,33.3,1,28.56
 17/02/2019 19:45:00,33.37,33.3,1,27.06
 17/02/2019 20:00:00,33.37,33.3,1,27.06
 17/02/2019 20:15:00,33.33,33.3,1,27.06
 17/02/2019 20:30:00,33.21,33.3,1,27.06
 17/02/2019 20:45:00,33.37,33.3,1,27.06
 17/02/2019 21:00:00,33.29,33.3,1,27.06
 17/02/2019 21:15:00,33.25,33.3,1,26.89
 17/02/2019 21:30:00,33.4,33.3,1,25.05
 17/02/2019 21:45:00,33.4,33.3,1,25.05
 17/02/2019 22:00:00,33.4,33.3,1,25.05
 17/02/2019 22:15:00,33.4,33.3,1,24.34
 17/02/2019 22:30:00,33.4,33.3,1,23.05
 17/02/2019 22:45:00,33.4,33.3,1,23.05
 17/02/2019 23:00:00,33.52,33.3,1,22.6
 17/02/2019 23:15:00,33.57,33.3,1,21.04
 17/02/2019 23:30:00,33.57,33.3,1,21.04
 17/02/2019 23:45:00,33.57,33.3,1,21.04
 18/02/2019 00:00:00,33.47,33.3,1,21.04
